Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-6.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.15,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-7.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.4,-8.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.5,-8.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.55,-8.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.6,-8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.6,-8.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.6,-8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.6,-8.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.6,-8.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.45,-8.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-8.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.85,-9.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.8,-9.7,0.0,0.0,0.0
2018,1,1,7,15,35.5,3.5,2.0,-9.45,3.0,0.0,0.0
2018,1,1,7,30,71.0,7.0,2.2,-9.2,6.0,0.0,0.0
2018,1,1,7,45,198.0,17.0,2.45,-8.9,29.0,13.38,0.0
2018,1,1,8,0,325.0,27.0,2.7,-8.6,52.0,22.49,11.85
2018,1,1,8,15,456.5,36.0,2.85,-8.2,96.5,30.13,22.31
2018,1,1,8,30,588.0,45.0,3.0,-7.8,141.0,37.96,30.41
2018,1,1,8,45,680.5,47.5,3.2,-7.35,189.0,43.91,36.44
2018,1,1,9,0,773.0,50.0,3.4,-6.9,237.0,46.9,39.47
2018,1,1,9,15,810.5,54.0,3.4,-6.55,280.0,50.71,43.17
2018,1,1,9,30,848.0,58.0,3.4,-6.2,323.0,54.52,46.77
2018,1,1,9,45,873.5,60.0,3.4,-5.8,361.0,56.59,48.63
2018,1,1,10,0,899.0,62.0,3.4,-5.4,399.0,63.76,55.3
2018,1,1,10,15,916.0,64.0,3.35,-5.1,431.5,66.18,57.43
2018,1,1,10,30,933.0,66.0,3.3,-4.8,464.0,68.49,59.45
2018,1,1,10,45,931.0,69.5,3.2,-4.5,485.5,71.36,61.98
2018,1,1,11,0,929.0,73.0,3.1,-4.2,507.0,74.08,64.37
2018,1,1,11,15,922.0,77.0,3.05,-4.0,521.0,130.16,79.53
2018,1,1,11,30,915.0,81.0,3.0,-3.8,535.0,181.66,114.03
2018,1,1,11,45,946.0,77.0,2.95,-3.55,554.0,241.63,164.43
2018,1,1,12,0,977.0,73.0,2.9,-3.3,573.0,298.71,217.05
2018,1,1,12,15,977.5,73.0,2.9,-3.15,575.0,351.68,269.27
2018,1,1,12,30,978.0,73.0,2.9,-3.0,577.0,402.92,320.03
2018,1,1,12,45,975.5,73.0,2.85,-2.85,571.5,451.08,367.39
2018,1,1,13,0,973.0,73.0,2.8,-2.7,566.0,496.84,411.61
2018,1,1,13,15,967.5,72.0,2.85,-2.65,552.0,537.67,451.08
2018,1,1,13,30,962.0,71.0,2.9,-2.6,538.0,575.49,487.13
2018,1,1,13,45,952.5,70.0,2.9,-2.5,516.5,607.99,517.76
2018,1,1,14,0,943.0,69.0,2.9,-2.4,495.0,637.03,544.86
2018,1,1,14,15,929.5,67.5,2.9,-2.45,466.5,659.53,566.39
2018,1,1,14,30,916.0,66.0,2.9,-2.5,438.0,678.26,584.44
2018,1,1,14,45,896.0,63.5,2.9,-2.55,403.0,693.47,599.07
2018,1,1,15,0,876.0,61.0,2.9,-2.6,368.0,699.19,605.4
2018,1,1,15,15,846.5,58.0,2.8,-2.85,327.5,693.53,601.32
2018,1,1,15,30,817.0,55.0,2.7,-3.1,287.0,683.66,593.33
2018,1,1,15,45,772.5,51.5,2.6,-3.3,243.5,658.15,571.58
2018,1,1,16,0,728.0,48.0,2.5,-3.5,200.0,628.43,544.82
2018,1,1,16,15,656.0,42.0,2.3,-4.1,155.5,571.76,493.84
2018,1,1,16,30,584.0,36.0,2.1,-4.7,111.0,511.14,435.16
2018,1,1,16,45,429.0,27.5,1.9,-5.3,71.0,383.48,294.84
2018,1,1,17,0,274.0,19.0,1.7,-5.9,31.0,214.55,0.0
2018,1,1,17,15,137.0,9.5,1.85,-6.15,15.5,106.31,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.15,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.2,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.1,-12.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,-12.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,-12.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.5,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.7,0.0,0.0,0.0
2018,1,2,7,15,46.5,4.0,1.05,-13.1,3.0,0.0,0.0
2018,1,2,7,30,93.0,8.0,1.3,-12.5,6.0,0.0,0.0
2018,1,2,7,45,292.0,16.5,1.55,-11.9,34.5,12.98,0.0
2018,1,2,8,0,491.0,25.0,1.8,-11.3,63.0,23.21,12.51
2018,1,2,8,15,595.5,30.0,1.9,-10.8,106.0,28.09,20.66
2018,1,2,8,30,700.0,35.0,2.0,-10.3,149.0,33.25,26.23
2018,1,2,8,45,755.5,38.5,2.15,-9.85,193.5,39.48,32.54
2018,1,2,9,0,811.0,42.0,2.3,-9.4,238.0,44.0,37.07
2018,1,2,9,15,846.0,45.0,2.2,-8.85,280.5,47.87,40.82
2018,1,2,9,30,881.0,48.0,2.1,-8.3,323.0,51.65,44.39
2018,1,2,9,45,904.5,49.5,2.0,-7.75,361.0,54.08,46.59
2018,1,2,10,0,928.0,51.0,1.9,-7.2,399.0,56.42,48.67
2018,1,2,10,15,944.0,52.5,1.8,-6.7,431.5,58.55,50.52
2018,1,2,10,30,960.0,54.0,1.7,-6.2,464.0,60.59,52.28
2018,1,2,10,45,971.5,55.0,1.55,-5.65,490.0,62.1,53.51
2018,1,2,11,0,983.0,56.0,1.4,-5.1,516.0,63.52,54.66
2018,1,2,11,15,990.0,56.5,1.3,-4.65,534.0,119.43,68.12
2018,1,2,11,30,997.0,57.0,1.2,-4.2,552.0,177.89,106.77
2018,1,2,11,45,1000.5,58.0,1.1,-3.75,563.0,235.73,155.79
2018,1,2,12,0,1004.0,59.0,1.0,-3.3,574.0,292.62,208.57
2018,1,2,12,15,1005.0,59.0,0.9,-2.9,576.5,346.72,260.35
2018,1,2,12,30,1006.0,59.0,0.8,-2.5,579.0,399.1,310.17
2018,1,2,12,45,1004.0,59.0,0.7,-2.15,573.5,448.4,356.25
2018,1,2,13,0,1002.0,59.0,0.6,-1.8,568.0,495.29,398.75
2018,1,2,13,15,997.0,58.0,0.55,-1.55,554.0,537.18,436.35
2018,1,2,13,30,992.0,57.0,0.5,-1.3,540.0,576.02,470.28
2018,1,2,13,45,983.5,56.5,0.4,-1.0,519.0,610.33,498.88
2018,1,2,14,0,975.0,56.0,0.3,-0.7,498.0,641.18,523.81
2018,1,2,14,15,962.5,54.5,0.3,-0.65,469.5,664.88,544.48
2018,1,2,14,30,950.0,53.0,0.3,-0.6,441.0,684.74,561.87
2018,1,2,14,45,931.5,51.5,0.3,-0.55,406.5,696.8,573.0
2018,1,2,15,0,913.0,50.0,0.3,-0.5,372.0,704.88,579.63
2018,1,2,15,15,885.5,48.0,0.35,-0.8,332.0,702.12,579.35
2018,1,2,15,30,858.0,46.0,0.4,-1.1,292.0,695.49,575.82
2018,1,2,15,45,816.5,43.0,0.45,-1.45,248.0,673.63,559.91
2018,1,2,16,0,775.0,40.0,0.5,-1.8,204.0,648.52,539.97
2018,1,2,16,15,707.5,36.0,0.6,-2.3,159.5,604.57,503.79
2018,1,2,16,30,640.0,32.0,0.7,-2.8,115.0,551.06,455.28
2018,1,2,16,45,481.0,25.5,0.75,-3.35,74.0,424.39,323.37
2018,1,2,17,0,322.0,19.0,0.8,-3.9,33.0,273.72,0.0
2018,1,2,17,15,161.0,9.5,0.85,-4.1,16.5,123.81,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.15,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,7,15,11.0,1.5,0.7,-7.3,1.5,0.0,0.0
2018,1,3,7,30,22.0,3.0,0.8,-7.0,3.0,0.0,0.0
2018,1,3,7,45,11.0,9.5,0.85,-6.75,9.5,7.47,0.0
2018,1,3,8,0,0.0,16.0,0.9,-6.5,16.0,12.18,3.72
2018,1,3,8,15,0.0,24.5,1.0,-6.25,24.5,18.69,11.64
2018,1,3,8,30,0.0,33.0,1.1,-6.0,33.0,25.2,18.23
2018,1,3,8,45,26.5,50.0,1.25,-5.75,56.5,38.08,30.74
2018,1,3,9,0,53.0,67.0,1.4,-5.5,80.0,49.52,41.81
2018,1,3,9,15,167.5,92.0,1.3,-5.1,142.5,65.57,57.1
2018,1,3,9,30,282.0,117.0,1.2,-4.7,205.0,82.67,73.16
2018,1,3,9,45,214.0,132.0,1.15,-4.3,203.5,90.94,80.71
2018,1,3,10,0,146.0,147.0,1.1,-3.9,202.0,101.19,90.02
2018,1,3,10,15,102.0,156.5,1.1,-3.45,196.5,106.42,94.55
2018,1,3,10,30,58.0,166.0,1.1,-3.0,191.0,114.42,101.61
2018,1,3,10,45,69.0,174.0,1.1,-2.55,205.0,119.8,106.2
2018,1,3,11,0,80.0,182.0,1.1,-2.1,219.0,125.06,110.67
2018,1,3,11,15,57.5,172.0,0.9,-1.85,199.0,125.27,103.72
2018,1,3,11,30,35.0,162.0,0.7,-1.6,179.0,122.09,101.0
2018,1,3,11,45,45.5,188.5,0.55,-1.35,211.5,145.94,120.88
2018,1,3,12,0,56.0,215.0,0.4,-1.1,244.0,172.01,142.54
2018,1,3,12,15,33.5,198.5,0.35,-1.05,216.0,160.37,133.53
2018,1,3,12,30,11.0,182.0,0.3,-1.0,188.0,142.61,119.16
2018,1,3,12,45,7.5,168.0,0.25,-0.9,172.0,132.33,110.53
2018,1,3,13,0,4.0,154.0,0.2,-0.8,156.0,121.19,101.06
2018,1,3,13,15,2.0,126.5,0.3,-0.8,127.5,99.19,82.24
2018,1,3,13,30,0.0,99.0,0.4,-0.8,99.0,76.53,62.6
2018,1,3,13,45,0.0,79.0,0.45,-0.8,79.0,60.7,48.75
2018,1,3,14,0,0.0,59.0,0.5,-0.8,59.0,45.22,35.06
2018,1,3,14,15,0.0,53.0,0.55,-0.85,53.0,40.58,30.99
2018,1,3,14,30,0.0,47.0,0.6,-0.9,47.0,35.95,26.89
2018,1,3,14,45,0.0,44.0,0.65,-1.0,44.0,33.63,24.86
2018,1,3,15,0,0.0,41.0,0.7,-1.1,41.0,31.31,22.82
2018,1,3,15,15,0.0,45.5,0.65,-1.25,45.5,34.77,26.0
2018,1,3,15,30,0.0,50.0,0.6,-1.4,50.0,38.25,29.17
2018,1,3,15,45,0.0,45.0,0.55,-1.55,45.0,34.4,25.65
2018,1,3,16,0,0.0,40.0,0.5,-1.7,40.0,30.56,22.08
2018,1,3,16,15,0.0,32.0,0.5,-1.85,32.0,24.42,16.33
2018,1,3,16,30,0.0,24.0,0.5,-2.0,24.0,18.29,10.52
2018,1,3,16,45,10.0,16.5,0.55,-2.2,17.0,20.36,11.22
2018,1,3,17,0,20.0,9.0,0.6,-2.4,10.0,25.3,0.0
2018,1,3,17,15,10.0,4.5,0.6,-2.45,5.0,10.78,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-2.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-5.05,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.8,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.5,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.7,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,-7.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,-8.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,-8.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.3,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,-8.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,-8.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.75,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,15,29.0,3.5,2.1,-8.05,3.0,0.0,0.0
2018,1,4,7,30,58.0,7.0,2.7,-7.4,6.0,0.0,0.0
2018,1,4,7,45,223.0,18.0,3.35,-6.75,32.5,14.16,0.0
2018,1,4,8,0,388.0,29.0,4.0,-6.1,59.0,24.44,12.99
2018,1,4,8,15,495.0,36.5,4.3,-5.75,100.5,30.75,22.61
2018,1,4,8,30,602.0,44.0,4.6,-5.4,142.0,40.45,32.43
2018,1,4,8,45,665.5,49.5,4.95,-5.05,186.5,45.5,37.59
2018,1,4,9,0,729.0,55.0,5.3,-4.7,231.0,50.62,42.65
2018,1,4,9,15,770.5,58.5,5.35,-4.45,273.5,53.9,45.83
2018,1,4,9,30,812.0,62.0,5.4,-4.2,316.0,57.22,48.96
2018,1,4,9,45,841.0,64.0,5.5,-3.95,354.5,59.21,50.76
2018,1,4,10,0,870.0,66.0,5.6,-3.7,393.0,61.24,52.55
2018,1,4,10,15,889.5,67.5,5.65,-3.5,425.5,62.75,53.85
2018,1,4,10,30,909.0,69.0,5.7,-3.3,458.0,70.14,60.66
2018,1,4,10,45,923.0,69.5,5.7,-3.1,484.0,71.26,61.56
2018,1,4,11,0,937.0,70.0,5.7,-2.9,510.0,72.3,62.4
2018,1,4,11,15,948.0,71.5,5.7,-2.7,530.5,125.19,75.12
2018,1,4,11,30,959.0,73.0,5.7,-2.5,551.0,183.22,113.51
2018,1,4,11,45,968.0,73.5,5.75,-2.35,564.5,240.29,162.29
2018,1,4,12,0,977.0,74.0,5.8,-2.2,578.0,297.0,216.08
2018,1,4,12,15,977.5,74.0,5.8,-2.1,580.5,350.26,269.29
2018,1,4,12,30,978.0,74.0,5.8,-2.0,583.0,401.81,321.28
2018,1,4,12,45,975.5,74.0,5.8,-1.95,577.5,450.29,370.18
2018,1,4,13,0,973.0,74.0,5.8,-1.9,572.0,496.39,416.12
2018,1,4,13,15,968.0,73.0,5.85,-1.95,558.5,537.8,457.38
2018,1,4,13,30,963.0,72.0,5.9,-2.0,545.0,576.25,495.26
2018,1,4,13,45,954.5,71.0,5.9,-2.05,524.0,609.71,528.07
2018,1,4,14,0,946.0,70.0,5.9,-2.1,503.0,639.76,557.35
2018,1,4,14,15,932.0,68.5,5.85,-2.3,474.5,662.41,580.05
2018,1,4,14,30,918.0,67.0,5.8,-2.5,446.0,681.23,599.1
2018,1,4,14,45,898.0,65.0,5.75,-2.7,411.0,697.43,615.35
2018,1,4,15,0,878.0,63.0,5.7,-2.9,376.0,704.12,622.99
2018,1,4,15,15,849.0,59.5,5.6,-3.25,335.5,698.56,619.34
2018,1,4,15,30,820.0,56.0,5.5,-3.6,295.0,688.77,611.63
2018,1,4,15,45,775.5,53.0,5.4,-3.95,251.5,664.09,590.41
2018,1,4,16,0,731.0,50.0,5.3,-4.3,208.0,635.07,563.94
2018,1,4,16,15,657.5,44.0,5.1,-4.7,162.5,577.27,510.48
2018,1,4,16,30,584.0,38.0,4.9,-5.1,117.0,515.43,449.81
2018,1,4,16,45,441.0,30.0,4.75,-5.45,77.0,412.15,335.86
2018,1,4,17,0,298.0,22.0,4.6,-5.8,37.0,271.78,0.0
2018,1,4,17,15,149.0,11.0,4.55,-6.05,18.5,116.71,0.0
2018,1,4,17,30,0.0,0.0,4.5,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.45,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,-7.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.3,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.25,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.1,-8.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.1,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.05,-8.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.9,-8.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.2,-9.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,-9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.95,-9.45,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.4,-10.0,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,-10.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,-10.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.45,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.75,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.25,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,-11.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,-11.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,-11.4,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.4,0.0,0.0,0.0
2018,1,5,7,15,34.0,3.0,1.9,-10.85,2.5,0.0,0.0
2018,1,5,7,30,68.0,6.0,2.2,-10.3,5.0,0.0,0.0
2018,1,5,7,45,209.5,16.5,2.5,-9.75,29.5,12.98,0.0
2018,1,5,8,0,351.0,27.0,2.8,-9.2,54.0,22.58,11.77
2018,1,5,8,15,506.5,33.0,3.05,-8.7,100.0,30.33,22.52
2018,1,5,8,30,662.0,39.0,3.3,-8.2,146.0,36.46,29.02
2018,1,5,8,45,720.0,43.0,3.5,-7.65,190.5,40.42,33.14
2018,1,5,9,0,778.0,47.0,3.7,-7.1,235.0,44.48,37.18
2018,1,5,9,15,813.5,50.5,3.75,-6.7,277.5,47.94,40.53
2018,1,5,9,30,849.0,54.0,3.8,-6.3,320.0,51.39,43.79
2018,1,5,9,45,872.0,57.0,3.85,-5.9,358.5,59.04,50.98
2018,1,5,10,0,895.0,60.0,3.9,-5.5,397.0,62.37,53.98
2018,1,5,10,15,913.0,61.0,3.9,-5.15,429.5,64.11,55.47
2018,1,5,10,30,931.0,62.0,3.9,-4.8,462.0,65.77,56.87
2018,1,5,10,45,943.5,63.0,3.9,-4.4,488.0,67.24,58.07
2018,1,5,11,0,956.0,64.0,3.9,-4.0,514.0,68.63,59.2
2018,1,5,11,15,964.0,65.0,3.9,-3.7,533.0,120.84,71.25
2018,1,5,11,30,972.0,66.0,3.9,-3.4,552.0,178.85,109.24
2018,1,5,11,45,977.5,65.5,3.9,-3.1,563.0,235.03,157.08
2018,1,5,12,0,983.0,65.0,3.9,-2.8,574.0,290.41,209.48
2018,1,5,12,15,983.0,66.0,3.9,-2.55,577.0,344.48,262.89
2018,1,5,12,30,983.0,67.0,3.9,-2.3,580.0,396.84,314.9
2018,1,5,12,45,980.0,67.0,3.95,-2.05,574.5,445.23,362.98
2018,1,5,13,0,977.0,67.0,4.0,-1.8,569.0,491.19,407.97
2018,1,5,13,15,971.5,66.5,3.95,-1.7,555.5,532.89,448.28
2018,1,5,13,30,966.0,66.0,3.9,-1.6,542.0,571.61,485.05
2018,1,5,13,45,957.5,65.5,3.9,-1.45,521.5,605.6,517.11
2018,1,5,14,0,949.0,65.0,3.9,-1.3,501.0,636.21,545.66
2018,1,5,14,15,936.0,63.5,3.85,-1.35,473.0,659.47,567.8
2018,1,5,14,30,923.0,62.0,3.8,-1.4,445.0,678.96,586.39
2018,1,5,14,45,904.5,60.0,3.75,-1.4,410.5,690.41,598.06
2018,1,5,15,0,886.0,58.0,3.7,-1.4,376.0,697.94,605.26
2018,1,5,15,15,858.5,55.0,3.5,-1.65,336.0,693.99,602.38
2018,1,5,15,30,831.0,52.0,3.3,-1.9,296.0,692.57,601.08
2018,1,5,15,45,789.5,49.0,3.1,-2.15,253.0,670.45,582.03
2018,1,5,16,0,748.0,46.0,2.9,-2.4,210.0,644.3,558.29
2018,1,5,16,15,680.5,41.0,2.6,-3.05,165.0,592.6,511.77
2018,1,5,16,30,613.0,36.0,2.3,-3.7,120.0,537.11,458.48
2018,1,5,16,45,477.0,28.5,2.0,-4.35,79.5,425.39,343.37
2018,1,5,17,0,341.0,21.0,1.7,-5.0,39.0,305.9,0.0
2018,1,5,17,15,170.5,10.5,1.75,-5.3,19.5,132.15,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,-7.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.75,-8.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.65,-8.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.5,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-9.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.3,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-10.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.75,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.35,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,15,41.0,3.5,1.2,-12.3,3.0,0.0,0.0
2018,1,6,7,30,82.0,7.0,1.5,-11.7,6.0,0.0,0.0
2018,1,6,7,45,279.0,16.5,1.8,-11.1,34.5,12.98,0.0
2018,1,6,8,0,476.0,26.0,2.1,-10.5,63.0,24.1,13.05
2018,1,6,8,15,577.5,32.0,2.45,-10.0,105.5,29.79,22.16
2018,1,6,8,30,679.0,38.0,2.8,-9.5,148.0,35.7,28.47
2018,1,6,8,45,727.0,43.0,3.1,-8.95,192.0,40.48,33.38
2018,1,6,9,0,775.0,48.0,3.4,-8.4,236.0,45.27,38.14
2018,1,6,9,15,820.5,50.5,3.45,-8.0,280.5,48.02,40.82
2018,1,6,9,30,866.0,53.0,3.5,-7.6,325.0,55.12,47.59
2018,1,6,9,45,896.0,55.5,3.55,-7.2,366.0,58.35,50.56
2018,1,6,10,0,926.0,58.0,3.6,-6.8,407.0,61.48,53.4
2018,1,6,10,15,947.5,59.5,3.55,-6.4,442.5,63.68,55.32
2018,1,6,10,30,969.0,61.0,3.5,-6.0,478.0,65.8,57.14
2018,1,6,10,45,980.5,62.5,3.4,-5.6,505.0,67.64,58.7
2018,1,6,11,0,992.0,64.0,3.3,-5.2,532.0,69.39,60.17
2018,1,6,11,15,999.5,65.0,3.25,-4.9,551.5,122.52,72.19
2018,1,6,11,30,1007.0,66.0,3.2,-4.6,571.0,182.52,111.28
2018,1,6,11,45,1008.5,66.5,3.15,-4.3,581.0,240.75,160.95
2018,1,6,12,0,1010.0,67.0,3.1,-4.0,591.0,297.79,214.96
2018,1,6,12,15,1002.5,66.5,3.1,-3.8,589.0,349.99,267.14
2018,1,6,12,30,995.0,66.0,3.1,-3.6,587.0,399.58,317.12
2018,1,6,12,45,993.5,65.5,3.05,-3.35,582.0,448.73,365.59
2018,1,6,13,0,992.0,65.0,3.0,-3.1,577.0,495.52,410.9
2018,1,6,13,15,987.0,65.0,3.05,-3.0,564.0,538.63,452.46
2018,1,6,13,30,982.0,65.0,3.1,-2.9,551.0,578.81,490.57
2018,1,6,13,45,974.0,64.0,3.1,-2.8,530.0,613.22,522.94
2018,1,6,14,0,966.0,63.0,3.1,-2.7,509.0,644.2,551.77
2018,1,6,14,15,953.5,61.0,3.05,-2.7,480.5,667.77,574.02
2018,1,6,14,30,941.0,59.0,3.0,-2.7,452.0,687.48,592.67
2018,1,6,14,45,922.5,57.5,3.0,-2.75,417.5,699.96,605.39
2018,1,6,15,0,904.0,56.0,3.0,-2.8,383.0,708.49,613.45
2018,1,6,15,15,877.0,53.5,2.9,-3.05,343.0,705.85,611.96
2018,1,6,15,30,850.0,51.0,2.8,-3.3,303.0,699.31,606.91
2018,1,6,15,45,809.5,47.5,2.65,-3.55,259.0,684.17,593.77
2018,1,6,16,0,769.0,44.0,2.5,-3.8,215.0,658.49,570.64
2018,1,6,16,15,703.5,39.5,2.3,-4.45,170.0,609.19,526.59
2018,1,6,16,30,638.0,35.0,2.1,-5.1,125.0,556.21,475.9
2018,1,6,16,45,502.0,28.5,1.85,-5.8,83.5,445.36,363.49
2018,1,6,17,0,366.0,22.0,1.6,-6.5,42.0,314.13,25.39
2018,1,6,17,15,183.0,11.0,1.75,-6.75,21.0,141.91,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.05,-7.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.2,-7.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-8.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,-9.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.65,-10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-10.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-11.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-11.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-12.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,7,7,15,40.5,3.5,1.05,-12.65,3.0,0.0,0.0
2018,1,7,7,30,81.0,7.0,1.2,-12.2,6.0,0.0,0.0
2018,1,7,7,45,263.0,16.5,1.35,-11.75,33.0,12.98,0.0
2018,1,7,8,0,445.0,26.0,1.5,-11.3,60.0,23.99,13.08
2018,1,7,8,15,549.5,31.5,1.5,-10.6,102.0,29.2,21.69
2018,1,7,8,30,654.0,37.0,1.5,-9.9,144.0,34.66,27.56
2018,1,7,8,45,712.0,41.5,1.5,-9.2,188.5,39.09,32.12
2018,1,7,9,0,770.0,46.0,1.5,-8.5,233.0,43.58,36.57
2018,1,7,9,15,805.0,49.5,1.4,-8.0,275.5,47.04,39.92
2018,1,7,9,30,840.0,53.0,1.3,-7.5,318.0,54.8,47.31
2018,1,7,9,45,862.5,55.5,1.2,-6.95,355.5,57.88,50.1
2018,1,7,10,0,885.0,58.0,1.1,-6.4,393.0,60.85,52.75
2018,1,7,10,15,873.0,64.5,1.0,-5.95,417.5,65.89,57.35
2018,1,7,10,30,861.0,71.0,0.9,-5.5,442.0,64.85,56.16
2018,1,7,10,45,896.0,68.0,0.8,-5.05,474.0,69.8,60.62
2018,1,7,11,0,931.0,65.0,0.7,-4.6,506.0,68.87,59.55
2018,1,7,11,15,938.5,66.5,0.75,-4.25,525.0,118.59,70.61
2018,1,7,11,30,946.0,68.0,0.8,-3.9,544.0,175.67,107.18
2018,1,7,11,45,950.0,68.5,0.85,-3.5,555.0,231.16,153.48
2018,1,7,12,0,954.0,69.0,0.9,-3.1,566.0,285.82,203.97
2018,1,7,12,15,897.0,83.0,1.0,-2.8,552.5,331.21,250.61
2018,1,7,12,30,840.0,97.0,1.1,-2.5,539.0,373.14,293.67
2018,1,7,12,45,893.5,84.5,1.2,-2.25,550.5,427.26,343.43
2018,1,7,13,0,947.0,72.0,1.3,-2.0,562.0,482.73,393.84
2018,1,7,13,15,942.0,71.0,1.35,-1.85,549.0,523.26,431.9
2018,1,7,13,30,937.0,70.0,1.4,-1.7,536.0,560.91,466.78
2018,1,7,13,45,870.0,80.0,1.45,-1.55,499.5,576.19,482.91
2018,1,7,14,0,803.0,90.0,1.5,-1.4,463.0,581.56,490.46
2018,1,7,14,15,676.0,106.0,1.55,-1.45,408.0,551.82,469.22
2018,1,7,14,30,549.0,122.0,1.6,-1.5,353.0,502.64,431.43
2018,1,7,14,45,607.5,103.5,1.6,-1.5,340.5,549.21,472.24
2018,1,7,15,0,666.0,85.0,1.6,-1.5,328.0,587.73,505.55
2018,1,7,15,15,628.5,80.0,1.5,-1.7,290.0,571.76,493.26
2018,1,7,15,30,591.0,75.0,1.4,-1.9,252.0,551.91,477.69
2018,1,7,15,45,509.5,70.5,1.3,-2.15,207.0,496.5,431.81
2018,1,7,16,0,428.0,66.0,1.2,-2.4,162.0,436.89,381.04
2018,1,7,16,15,336.5,57.5,1.1,-2.75,123.0,359.1,313.2
2018,1,7,16,30,245.0,49.0,1.0,-3.1,84.0,286.02,246.7
2018,1,7,16,45,197.5,35.0,0.85,-3.45,57.0,237.61,194.97
2018,1,7,17,0,150.0,21.0,0.7,-3.8,30.0,168.98,34.8
2018,1,7,17,15,75.0,10.5,0.75,-3.85,15.0,62.99,0.0
2018,1,7,17,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-5.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,-6.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,-6.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,-6.7,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-7.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-7.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,8,7,15,22.0,3.0,1.55,-7.75,2.5,0.0,0.0
2018,1,8,7,30,44.0,6.0,1.8,-7.2,5.0,0.0,0.0
2018,1,8,7,45,182.5,17.5,2.05,-6.65,29.5,13.77,0.0
2018,1,8,8,0,321.0,29.0,2.3,-6.1,54.0,24.21,12.96
2018,1,8,8,15,422.5,37.0,2.4,-5.4,92.5,30.78,22.67
2018,1,8,8,30,524.0,45.0,2.5,-4.7,131.0,37.51,29.64
2018,1,8,8,45,586.0,51.0,2.6,-4.0,173.0,42.45,34.62
2018,1,8,9,0,648.0,57.0,2.7,-3.3,215.0,47.45,39.47
2018,1,8,9,15,687.5,61.5,2.8,-2.6,255.5,51.1,42.91
2018,1,8,9,30,727.0,66.0,2.9,-1.9,296.0,59.26,50.49
2018,1,8,9,45,752.0,69.5,3.05,-1.2,332.0,62.17,53.03
2018,1,8,10,0,777.0,73.0,3.2,-0.5,368.0,65.07,55.51
2018,1,8,10,15,725.5,89.0,3.15,-0.2,382.5,70.21,60.13
2018,1,8,10,30,674.0,105.0,3.1,0.1,397.0,79.88,68.9
2018,1,8,10,45,643.5,118.0,3.05,0.4,409.5,87.62,75.84
2018,1,8,11,0,613.0,131.0,3.0,0.7,422.0,95.23,82.61
2018,1,8,11,15,416.5,176.5,3.0,0.8,377.5,143.23,107.51
2018,1,8,11,30,220.0,222.0,3.0,0.9,333.0,180.03,142.18
2018,1,8,11,45,149.5,224.0,3.0,0.95,300.0,186.62,150.63
2018,1,8,12,0,79.0,226.0,3.0,1.0,267.0,184.29,152.16
2018,1,8,12,15,55.0,215.5,2.9,1.05,244.0,178.26,148.32
2018,1,8,12,30,31.0,205.0,2.8,1.1,221.0,168.76,141.19
2018,1,8,12,45,16.0,179.5,2.75,1.15,188.0,144.28,120.64
2018,1,8,13,0,1.0,154.0,2.7,1.2,155.0,119.74,99.71
2018,1,8,13,15,3.5,159.5,2.6,1.25,161.5,126.27,105.47
2018,1,8,13,30,6.0,165.0,2.5,1.3,168.0,133.37,111.72
2018,1,8,13,45,5.5,160.0,2.4,1.3,162.5,130.47,109.34
2018,1,8,14,0,5.0,155.0,2.3,1.3,157.0,127.55,106.97
2018,1,8,14,15,7.5,151.5,2.2,1.25,154.5,127.89,107.53
2018,1,8,14,30,10.0,148.0,2.1,1.2,152.0,128.66,108.48
2018,1,8,14,45,5.5,115.5,2.0,1.1,117.5,97.35,81.16
2018,1,8,15,0,1.0,83.0,1.9,1.0,83.0,65.76,53.28
2018,1,8,15,15,0.5,59.5,1.8,0.8,59.5,45.94,35.72
2018,1,8,15,30,0.0,36.0,1.7,0.6,36.0,27.46,19.17
2018,1,8,15,45,0.0,30.5,1.65,0.45,30.5,23.24,15.36
2018,1,8,16,0,0.0,25.0,1.6,0.3,25.0,19.03,11.51
2018,1,8,16,15,0.0,20.5,1.55,0.1,20.5,15.59,8.32
2018,1,8,16,30,0.0,16.0,1.5,-0.1,16.0,12.15,5.09
2018,1,8,16,45,0.0,11.5,1.45,-0.25,11.5,8.72,1.71
2018,1,8,17,0,0.0,7.0,1.4,-0.4,7.0,5.3,0.0
2018,1,8,17,15,0.0,3.5,1.35,-0.45,3.5,2.75,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,9,7,15,23.5,3.0,0.9,0.25,2.5,0.0,0.0
2018,1,9,7,30,47.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,173.5,17.0,1.1,0.95,28.0,13.38,0.0
2018,1,9,8,0,300.0,28.0,1.2,1.3,51.0,23.27,11.89
2018,1,9,8,15,413.0,36.0,1.3,1.65,90.5,29.89,21.25
2018,1,9,8,30,526.0,44.0,1.4,2.0,130.0,36.71,28.15
2018,1,9,8,45,593.5,49.5,1.5,2.35,173.0,41.33,32.76
2018,1,9,9,0,661.0,55.0,1.6,2.7,216.0,49.91,40.87
2018,1,9,9,15,703.0,58.0,1.5,3.2,256.5,52.68,43.44
2018,1,9,9,30,745.0,61.0,1.4,3.7,297.0,55.52,45.99
2018,1,9,9,45,775.0,63.0,1.35,4.2,334.0,57.46,47.64
2018,1,9,10,0,805.0,65.0,1.3,4.7,371.0,59.44,49.28
2018,1,9,10,15,824.0,66.5,1.25,5.4,402.5,60.88,50.37
2018,1,9,10,30,843.0,68.0,1.2,6.1,434.0,62.33,51.46
2018,1,9,10,45,857.0,69.0,1.1,6.85,459.5,69.77,57.94
2018,1,9,11,0,871.0,70.0,1.0,7.6,485.0,71.1,58.86
2018,1,9,11,15,879.5,70.5,1.0,8.45,503.0,116.15,67.56
2018,1,9,11,30,888.0,71.0,1.0,9.3,521.0,169.58,99.77
2018,1,9,11,45,891.5,72.0,0.95,10.15,531.5,222.44,141.61
2018,1,9,12,0,895.0,73.0,0.9,11.0,542.0,274.53,187.09
2018,1,9,12,15,894.0,73.5,0.8,11.45,544.5,323.93,231.99
2018,1,9,12,30,893.0,74.0,0.7,11.9,547.0,371.67,275.2
2018,1,9,12,45,888.5,74.5,0.6,12.4,542.0,416.23,314.81
2018,1,9,13,0,884.0,75.0,0.5,12.9,537.0,458.47,351.2
2018,1,9,13,15,877.0,75.0,0.4,13.05,524.5,496.58,383.54
2018,1,9,13,30,870.0,75.0,0.3,13.2,512.0,531.88,412.58
2018,1,9,13,45,859.0,74.5,0.15,13.35,492.0,564.95,438.4
2018,1,9,14,0,848.0,74.0,0.0,13.5,472.0,592.12,459.64
2018,1,9,14,15,834.0,72.0,0.1,13.35,445.5,612.37,477.64
2018,1,9,14,30,820.0,70.0,0.2,13.2,419.0,628.96,493.2
2018,1,9,14,45,799.5,68.5,0.25,13.05,387.0,638.11,502.65
2018,1,9,15,0,779.0,67.0,0.3,12.9,355.0,643.37,509.12
2018,1,9,15,15,748.5,64.0,0.4,12.45,317.5,635.94,506.52
2018,1,9,15,30,718.0,61.0,0.5,12.0,280.0,624.5,500.7
2018,1,9,15,45,672.5,57.5,0.6,11.5,239.0,597.51,482.61
2018,1,9,16,0,627.0,54.0,0.7,11.0,198.0,573.57,465.49
2018,1,9,16,15,455.5,48.0,0.8,10.4,141.0,442.97,364.3
2018,1,9,16,30,284.0,42.0,0.9,9.8,84.0,303.63,250.69
2018,1,9,16,45,275.0,33.5,1.0,9.2,63.0,294.7,235.0
2018,1,9,17,0,266.0,25.0,1.1,8.6,42.0,261.62,106.15
2018,1,9,17,15,141.5,14.0,1.15,8.2,22.0,114.73,0.0
2018,1,9,17,30,17.0,3.0,1.2,7.8,2.0,0.0,0.0
2018,1,9,17,45,8.5,1.5,1.25,7.45,1.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,7,15,9.0,1.5,1.2,1.65,1.5,0.0,0.0
2018,1,10,7,30,18.0,3.0,1.2,1.9,3.0,0.0,0.0
2018,1,10,7,45,9.0,12.5,1.2,2.15,12.5,9.83,0.0
2018,1,10,8,0,0.0,22.0,1.2,2.4,22.0,16.72,6.99
2018,1,10,8,15,0.0,36.0,1.4,2.9,36.0,26.99,18.55
2018,1,10,8,30,0.0,50.0,1.6,3.4,50.0,37.19,28.43
2018,1,10,8,45,1.0,61.5,1.8,3.95,61.5,45.69,36.55
2018,1,10,9,0,2.0,73.0,2.0,4.5,73.0,54.14,44.46
2018,1,10,9,15,1.5,63.5,1.95,5.2,63.5,48.35,39.11
2018,1,10,9,30,1.0,54.0,1.9,5.9,54.0,41.34,32.57
2018,1,10,9,45,48.0,74.5,1.9,6.6,92.5,56.81,46.6
2018,1,10,10,0,95.0,95.0,1.9,7.3,131.0,69.62,58.01
2018,1,10,10,15,54.5,80.5,1.95,8.05,101.5,59.59,48.67
2018,1,10,10,30,14.0,66.0,2.0,8.8,72.0,50.77,40.48
2018,1,10,10,45,15.0,93.0,2.1,9.55,100.0,69.55,57.14
2018,1,10,11,0,16.0,120.0,2.2,10.3,128.0,89.89,74.94
2018,1,10,11,15,40.5,166.5,2.15,10.7,187.0,120.43,95.83
2018,1,10,11,30,65.0,213.0,2.1,11.1,246.0,157.11,124.5
2018,1,10,11,45,51.0,208.5,2.1,11.55,234.5,159.45,126.6
2018,1,10,12,0,37.0,204.0,2.1,12.0,223.0,159.54,127.19
2018,1,10,12,15,21.0,183.0,2.1,12.25,194.0,144.12,115.1
2018,1,10,12,30,5.0,162.0,2.1,12.5,165.0,125.4,100.04
2018,1,10,12,45,12.0,175.0,2.05,12.75,181.5,139.22,111.39
2018,1,10,13,0,19.0,188.0,2.0,13.0,198.0,154.23,123.73
2018,1,10,13,15,21.0,190.0,2.0,13.1,201.0,159.21,127.97
2018,1,10,13,30,23.0,192.0,2.0,13.2,204.0,164.58,132.59
2018,1,10,13,45,40.0,194.5,1.95,13.3,214.0,188.41,152.55
2018,1,10,14,0,57.0,197.0,1.9,13.4,224.0,206.48,167.83
2018,1,10,14,15,42.0,178.5,1.8,13.3,198.0,185.1,150.51
2018,1,10,14,30,27.0,160.0,1.7,13.2,172.0,161.9,131.53
2018,1,10,14,45,32.0,151.5,1.55,13.05,164.5,161.45,131.69
2018,1,10,15,0,37.0,143.0,1.4,12.9,157.0,161.36,132.09
2018,1,10,15,15,141.0,119.5,1.3,12.0,164.0,228.81,191.63
2018,1,10,15,30,245.0,96.0,1.2,11.1,171.0,299.16,252.53
2018,1,10,15,45,464.5,71.0,1.1,10.25,188.5,465.74,390.16
2018,1,10,16,0,684.0,46.0,1.0,9.4,206.0,601.5,494.01
2018,1,10,16,15,620.5,41.5,1.05,8.55,164.0,553.3,454.3
2018,1,10,16,30,557.0,37.0,1.1,7.7,122.0,501.76,410.78
2018,1,10,16,45,449.0,30.5,1.2,6.8,84.0,422.96,338.25
2018,1,10,17,0,341.0,24.0,1.3,5.9,46.0,320.16,156.15
2018,1,10,17,15,184.0,13.5,1.3,5.55,24.0,145.83,0.0
2018,1,10,17,30,27.0,3.0,1.3,5.2,2.0,0.0,0.0
2018,1,10,17,45,13.5,1.5,1.3,4.9,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,11,7,15,8.0,1.5,1.7,4.9,1.5,0.0,0.0
2018,1,11,7,30,16.0,3.0,1.9,5.1,3.0,0.0,0.0
2018,1,11,7,45,8.0,5.5,2.1,5.3,5.5,4.33,0.0
2018,1,11,8,0,0.0,8.0,2.3,5.5,8.0,6.06,0.0
2018,1,11,8,15,0.0,13.5,2.4,6.0,13.5,10.25,3.44
2018,1,11,8,30,0.0,19.0,2.5,6.5,19.0,14.44,7.46
2018,1,11,8,45,0.0,21.5,2.55,6.95,21.5,16.35,9.33
2018,1,11,9,0,0.0,24.0,2.6,7.4,24.0,18.26,11.15
2018,1,11,9,15,0.0,33.0,2.75,8.05,33.0,25.16,17.47
2018,1,11,9,30,0.0,42.0,2.9,8.7,42.0,32.08,23.74
2018,1,11,9,45,0.0,38.0,3.05,9.3,38.0,29.01,20.85
2018,1,11,10,0,0.0,34.0,3.2,9.9,34.0,25.95,17.97
2018,1,11,10,15,0.0,63.0,3.25,10.5,63.0,48.29,38.05
2018,1,11,10,30,0.0,92.0,3.3,11.1,92.0,69.9,57.2
2018,1,11,10,45,0.0,92.0,3.3,11.65,92.0,70.1,57.14
2018,1,11,11,0,0.0,92.0,3.3,12.2,92.0,70.26,57.06
2018,1,11,11,15,0.5,97.0,3.25,12.7,97.5,74.05,57.42
2018,1,11,11,30,1.0,102.0,3.2,13.2,103.0,77.93,60.49
2018,1,11,11,45,2.0,129.5,3.15,13.7,131.0,98.26,77.29
