Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,22,6,45,7.5,1.0,2.3,15.7,1.0,0.0,0.0
2018,2,22,7,0,15.0,2.0,2.5,16.1,2.0,1.57,0.0
2018,2,22,7,15,69.5,8.5,2.7,16.6,14.5,6.56,0.0
2018,2,22,7,30,124.0,15.0,2.9,17.1,27.0,11.78,3.82
2018,2,22,7,45,131.5,19.0,3.1,17.65,38.5,14.64,6.99
2018,2,22,8,0,139.0,23.0,3.3,18.2,50.0,17.58,9.76
2018,2,22,8,15,81.0,25.5,3.55,18.75,42.5,19.8,11.81
2018,2,22,8,30,23.0,28.0,3.8,19.3,35.0,22.12,13.86
2018,2,22,8,45,11.5,37.0,4.05,19.85,40.5,29.36,20.17
2018,2,22,9,0,0.0,46.0,4.3,20.4,46.0,35.17,25.14
2018,2,22,9,15,0.0,55.0,4.4,20.8,55.0,42.11,31.06
2018,2,22,9,30,0.0,64.0,4.5,21.2,64.0,49.08,36.92
2018,2,22,9,45,0.0,73.5,4.55,21.6,73.5,56.44,43.07
2018,2,22,10,0,0.0,83.0,4.6,22.0,83.0,63.83,49.19
2018,2,22,10,15,0.5,108.0,4.6,22.25,108.5,82.09,64.52
2018,2,22,10,30,1.0,133.0,4.6,22.5,134.0,99.65,79.1
2018,2,22,10,45,3.5,161.5,4.65,22.8,164.0,119.13,95.16
2018,2,22,11,0,6.0,190.0,4.7,23.1,194.0,139.09,106.37
2018,2,22,11,15,7.0,196.0,4.65,23.25,200.5,145.01,110.71
2018,2,22,11,30,8.0,202.0,4.6,23.4,207.0,151.07,115.24
2018,2,22,11,45,8.0,205.0,4.6,23.55,210.0,154.94,118.16
2018,2,22,12,0,8.0,208.0,4.6,23.7,213.0,158.77,121.1
2018,2,22,12,15,78.5,253.5,4.55,23.8,307.5,218.7,166.59
2018,2,22,12,30,149.0,299.0,4.5,23.9,402.0,292.39,223.14
2018,2,22,12,45,259.5,292.0,4.5,23.95,471.0,358.24,273.91
2018,2,22,13,0,370.0,285.0,4.5,24.0,540.0,431.47,330.87
2018,2,22,13,15,300.5,295.5,4.4,24.0,500.5,426.92,328.74
2018,2,22,13,30,231.0,306.0,4.3,24.0,461.0,405.4,313.3
2018,2,22,13,45,317.5,276.5,4.25,23.95,483.0,464.68,360.5
2018,2,22,14,0,404.0,247.0,4.2,23.9,505.0,531.17,412.71
2018,2,22,14,15,609.5,175.5,4.1,23.8,546.5,643.07,500.22
2018,2,22,14,30,815.0,104.0,4.0,23.7,588.0,749.52,581.95
2018,2,22,14,45,817.5,96.5,3.9,23.6,559.0,771.36,598.0
2018,2,22,15,0,820.0,89.0,3.8,23.5,530.0,789.8,612.22
2018,2,22,15,15,773.5,90.0,3.5,23.3,481.5,773.79,601.23
2018,2,22,15,30,727.0,91.0,3.2,23.1,433.0,757.56,590.28
2018,2,22,15,45,687.0,87.5,2.95,22.85,385.5,733.22,573.72
2018,2,22,16,0,647.0,84.0,2.7,22.6,338.0,704.99,554.12
2018,2,22,16,15,649.0,76.5,2.4,22.0,303.5,705.08,555.23
2018,2,22,16,30,651.0,69.0,2.1,21.4,269.0,702.21,553.18
2018,2,22,16,45,596.5,62.0,1.75,20.75,220.5,647.39,511.69
2018,2,22,17,0,542.0,55.0,1.4,20.1,172.0,590.34,466.69
2018,2,22,17,15,453.5,47.0,1.4,19.6,127.0,500.99,396.49
2018,2,22,17,30,365.0,39.0,1.4,19.1,82.0,410.93,319.59
2018,2,22,17,45,231.5,26.0,1.35,18.6,48.5,267.68,145.38
2018,2,22,18,0,98.0,13.0,1.3,18.1,15.0,89.61,0.0
2018,2,22,18,15,49.0,6.5,1.3,18.1,7.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,6,45,7.0,2.0,0.95,13.55,2.0,0.0,0.0
2018,2,23,7,0,14.0,4.0,1.0,13.8,4.0,3.15,0.0
2018,2,23,7,15,85.0,15.5,1.15,14.25,23.0,11.79,0.0
2018,2,23,7,30,156.0,27.0,1.3,14.7,42.0,20.49,11.25
2018,2,23,7,45,230.5,37.5,1.5,15.2,75.0,28.49,19.24
2018,2,23,8,0,305.0,48.0,1.7,15.7,108.0,36.5,26.66
2018,2,23,8,15,172.5,54.0,1.75,16.1,90.0,40.71,30.56
2018,2,23,8,30,40.0,60.0,1.8,16.5,72.0,46.17,35.43
2018,2,23,8,45,21.0,80.0,1.85,16.95,86.5,59.92,47.45
2018,2,23,9,0,2.0,100.0,1.9,17.4,101.0,74.63,60.12
2018,2,23,9,15,4.5,105.0,1.9,17.7,107.0,78.68,63.39
2018,2,23,9,30,7.0,110.0,1.9,18.0,113.0,82.65,66.56
2018,2,23,9,45,3.5,102.5,1.9,18.35,104.0,77.82,62.11
2018,2,23,10,0,0.0,95.0,1.9,18.7,95.0,72.71,57.47
2018,2,23,10,15,0.5,111.5,2.0,19.05,112.0,84.58,67.4
2018,2,23,10,30,1.0,128.0,2.1,19.4,129.0,96.27,77.09
2018,2,23,10,45,0.5,137.5,2.2,19.7,138.0,103.01,82.53
2018,2,23,11,0,0.0,147.0,2.3,20.0,147.0,110.04,84.25
2018,2,23,11,15,2.0,164.0,2.35,20.3,165.5,122.76,94.15
2018,2,23,11,30,4.0,181.0,2.4,20.6,184.0,135.95,104.36
2018,2,23,11,45,9.0,205.5,2.5,20.85,212.0,155.65,119.64
2018,2,23,12,0,14.0,230.0,2.6,21.1,240.0,176.37,135.71
2018,2,23,12,15,24.0,255.5,2.65,21.35,272.5,200.78,154.57
2018,2,23,12,30,34.0,281.0,2.7,21.6,305.0,228.57,176.09
2018,2,23,12,45,39.0,287.5,2.8,21.8,315.0,242.12,186.69
2018,2,23,13,0,44.0,294.0,2.9,22.0,325.0,256.52,198.04
2018,2,23,13,15,96.5,297.5,2.9,22.15,363.5,296.36,229.43
2018,2,23,13,30,149.0,301.0,2.9,22.3,402.0,351.58,272.6
2018,2,23,13,45,434.0,227.5,2.95,22.4,509.0,511.06,397.21
2018,2,23,14,0,719.0,154.0,3.0,22.5,616.0,672.72,520.24
2018,2,23,14,15,759.0,136.5,2.95,22.5,606.5,716.78,553.58
2018,2,23,14,30,799.0,119.0,2.9,22.5,597.0,755.52,583.53
2018,2,23,14,45,786.0,115.0,2.85,22.45,563.5,768.83,593.7
2018,2,23,15,0,773.0,111.0,2.8,22.4,530.0,783.22,604.95
2018,2,23,15,15,752.0,108.0,2.55,22.15,491.0,783.87,605.8
2018,2,23,15,30,731.0,105.0,2.3,21.9,452.0,780.53,603.88
2018,2,23,15,45,702.5,100.0,2.1,21.65,407.5,764.45,593.23
2018,2,23,16,0,674.0,95.0,1.9,21.4,363.0,744.52,579.73
2018,2,23,16,15,637.5,89.0,1.7,20.8,316.5,712.71,558.1
2018,2,23,16,30,601.0,83.0,1.5,20.2,270.0,677.48,533.26
2018,2,23,16,45,547.5,74.5,1.3,19.6,222.0,621.28,491.78
2018,2,23,17,0,494.0,66.0,1.1,19.0,174.0,562.49,446.36
2018,2,23,17,15,408.5,55.0,1.15,18.55,128.5,471.41,375.16
2018,2,23,17,30,323.0,44.0,1.2,18.1,83.0,384.0,301.18
2018,2,23,17,45,203.5,29.0,1.25,17.6,49.5,255.01,151.92
2018,2,23,18,0,84.0,14.0,1.3,17.1,16.0,79.28,0.0
2018,2,23,18,15,42.0,7.0,1.3,17.1,8.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,24,6,45,28.5,4.5,2.0,13.05,4.5,0.0,0.0
2018,2,24,7,0,57.0,9.0,2.2,13.4,9.0,7.08,0.0
2018,2,24,7,15,172.0,22.0,2.35,13.8,36.5,16.75,0.0
2018,2,24,7,30,287.0,35.0,2.5,14.2,64.0,28.76,18.35
2018,2,24,7,45,345.5,47.0,2.65,14.6,102.0,38.12,27.72
2018,2,24,8,0,404.0,59.0,2.8,15.0,140.0,47.29,36.28
2018,2,24,8,15,508.0,64.0,3.05,15.6,194.5,51.3,40.01
2018,2,24,8,30,612.0,69.0,3.3,16.2,249.0,55.64,43.83
2018,2,24,8,45,630.5,78.0,3.55,16.8,292.0,61.91,49.21
2018,2,24,9,0,649.0,87.0,3.8,17.4,335.0,67.94,54.27
2018,2,24,9,15,694.5,88.0,3.9,18.0,383.0,68.73,54.67
2018,2,24,9,30,740.0,89.0,4.0,18.6,431.0,75.45,60.2
2018,2,24,9,45,548.0,139.5,4.1,19.2,405.0,97.11,78.5
2018,2,24,10,0,356.0,190.0,4.2,19.8,379.0,126.58,103.15
2018,2,24,10,15,313.0,219.5,4.3,20.2,394.0,141.19,115.05
2018,2,24,10,30,270.0,249.0,4.4,20.6,409.0,155.0,126.19
2018,2,24,10,45,146.5,219.5,4.45,21.0,307.0,144.46,116.94
2018,2,24,11,0,23.0,190.0,4.5,21.4,205.0,134.91,103.11
2018,2,24,11,15,87.5,218.5,4.55,21.65,277.0,160.81,120.49
2018,2,24,11,30,152.0,247.0,4.6,21.9,349.0,201.02,149.27
2018,2,24,11,45,150.5,286.5,4.65,22.1,389.5,240.09,180.53
2018,2,24,12,0,149.0,326.0,4.7,22.3,430.0,280.58,212.94
2018,2,24,12,15,256.0,302.5,4.75,22.45,482.0,321.25,243.43
2018,2,24,12,30,363.0,279.0,4.8,22.6,534.0,372.12,283.19
2018,2,24,12,45,397.5,261.0,4.8,22.75,539.5,407.47,312.38
2018,2,24,13,0,432.0,243.0,4.8,22.9,545.0,440.71,340.0
2018,2,24,13,15,637.5,176.0,4.8,23.0,613.5,536.55,415.63
2018,2,24,13,30,843.0,109.0,4.8,23.1,682.0,636.9,494.5
2018,2,24,13,45,803.5,116.5,4.8,23.25,650.5,658.46,512.42
2018,2,24,14,0,764.0,124.0,4.8,23.4,619.0,674.51,526.05
2018,2,24,14,15,615.0,161.5,4.75,23.35,549.5,638.51,499.38
2018,2,24,14,30,466.0,199.0,4.7,23.3,480.0,579.7,455.14
2018,2,24,14,45,391.5,192.5,4.65,23.25,419.5,534.37,421.84
2018,2,24,15,0,317.0,186.0,4.6,23.2,359.0,462.97,368.26
2018,2,24,15,15,279.5,180.5,4.4,23.0,325.0,438.44,350.08
2018,2,24,15,30,242.0,175.0,4.2,22.8,291.0,411.5,329.68
2018,2,24,15,45,466.0,128.5,4.0,22.6,325.0,583.55,468.0
2018,2,24,16,0,690.0,82.0,3.8,22.4,359.0,744.62,589.11
2018,2,24,16,15,605.0,82.0,3.5,21.9,302.5,677.46,539.67
2018,2,24,16,30,520.0,82.0,3.2,21.4,246.0,606.44,487.37
2018,2,24,16,45,463.0,74.0,2.9,20.9,201.0,547.8,442.8
2018,2,24,17,0,406.0,66.0,2.6,20.4,156.0,481.25,390.05
2018,2,24,17,15,228.0,51.0,2.5,20.0,99.0,306.85,249.14
2018,2,24,17,30,50.0,36.0,2.4,19.6,42.0,95.9,73.34
2018,2,24,17,45,25.0,20.0,2.3,19.15,23.0,51.98,29.0
2018,2,24,18,0,0.0,4.0,2.2,18.7,4.0,3.15,0.0
2018,2,24,18,15,0.0,2.0,2.2,18.7,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,18.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,2,25,6,45,29.0,4.0,4.15,16.05,4.5,0.0,0.0
2018,2,25,7,0,58.0,8.0,4.3,16.2,9.0,6.29,0.0
2018,2,25,7,15,204.5,22.0,4.4,16.6,41.0,18.15,0.0
2018,2,25,7,30,351.0,36.0,4.5,17.0,73.0,29.81,19.19
2018,2,25,7,45,361.0,40.5,4.65,17.4,97.0,32.84,22.85
2018,2,25,8,0,371.0,45.0,4.8,17.8,121.0,35.89,25.89
2018,2,25,8,15,185.5,41.5,4.9,18.2,79.5,30.82,21.58
2018,2,25,8,30,0.0,38.0,5.0,18.6,38.0,29.0,19.97
2018,2,25,8,45,0.0,34.5,5.15,19.0,34.5,26.32,17.56
2018,2,25,9,0,0.0,31.0,5.3,19.4,31.0,23.65,15.13
2018,2,25,9,15,0.0,34.0,5.35,19.75,34.0,25.96,17.07
2018,2,25,9,30,0.0,37.0,5.4,20.1,37.0,28.28,19.0
2018,2,25,9,45,0.0,42.0,5.45,20.45,42.0,32.15,22.25
2018,2,25,10,0,0.0,47.0,5.5,20.8,47.0,36.01,25.47
2018,2,25,10,15,0.0,58.0,5.4,21.05,58.0,44.52,32.67
2018,2,25,10,30,0.0,69.0,5.3,21.3,69.0,53.05,39.84
2018,2,25,10,45,1.0,93.5,5.2,21.55,94.0,72.07,55.88
2018,2,25,11,0,2.0,118.0,5.1,21.8,119.0,89.98,67.55
2018,2,25,11,15,1.0,106.5,4.9,21.8,107.0,81.85,60.9
2018,2,25,11,30,0.0,95.0,4.7,21.8,95.0,73.29,53.96
2018,2,25,11,45,3.0,114.0,4.5,21.85,116.0,88.27,65.86
2018,2,25,12,0,6.0,133.0,4.3,21.9,137.0,103.69,78.1
2018,2,25,12,15,4.0,113.5,4.1,21.85,116.0,88.85,66.27
2018,2,25,12,30,2.0,94.0,3.9,21.8,95.0,73.44,53.93
2018,2,25,12,45,3.0,118.0,3.7,21.75,120.0,92.46,69.27
2018,2,25,13,0,4.0,142.0,3.5,21.7,145.0,111.84,84.83
2018,2,25,13,15,3.5,132.0,3.3,21.65,134.5,104.22,78.78
2018,2,25,13,30,3.0,122.0,3.1,21.6,124.0,96.4,72.6
2018,2,25,13,45,1.5,103.5,2.9,21.55,104.5,81.01,60.29
2018,2,25,14,0,0.0,85.0,2.7,21.5,85.0,65.51,47.82
2018,2,25,14,15,0.5,94.0,2.55,21.35,94.5,72.86,53.92
2018,2,25,14,30,1.0,103.0,2.4,21.2,104.0,80.56,60.31
2018,2,25,14,45,0.5,84.5,2.3,21.05,85.0,65.44,48.14
2018,2,25,15,0,0.0,66.0,2.2,20.9,66.0,50.68,36.2
2018,2,25,15,15,0.0,61.0,2.1,20.7,61.0,46.8,33.14
2018,2,25,15,30,0.0,56.0,2.0,20.5,56.0,42.92,30.06
2018,2,25,15,45,0.0,51.0,1.9,20.25,51.0,39.04,26.98
2018,2,25,16,0,0.0,46.0,1.8,20.0,46.0,35.17,23.87
2018,2,25,16,15,0.0,32.0,1.65,19.6,32.0,24.41,14.94
2018,2,25,16,30,0.0,18.0,1.5,19.2,18.0,13.69,5.94
2018,2,25,16,45,0.0,15.0,1.3,18.75,15.0,11.39,4.02
2018,2,25,17,0,0.0,12.0,1.1,18.3,12.0,9.1,2.06
2018,2,25,17,15,0.0,9.0,1.2,18.0,9.0,6.82,0.07
2018,2,25,17,30,0.0,6.0,1.3,17.7,6.0,4.54,0.0
2018,2,25,17,45,0.0,4.0,1.4,17.45,4.0,3.02,0.0
2018,2,25,18,0,0.0,2.0,1.5,17.2,2.0,1.57,0.0
2018,2,25,18,15,0.0,1.0,1.5,17.2,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,1.05,12.35,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,1.1,12.4,4.0,3.15,0.0
2018,2,26,7,15,1.5,17.5,1.25,12.55,17.5,13.37,0.01
2018,2,26,7,30,3.0,31.0,1.4,12.7,31.0,23.44,14.39
2018,2,26,7,45,13.0,50.5,1.5,12.85,53.0,37.42,27.48
2018,2,26,8,0,23.0,70.0,1.6,13.0,75.0,51.04,40.01
2018,2,26,8,15,14.0,61.0,1.7,13.1,64.5,46.17,35.88
2018,2,26,8,30,5.0,52.0,1.8,13.2,54.0,39.85,30.26
2018,2,26,8,45,2.5,51.0,1.85,13.3,52.0,39.05,29.5
2018,2,26,9,0,0.0,50.0,1.9,13.4,50.0,38.25,28.7
2018,2,26,9,15,0.5,78.0,2.0,13.4,78.0,59.92,47.88
2018,2,26,9,30,1.0,106.0,2.1,13.4,106.0,79.97,65.39
2018,2,26,9,45,3.0,106.0,2.25,13.35,107.5,80.38,65.55
2018,2,26,10,0,5.0,106.0,2.4,13.3,109.0,80.7,65.67
2018,2,26,10,15,4.0,120.0,2.6,13.25,122.5,90.7,74.24
2018,2,26,10,30,3.0,134.0,2.8,13.2,136.0,100.57,82.66
2018,2,26,10,45,1.5,100.0,3.0,13.1,101.0,76.8,61.87
2018,2,26,11,0,0.0,66.0,3.2,13.0,66.0,50.78,37.2
2018,2,26,11,15,0.0,67.0,3.25,12.9,67.0,51.57,37.84
2018,2,26,11,30,0.0,68.0,3.3,12.8,68.0,52.37,38.47
2018,2,26,11,45,0.0,77.0,3.4,12.75,77.0,59.36,44.29
2018,2,26,12,0,0.0,86.0,3.5,12.7,86.0,66.36,50.11
2018,2,26,12,15,0.0,101.0,3.5,12.6,101.0,77.91,59.73
2018,2,26,12,30,0.0,116.0,3.5,12.5,116.0,89.39,69.27
2018,2,26,12,45,0.0,113.0,3.5,12.45,113.0,87.2,67.46
2018,2,26,13,0,0.0,110.0,3.5,12.4,110.0,84.96,65.64
2018,2,26,13,15,1.0,99.0,3.5,12.45,99.5,77.04,59.09
2018,2,26,13,30,2.0,88.0,3.5,12.5,89.0,69.14,52.56
2018,2,26,13,45,1.0,84.0,3.5,12.5,84.5,65.43,49.5
2018,2,26,14,0,0.0,80.0,3.5,12.5,80.0,61.63,46.37
2018,2,26,14,15,0.0,58.5,3.5,12.5,58.5,44.97,32.42
2018,2,26,14,30,0.0,37.0,3.5,12.5,37.0,28.37,18.45
2018,2,26,14,45,0.0,44.0,3.5,12.5,44.0,33.74,23.06
2018,2,26,15,0,0.0,51.0,3.5,12.5,51.0,39.11,27.69
2018,2,26,15,15,0.0,52.0,3.5,12.3,52.0,39.86,28.43
2018,2,26,15,30,0.0,53.0,3.5,12.1,53.0,40.6,29.18
2018,2,26,15,45,0.0,50.0,3.45,11.85,50.0,38.27,27.31
2018,2,26,16,0,0.0,47.0,3.4,11.6,47.0,35.95,25.42
2018,2,26,16,15,0.0,35.0,3.25,11.2,35.0,26.71,17.55
2018,2,26,16,30,0.0,23.0,3.1,10.8,23.0,17.51,9.61
2018,2,26,16,45,0.0,16.5,2.95,10.45,16.5,12.54,5.3
2018,2,26,17,0,0.0,10.0,2.8,10.1,10.0,7.58,0.95
2018,2,26,17,15,0.0,10.0,2.55,9.65,10.0,7.58,0.9
2018,2,26,17,30,0.0,10.0,2.3,9.2,10.0,7.58,0.77
2018,2,26,17,45,0.0,6.5,2.1,8.75,6.5,4.92,0.0
2018,2,26,18,0,0.0,3.0,1.9,8.3,3.0,2.36,0.0
2018,2,26,18,15,0.0,1.5,1.9,8.3,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,56.0,6.5,1.95,2.0,7.5,0.0,0.0
2018,2,27,7,0,112.0,13.0,2.1,2.5,15.0,10.23,0.0
2018,2,27,7,15,278.5,25.0,2.15,3.2,52.0,20.8,6.08
2018,2,27,7,30,445.0,37.0,2.2,3.9,89.0,30.96,21.8
2018,2,27,7,45,543.0,44.5,2.2,4.65,139.5,37.22,28.3
2018,2,27,8,0,641.0,52.0,2.2,5.4,190.0,43.66,34.54
2018,2,27,8,15,699.0,57.5,2.25,6.45,243.5,52.3,42.5
2018,2,27,8,30,757.0,63.0,2.3,7.5,297.0,57.29,46.91
2018,2,27,8,45,795.0,67.0,2.35,8.55,349.0,60.85,49.88
2018,2,27,9,0,833.0,71.0,2.4,9.6,401.0,64.41,52.75
2018,2,27,9,15,858.0,74.0,2.45,10.2,449.0,66.98,54.77
2018,2,27,9,30,883.0,77.0,2.5,10.8,497.0,69.52,56.74
2018,2,27,9,45,900.0,79.5,2.5,11.4,540.0,78.58,64.45
2018,2,27,10,0,917.0,82.0,2.5,12.0,583.0,81.07,66.3
2018,2,27,10,15,930.0,84.0,2.4,12.35,620.0,83.04,67.76
2018,2,27,10,30,943.0,86.0,2.3,12.7,657.0,84.9,69.14
2018,2,27,10,45,952.0,88.0,2.15,13.0,687.0,86.57,70.37
2018,2,27,11,0,961.0,90.0,2.0,13.3,717.0,144.57,83.38
2018,2,27,11,15,967.5,90.5,1.95,13.5,739.0,207.41,123.18
2018,2,27,11,30,974.0,91.0,1.9,13.7,761.0,270.26,173.88
2018,2,27,11,45,977.5,92.0,1.8,13.9,775.0,332.45,228.52
2018,2,27,12,0,981.0,93.0,1.7,14.1,789.0,393.82,283.43
2018,2,27,12,15,981.0,94.0,1.65,14.25,794.0,452.83,336.01
2018,2,27,12,30,981.0,95.0,1.6,14.4,799.0,510.16,385.88
2018,2,27,12,45,978.5,95.5,1.55,14.5,795.0,563.96,431.57
2018,2,27,13,0,976.0,96.0,1.5,14.6,791.0,615.38,473.9
2018,2,27,13,15,972.5,95.5,1.45,14.65,778.5,662.72,511.96
2018,2,27,13,30,969.0,95.0,1.4,14.7,766.0,707.15,546.75
2018,2,27,13,45,962.5,94.5,1.35,14.75,745.5,746.49,576.94
2018,2,27,14,0,956.0,94.0,1.3,14.8,725.0,782.37,603.96
2018,2,27,14,15,945.5,92.5,1.25,14.7,695.5,810.69,624.23
2018,2,27,14,30,935.0,91.0,1.2,14.6,666.0,835.06,641.35
2018,2,27,14,45,920.0,89.0,1.2,14.5,629.0,851.29,653.69
2018,2,27,15,0,905.0,87.0,1.2,14.4,592.0,863.3,663.41
2018,2,27,15,15,887.0,84.5,1.2,14.25,550.0,877.33,674.86
2018,2,27,15,30,869.0,82.0,1.2,14.1,508.0,878.14,677.37
2018,2,27,15,45,844.0,79.0,1.15,13.9,461.0,867.96,671.94
2018,2,27,16,0,819.0,76.0,1.1,13.7,414.0,853.57,663.65
2018,2,27,16,15,782.5,72.5,1.05,13.05,363.0,824.23,645.75
2018,2,27,16,30,746.0,69.0,1.0,12.4,312.0,790.94,624.46
2018,2,27,16,45,692.0,63.0,0.9,11.75,259.0,743.68,591.11
2018,2,27,17,0,638.0,57.0,0.8,11.1,206.0,686.84,548.74
2018,2,27,17,15,548.5,50.0,0.85,10.55,155.5,595.42,479.05
2018,2,27,17,30,459.0,43.0,0.9,10.0,105.0,502.85,402.81
2018,2,27,17,45,307.5,30.5,1.0,9.5,64.5,352.43,256.41
2018,2,27,18,0,156.0,18.0,1.1,9.0,24.0,142.61,0.0
2018,2,27,18,15,78.0,9.0,1.1,9.0,12.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,6,45,5.5,2.0,1.15,5.25,2.0,0.0,0.0
2018,2,28,7,0,11.0,4.0,1.2,5.4,4.0,3.15,0.0
2018,2,28,7,15,5.5,5.5,1.35,5.7,5.5,4.31,0.0
2018,2,28,7,30,0.0,7.0,1.5,6.0,7.0,5.3,0.0
2018,2,28,7,45,0.0,9.0,1.65,6.3,9.0,6.82,0.56
2018,2,28,8,0,0.0,11.0,1.8,6.6,11.0,8.34,2.03
2018,2,28,8,15,0.0,16.0,1.85,6.85,16.0,12.16,5.58
2018,2,28,8,30,0.0,21.0,1.9,7.1,21.0,15.98,9.11
2018,2,28,8,45,0.0,33.5,1.95,7.35,33.5,25.56,17.88
2018,2,28,9,0,0.0,46.0,2.0,7.6,46.0,35.17,26.6
2018,2,28,9,15,0.0,65.0,2.0,7.95,65.0,49.85,39.78
2018,2,28,9,30,0.0,84.0,2.0,8.3,84.0,64.57,52.85
2018,2,28,9,45,0.0,89.5,2.0,8.65,89.5,68.72,56.31
2018,2,28,10,0,0.0,95.0,2.0,9.0,95.0,72.85,59.74
2018,2,28,10,15,0.5,107.0,2.15,9.45,107.5,81.57,67.21
2018,2,28,10,30,1.0,119.0,2.3,9.9,120.0,90.21,74.54
2018,2,28,10,45,2.5,143.0,2.4,10.4,145.0,107.04,88.96
2018,2,28,11,0,4.0,167.0,2.5,10.9,170.0,124.4,98.94
2018,2,28,11,15,2.0,152.0,2.55,11.2,153.5,114.74,90.72
2018,2,28,11,30,0.0,137.0,2.6,11.5,137.0,104.19,81.88
2018,2,28,11,45,0.0,123.5,2.65,11.85,123.5,94.58,73.75
2018,2,28,12,0,0.0,110.0,2.7,12.2,110.0,84.66,65.38
2018,2,28,12,15,4.0,152.0,2.75,12.4,155.0,117.88,92.72
2018,2,28,12,30,8.0,194.0,2.8,12.6,200.0,151.89,120.47
2018,2,28,12,45,10.0,213.5,2.85,12.85,221.0,169.01,134.31
2018,2,28,13,0,12.0,233.0,2.9,13.1,242.0,186.86,148.74
2018,2,28,13,15,8.5,210.0,2.9,13.15,216.0,168.6,134.0
2018,2,28,13,30,5.0,187.0,2.9,13.2,190.0,149.41,118.47
2018,2,28,13,45,5.5,189.5,2.95,13.25,193.0,152.88,121.48
2018,2,28,14,0,6.0,192.0,3.0,13.3,196.0,156.56,124.66
2018,2,28,14,15,4.0,172.0,2.85,13.15,174.5,139.52,110.88
2018,2,28,14,30,2.0,152.0,2.7,13.0,153.0,122.02,96.67
2018,2,28,14,45,1.0,118.0,2.6,12.85,118.5,93.14,72.91
2018,2,28,15,0,0.0,84.0,2.5,12.7,84.0,64.64,49.19
2018,2,28,15,15,1.0,106.5,2.4,12.5,107.0,84.23,65.95
2018,2,28,15,30,2.0,129.0,2.3,12.3,130.0,106.05,84.58
2018,2,28,15,45,6.0,128.5,2.15,12.05,131.0,110.95,89.18
2018,2,28,16,0,10.0,128.0,2.0,11.8,132.0,116.79,94.62
2018,2,28,16,15,5.0,93.0,2.0,11.55,95.0,79.65,63.19
2018,2,28,16,30,0.0,58.0,2.0,11.3,58.0,44.42,32.89
2018,2,28,16,45,0.0,47.5,2.0,11.0,47.5,36.32,25.95
2018,2,28,17,0,0.0,37.0,2.0,10.7,37.0,28.24,18.9
2018,2,28,17,15,0.0,28.5,1.95,10.5,28.5,21.72,13.1
2018,2,28,17,30,0.0,20.0,1.9,10.3,20.0,15.21,7.25
2018,2,28,17,45,3.5,13.0,1.9,10.1,13.0,12.85,4.39
2018,2,28,18,0,7.0,6.0,1.9,9.9,6.0,10.5,0.0
2018,2,28,18,15,3.5,3.0,1.9,9.9,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.4,2.0,1.57,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.55,4.0,3.02,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.7,6.0,4.54,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.9,7.5,5.68,0.0
2018,3,1,8,0,0.0,9.0,1.2,10.1,9.0,6.82,0.56
2018,3,1,8,15,9.0,24.5,1.3,10.45,27.5,19.38,12.04
2018,3,1,8,30,18.0,40.0,1.4,10.8,46.0,31.71,23.23
2018,3,1,8,45,9.0,34.0,1.5,11.15,37.0,26.97,18.85
2018,3,1,9,0,0.0,28.0,1.6,11.5,28.0,21.36,13.69
2018,3,1,9,15,0.0,32.0,1.65,11.8,32.0,24.44,16.39
2018,3,1,9,30,0.0,36.0,1.7,12.1,36.0,27.53,19.07
2018,3,1,9,45,5.0,51.0,1.8,12.45,54.0,39.2,29.36
2018,3,1,10,0,10.0,66.0,1.9,12.8,72.0,50.63,39.32
2018,3,1,10,15,5.0,58.5,1.95,13.05,61.5,45.05,34.25
2018,3,1,10,30,0.0,51.0,2.0,13.3,51.0,39.16,28.96
2018,3,1,10,45,0.0,44.5,2.05,13.6,44.5,34.17,24.48
2018,3,1,11,0,0.0,38.0,2.1,13.9,38.0,29.18,18.94
2018,3,1,11,15,0.0,44.0,2.25,14.25,44.0,33.82,22.77
2018,3,1,11,30,0.0,50.0,2.4,14.6,50.0,38.46,26.58
2018,3,1,11,45,0.0,48.5,2.5,14.9,48.5,37.32,25.56
2018,3,1,12,0,0.0,47.0,2.6,15.2,47.0,36.17,24.55
2018,3,1,12,15,0.0,50.5,2.7,15.45,50.5,38.88,26.76
2018,3,1,12,30,0.0,54.0,2.8,15.7,54.0,41.59,28.97
2018,3,1,12,45,0.0,59.0,2.9,15.9,59.0,45.45,32.15
2018,3,1,13,0,0.0,64.0,3.0,16.1,64.0,49.32,35.32
2018,3,1,13,15,0.0,62.0,2.95,16.15,62.0,47.76,34.05
2018,3,1,13,30,0.0,60.0,2.9,16.2,60.0,46.2,32.78
2018,3,1,13,45,0.0,63.5,2.85,16.25,63.5,48.89,35.04
2018,3,1,14,0,0.0,67.0,2.8,16.3,67.0,51.58,37.3
2018,3,1,14,15,0.0,87.0,2.9,16.45,87.0,67.06,50.15
2018,3,1,14,30,0.0,107.0,3.0,16.6,107.0,83.02,63.38
2018,3,1,14,45,0.0,93.0,3.05,16.75,93.0,71.7,54.1
2018,3,1,15,0,0.0,79.0,3.1,16.9,79.0,60.76,45.14
2018,3,1,15,15,0.0,69.5,3.2,17.05,69.5,53.38,39.1
2018,3,1,15,30,0.0,60.0,3.3,17.2,60.0,46.01,33.04
2018,3,1,15,45,0.0,64.5,3.4,17.35,64.5,49.47,36.02
2018,3,1,16,0,0.0,69.0,3.5,17.5,69.0,52.93,39.02
2018,3,1,16,15,0.0,53.0,3.55,17.4,53.0,40.56,28.72
2018,3,1,16,30,0.0,37.0,3.6,17.3,37.0,28.24,18.36
2018,3,1,16,45,0.0,34.0,3.7,17.2,34.0,25.93,16.42
2018,3,1,17,0,0.0,31.0,3.8,17.1,31.0,23.63,14.42
2018,3,1,17,15,0.0,20.5,3.65,16.85,20.5,15.59,7.5
2018,3,1,17,30,0.0,10.0,3.5,16.6,10.0,7.58,0.63
2018,3,1,17,45,0.0,7.5,3.4,16.3,7.5,5.68,0.0
2018,3,1,18,0,0.0,5.0,3.3,16.0,5.0,3.93,0.0
2018,3,1,18,15,0.0,2.5,3.3,16.0,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,8.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,6.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,5.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.5,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.5,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.45,4.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.45,3.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.5,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.7,0.0,0.0,0.0
2018,3,2,6,45,98.0,8.5,5.85,3.95,11.5,0.0,0.0
2018,3,2,7,0,196.0,17.0,6.0,4.2,23.0,13.38,0.0
2018,3,2,7,15,376.0,26.5,6.2,4.65,65.5,22.21,11.19
2018,3,2,7,30,556.0,36.0,6.4,5.1,108.0,33.24,24.03
2018,3,2,7,45,641.5,42.0,6.6,5.55,161.0,38.9,29.82
2018,3,2,8,0,727.0,48.0,6.8,6.0,214.0,44.75,35.47
2018,3,2,8,15,777.0,52.0,6.95,6.35,268.5,48.7,39.2
2018,3,2,8,30,827.0,56.0,7.1,6.7,323.0,52.72,42.83
2018,3,2,8,45,859.5,59.0,7.2,7.1,375.5,60.87,50.12
2018,3,2,9,0,892.0,62.0,7.3,7.5,428.0,64.62,53.31
2018,3,2,9,15,915.0,64.0,7.35,7.8,477.0,67.4,55.6
2018,3,2,9,30,938.0,66.0,7.4,8.1,526.0,70.07,57.77
2018,3,2,9,45,955.0,67.0,7.4,8.4,569.5,71.84,59.12
2018,3,2,10,0,972.0,68.0,7.4,8.7,613.0,73.52,60.39
2018,3,2,10,15,983.5,69.5,7.35,9.0,650.0,75.32,61.77
2018,3,2,10,30,995.0,71.0,7.3,9.3,687.0,77.01,63.06
2018,3,2,10,45,1003.5,71.5,7.25,9.55,717.0,81.7,67.03
2018,3,2,11,0,1012.0,72.0,7.2,9.8,747.0,147.14,82.21
2018,3,2,11,15,1017.5,72.5,7.2,10.0,769.0,212.58,127.36
2018,3,2,11,30,1023.0,73.0,7.2,10.2,791.0,277.86,183.18
2018,3,2,11,45,1026.5,73.5,7.15,10.4,805.0,342.18,242.76
2018,3,2,12,0,1030.0,74.0,7.1,10.6,819.0,405.58,302.75
2018,3,2,12,15,1031.0,74.0,7.1,10.75,824.0,466.44,360.35
2018,3,2,12,30,1032.0,74.0,7.1,10.9,829.0,525.56,415.4
2018,3,2,12,45,1031.5,73.5,7.05,11.0,825.0,581.53,466.57
2018,3,2,13,0,1031.0,73.0,7.0,11.1,821.0,635.1,514.47
2018,3,2,13,15,1028.5,73.0,6.95,11.1,809.0,685.34,558.72
2018,3,2,13,30,1026.0,73.0,6.9,11.1,797.0,732.62,599.63
2018,3,2,13,45,1021.5,71.5,6.85,11.1,776.0,773.86,635.08
2018,3,2,14,0,1017.0,70.0,6.8,11.1,755.0,811.54,666.1
2018,3,2,14,15,1009.5,69.0,6.75,11.0,726.0,843.8,691.82
2018,3,2,14,30,1002.0,68.0,6.7,10.9,697.0,872.11,714.63
2018,3,2,14,45,988.0,67.0,6.6,10.75,659.0,891.11,730.4
2018,3,2,15,0,974.0,66.0,6.5,10.6,621.0,905.76,743.05
2018,3,2,15,15,958.0,64.0,6.35,10.35,578.0,913.15,750.39
2018,3,2,15,30,942.0,62.0,6.2,10.1,535.0,916.22,754.6
2018,3,2,15,45,921.0,60.5,6.1,9.9,487.5,911.31,752.96
2018,3,2,16,0,900.0,59.0,6.0,9.7,440.0,902.39,748.26
2018,3,2,16,15,868.5,56.5,5.8,9.2,388.0,878.78,732.32
2018,3,2,16,30,837.0,54.0,5.6,8.7,336.0,851.68,713.09
2018,3,2,16,45,789.5,50.5,5.4,8.25,282.0,814.78,684.9
2018,3,2,17,0,742.0,47.0,5.2,7.8,228.0,765.1,644.64
2018,3,2,17,15,664.5,42.5,5.0,7.3,175.5,684.72,576.95
2018,3,2,17,30,587.0,38.0,4.8,6.8,123.0,601.83,502.4
2018,3,2,17,45,424.5,29.5,4.65,6.25,78.0,456.7,360.01
2018,3,2,18,0,262.0,21.0,4.5,5.7,33.0,272.68,0.0
2018,3,2,18,15,131.0,10.5,4.5,5.7,16.5,8.26,0.0
2018,3,2,18,30,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.4,5.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.8,2.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.8,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.8,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.75,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.75,-1.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.8,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.95,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.1,-0.8,0.0,0.0,0.0
2018,3,3,6,45,130.5,9.5,4.25,-0.45,14.0,0.0,0.0
2018,3,3,7,0,261.0,19.0,4.4,-0.1,28.0,14.95,0.0
2018,3,3,7,15,434.5,27.0,4.55,0.5,72.5,24.82,14.33
2018,3,3,7,30,608.0,35.0,4.7,1.1,117.0,32.61,23.99
2018,3,3,7,45,689.0,40.5,4.9,1.7,171.5,37.98,29.51
2018,3,3,8,0,770.0,46.0,5.1,2.3,226.0,43.53,34.91
2018,3,3,8,15,817.5,50.0,5.25,2.9,282.0,47.6,38.74
2018,3,3,8,30,865.0,54.0,5.4,3.5,338.0,56.25,46.65
2018,3,3,8,45,896.0,57.0,5.5,4.1,391.5,60.17,50.05
2018,3,3,9,0,927.0,60.0,5.6,4.7,445.0,63.96,53.27
2018,3,3,9,15,947.0,62.0,5.65,5.35,494.0,66.75,55.52
2018,3,3,9,30,967.0,64.0,5.7,6.0,543.0,69.42,57.63
2018,3,3,9,45,975.5,66.0,5.7,6.6,583.5,71.73,59.4
2018,3,3,10,0,984.0,68.0,5.7,7.2,624.0,73.9,61.05
2018,3,3,10,15,995.0,69.5,5.7,7.7,661.5,75.69,62.38
2018,3,3,10,30,1006.0,71.0,5.7,8.2,699.0,77.37,63.62
2018,3,3,10,45,1013.5,72.5,5.65,8.7,729.5,86.03,71.04
2018,3,3,11,0,1021.0,74.0,5.6,9.2,760.0,152.74,85.74
2018,3,3,11,15,1026.5,74.5,5.55,9.6,782.0,218.83,131.95
2018,3,3,11,30,1032.0,75.0,5.5,10.0,804.0,284.76,188.31
2018,3,3,11,45,1034.5,76.0,5.45,10.35,818.0,349.81,248.18
2018,3,3,12,0,1037.0,77.0,5.4,10.7,832.0,413.84,308.03
2018,3,3,12,15,1036.5,77.0,5.35,10.95,835.5,474.61,364.75
2018,3,3,12,30,1036.0,77.0,5.3,11.2,839.0,533.48,418.55
2018,3,3,12,45,1030.5,77.5,5.25,11.45,832.5,588.14,467.52
2018,3,3,13,0,1025.0,78.0,5.2,11.7,826.0,639.96,512.73
2018,3,3,13,15,1022.0,77.5,5.2,11.8,813.5,689.31,555.19
2018,3,3,13,30,1019.0,77.0,5.2,11.9,801.0,735.62,594.28
2018,3,3,13,45,1013.5,77.0,5.15,12.0,780.5,777.52,628.94
2018,3,3,14,0,1008.0,77.0,5.1,12.1,760.0,815.91,659.31
2018,3,3,14,15,1000.5,76.0,5.05,12.0,731.0,848.06,684.11
2018,3,3,14,30,993.0,75.0,5.0,11.9,702.0,876.29,706.06
2018,3,3,14,45,982.0,73.5,4.95,11.85,666.0,897.1,722.51
2018,3,3,15,0,971.0,72.0,4.9,11.8,630.0,913.7,736.04
2018,3,3,15,15,956.0,70.0,4.85,11.55,587.0,922.05,744.24
2018,3,3,15,30,941.0,68.0,4.8,11.3,544.0,926.11,749.49
2018,3,3,15,45,920.0,66.0,4.7,11.05,496.0,920.67,747.46
2018,3,3,16,0,899.0,64.0,4.6,10.8,448.0,911.16,742.45
2018,3,3,16,15,869.0,60.5,4.35,10.2,395.5,887.58,726.5
2018,3,3,16,30,839.0,57.0,4.1,9.6,343.0,870.05,714.64
2018,3,3,16,45,793.5,53.5,3.9,9.0,289.0,824.93,681.61
2018,3,3,17,0,748.0,50.0,3.7,8.4,235.0,776.62,644.18
2018,3,3,17,15,672.5,44.5,3.6,7.7,181.5,696.16,579.24
2018,3,3,17,30,597.0,39.0,3.5,7.0,128.0,613.37,507.42
2018,3,3,17,45,435.5,30.5,3.35,6.3,81.5,468.31,370.3
2018,3,3,18,0,274.0,22.0,3.2,5.6,35.0,286.09,0.0
2018,3,3,18,15,137.0,11.0,3.2,5.6,17.5,119.98,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.05,3.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.65,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.75,-2.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.75,-2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.8,-2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,3,4,6,45,116.5,10.0,2.7,-1.55,14.5,0.0,0.0
2018,3,4,7,0,233.0,20.0,3.0,-1.0,29.0,15.74,0.0
2018,3,4,7,15,395.5,29.5,3.2,-0.2,73.0,24.73,14.96
2018,3,4,7,30,558.0,39.0,3.4,0.6,117.0,35.88,27.13
2018,3,4,7,45,639.5,45.0,3.6,1.35,170.0,41.46,32.83
2018,3,4,8,0,721.0,51.0,3.8,2.1,223.0,47.2,38.38
2018,3,4,8,15,770.5,55.5,3.9,2.85,278.0,51.47,42.35
2018,3,4,8,30,820.0,60.0,4.0,3.6,333.0,55.77,46.19
2018,3,4,8,45,853.0,62.5,4.1,4.3,385.5,58.32,48.31
2018,3,4,9,0,886.0,65.0,4.2,5.0,438.0,66.82,55.81
2018,3,4,9,15,912.5,67.5,4.2,5.6,489.0,69.96,58.36
2018,3,4,9,30,939.0,70.0,4.2,6.2,540.0,72.98,60.78
2018,3,4,9,45,958.0,71.5,4.2,6.8,585.0,75.08,62.34
2018,3,4,10,0,977.0,73.0,4.2,7.4,630.0,77.09,63.82
2018,3,4,10,15,988.5,74.5,4.2,7.95,667.5,78.82,65.07
2018,3,4,10,30,1000.0,76.0,4.2,8.5,705.0,80.45,66.24
2018,3,4,10,45,1008.0,77.5,4.15,9.0,735.5,92.4,64.1
2018,3,4,11,0,1016.0,79.0,4.1,9.5,766.0,159.0,90.02
2018,3,4,11,15,1019.5,79.0,4.05,9.9,786.5,224.32,136.16
2018,3,4,11,30,1023.0,79.0,4.0,10.3,807.0,289.2,191.59
2018,3,4,11,45,1022.5,79.5,3.95,10.7,818.0,352.63,249.65
2018,3,4,12,0,1022.0,80.0,3.9,11.1,829.0,414.69,307.15
2018,3,4,12,15,1023.5,80.0,3.85,11.4,834.0,475.51,362.82
2018,3,4,12,30,1025.0,80.0,3.8,11.7,839.0,534.67,415.71
2018,3,4,12,45,1024.0,80.5,3.75,12.0,835.5,591.1,464.84
2018,3,4,13,0,1023.0,81.0,3.7,12.3,832.0,645.15,510.58
2018,3,4,13,15,1020.0,80.0,3.6,12.5,819.0,694.03,551.07
2018,3,4,13,30,1017.0,79.0,3.5,12.7,806.0,739.84,588.09
2018,3,4,13,45,1008.5,79.0,3.4,12.9,783.5,779.63,619.65
2018,3,4,14,0,1000.0,79.0,3.3,13.1,761.0,815.67,646.7
2018,3,4,14,15,990.0,78.5,3.25,13.15,731.0,846.2,669.08
