Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,14,30,980.0,78.0,3.2,13.2,701.0,872.69,688.62
2018,3,4,14,45,968.5,76.5,3.1,13.25,664.5,892.76,703.31
2018,3,4,15,0,957.0,75.0,3.0,13.3,628.0,908.64,715.15
2018,3,4,15,15,937.5,73.0,2.8,13.15,583.5,912.81,718.56
2018,3,4,15,30,918.0,71.0,2.6,13.0,539.0,912.59,718.97
2018,3,4,15,45,894.5,69.0,2.4,12.9,491.0,904.6,713.76
2018,3,4,16,0,871.0,67.0,2.2,12.8,443.0,892.58,705.66
2018,3,4,16,15,839.5,64.0,1.9,11.95,391.0,878.07,696.37
2018,3,4,16,30,808.0,61.0,1.6,11.1,339.0,849.69,676.38
2018,3,4,16,45,757.0,57.0,1.35,10.3,284.5,798.68,639.4
2018,3,4,17,0,706.0,53.0,1.1,9.5,230.0,744.56,598.27
2018,3,4,17,15,629.0,47.0,1.15,8.75,177.5,662.04,536.45
2018,3,4,17,30,552.0,41.0,1.2,8.0,125.0,589.83,477.2
2018,3,4,17,45,408.5,31.5,1.3,7.3,80.5,447.29,350.62
2018,3,4,18,0,265.0,22.0,1.4,6.6,36.0,282.26,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.6,18.0,116.61,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,58.5,7.5,1.9,-0.45,10.0,5.9,0.0
2018,3,5,7,0,117.0,15.0,2.1,0.3,20.0,11.8,0.0
2018,3,5,7,15,221.0,29.5,2.2,1.1,55.5,22.55,13.52
2018,3,5,7,30,325.0,44.0,2.3,1.9,91.0,35.67,26.9
2018,3,5,7,45,472.0,49.5,2.35,2.7,148.5,40.39,31.74
2018,3,5,8,0,619.0,55.0,2.4,3.5,206.0,45.62,36.75
2018,3,5,8,15,636.0,67.0,2.4,4.15,252.5,54.49,44.95
2018,3,5,8,30,653.0,79.0,2.4,4.8,299.0,62.99,52.61
2018,3,5,8,45,620.0,96.5,2.45,5.45,331.5,74.25,62.64
2018,3,5,9,0,587.0,114.0,2.5,6.1,364.0,84.83,71.88
2018,3,5,9,15,515.5,147.0,2.4,6.5,384.0,101.57,86.58
2018,3,5,9,30,444.0,180.0,2.3,6.9,404.0,118.73,101.44
2018,3,5,9,45,495.0,182.5,2.25,7.3,451.5,120.07,102.15
2018,3,5,10,0,546.0,185.0,2.2,7.7,499.0,121.52,103.0
2018,3,5,10,15,731.0,139.0,2.1,8.05,586.5,97.32,81.31
2018,3,5,10,30,916.0,93.0,2.0,8.4,674.0,88.62,73.39
2018,3,5,10,45,800.5,137.5,1.9,8.7,661.5,116.16,83.9
2018,3,5,11,0,685.0,182.0,1.8,9.0,649.0,179.26,118.44
2018,3,5,11,15,600.0,220.5,1.65,9.3,638.5,238.52,165.59
2018,3,5,11,30,515.0,259.0,1.5,9.6,628.0,287.66,209.74
2018,3,5,11,45,598.5,231.5,1.35,9.85,667.5,333.33,246.22
2018,3,5,12,0,682.0,204.0,1.2,10.1,707.0,387.26,290.52
2018,3,5,12,15,774.5,170.0,1.1,10.3,744.5,445.82,338.78
2018,3,5,12,30,867.0,136.0,1.0,10.5,782.0,512.02,392.49
2018,3,5,12,45,793.5,163.5,0.95,10.7,752.5,548.24,423.72
2018,3,5,13,0,720.0,191.0,0.9,10.9,723.0,577.5,448.11
2018,3,5,13,15,673.5,204.5,0.75,10.95,696.0,603.12,467.95
2018,3,5,13,30,627.0,218.0,0.6,11.0,669.0,622.76,482.26
2018,3,5,13,45,536.5,238.0,0.5,11.1,616.5,607.64,471.04
2018,3,5,14,0,446.0,258.0,0.4,11.2,564.0,588.9,456.83
2018,3,5,14,15,620.5,191.5,0.35,11.25,599.0,691.3,533.9
2018,3,5,14,30,795.0,125.0,0.3,11.3,634.0,786.71,601.83
2018,3,5,14,45,817.5,115.5,0.2,11.3,614.5,823.15,624.46
2018,3,5,15,0,840.0,106.0,0.1,11.3,595.0,857.05,646.4
2018,3,5,15,15,739.5,121.0,0.25,11.25,529.5,814.06,620.97
2018,3,5,15,30,639.0,136.0,0.4,11.2,464.0,758.99,588.16
2018,3,5,15,45,694.5,112.5,0.5,11.2,439.5,795.95,618.2
2018,3,5,16,0,750.0,89.0,0.6,11.2,415.0,828.62,643.89
2018,3,5,16,15,744.5,79.5,0.65,10.55,371.0,813.0,636.67
2018,3,5,16,30,739.0,70.0,0.7,9.9,327.0,800.2,631.66
2018,3,5,16,45,700.0,64.0,0.75,9.25,276.5,757.41,604.18
2018,3,5,17,0,661.0,58.0,0.8,8.6,226.0,720.28,579.1
2018,3,5,17,15,583.5,51.0,0.9,7.7,174.5,637.74,518.22
2018,3,5,17,30,506.0,44.0,1.0,6.8,123.0,554.45,451.69
2018,3,5,17,45,369.0,33.5,1.1,5.85,79.5,416.21,330.86
2018,3,5,18,0,232.0,23.0,1.2,4.9,36.0,258.05,25.54
2018,3,5,18,15,116.0,11.5,1.2,4.9,18.0,103.81,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.7,1.5,1.18,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.9,3.0,2.27,0.0
2018,3,6,7,15,0.0,8.0,1.7,2.2,8.0,6.06,0.0
2018,3,6,7,30,0.0,13.0,1.7,2.5,13.0,9.86,3.38
2018,3,6,7,45,0.0,20.5,1.65,2.8,20.5,15.58,8.84
2018,3,6,8,0,0.0,28.0,1.6,3.1,28.0,21.32,14.28
2018,3,6,8,15,0.0,34.0,1.65,3.4,34.0,25.93,18.59
2018,3,6,8,30,0.0,40.0,1.7,3.7,40.0,30.54,22.84
2018,3,6,8,45,0.0,39.5,1.75,4.0,39.5,30.17,22.4
2018,3,6,9,0,0.0,39.0,1.8,4.3,39.0,29.8,21.96
2018,3,6,9,15,0.0,55.0,1.8,4.45,55.0,42.14,33.19
2018,3,6,9,30,0.0,71.0,1.8,4.6,71.0,54.52,44.35
2018,3,6,9,45,2.0,110.5,1.8,4.7,111.5,83.83,70.69
2018,3,6,10,0,4.0,150.0,1.8,4.8,152.0,111.15,94.86
2018,3,6,10,15,4.0,155.5,1.85,4.85,158.0,115.22,98.19
2018,3,6,10,30,4.0,161.0,1.9,4.9,164.0,119.24,101.52
2018,3,6,10,45,4.0,154.0,1.9,4.9,157.0,115.03,93.2
2018,3,6,11,0,4.0,147.0,1.9,4.9,150.0,111.1,89.63
2018,3,6,11,15,2.0,108.0,1.9,4.95,109.5,83.28,65.96
2018,3,6,11,30,0.0,69.0,1.9,5.0,69.0,53.19,40.29
2018,3,6,11,45,0.0,68.5,1.85,5.05,68.5,52.82,39.96
2018,3,6,12,0,0.0,68.0,1.8,5.1,68.0,52.45,39.6
2018,3,6,12,15,0.0,71.0,1.6,5.05,71.0,54.78,41.6
2018,3,6,12,30,0.0,74.0,1.4,5.0,74.0,57.11,43.6
2018,3,6,12,45,0.0,74.5,1.25,4.95,74.5,57.5,43.94
2018,3,6,13,0,0.0,75.0,1.1,4.9,75.0,57.88,44.29
2018,3,6,13,15,0.0,66.5,0.95,4.85,66.5,51.28,38.67
2018,3,6,13,30,0.0,58.0,0.8,4.8,58.0,44.68,33.06
2018,3,6,13,45,0.0,60.0,0.65,4.75,60.0,46.21,34.44
2018,3,6,14,0,0.0,62.0,0.5,4.7,62.0,47.73,35.82
2018,3,6,14,15,0.0,58.0,0.4,4.7,58.0,44.61,33.19
2018,3,6,14,30,0.0,54.0,0.3,4.7,54.0,41.5,30.58
2018,3,6,14,45,0.0,47.5,0.2,4.7,47.5,36.46,26.29
2018,3,6,15,0,0.0,41.0,0.1,4.7,41.0,31.43,22.0
2018,3,6,15,15,0.0,48.5,0.15,4.65,48.5,37.18,27.11
2018,3,6,15,30,0.0,56.0,0.2,4.6,56.0,42.94,32.22
2018,3,6,15,45,0.0,49.0,0.25,4.55,49.0,37.52,27.55
2018,3,6,16,0,0.0,42.0,0.3,4.5,42.0,32.11,22.88
2018,3,6,16,15,0.0,36.0,0.35,4.4,36.0,27.49,18.87
2018,3,6,16,30,0.0,30.0,0.4,4.3,30.0,22.87,14.82
2018,3,6,16,45,0.0,23.5,0.5,4.25,23.5,17.89,10.38
2018,3,6,17,0,0.0,17.0,0.6,4.2,17.0,12.92,5.91
2018,3,6,17,15,0.0,13.5,0.65,4.05,13.5,10.24,3.47
2018,3,6,17,30,0.0,10.0,0.7,3.9,10.0,7.58,1.01
2018,3,6,17,45,0.0,6.5,0.75,3.75,6.5,4.92,0.0
2018,3,6,18,0,0.0,3.0,0.8,3.6,3.0,2.27,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.6,1.5,1.18,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.5,1.15,3.25,3.5,2.75,0.0
2018,3,7,7,0,4.0,7.0,1.3,3.5,7.0,5.48,0.0
2018,3,7,7,15,2.0,12.5,1.5,3.8,12.5,9.5,2.6
2018,3,7,7,30,0.0,18.0,1.7,4.1,18.0,13.68,6.83
2018,3,7,7,45,0.0,21.5,1.95,4.45,21.5,16.35,9.47
2018,3,7,8,0,0.0,25.0,2.2,4.8,25.0,19.03,12.03
2018,3,7,8,15,0.0,39.0,2.5,5.25,39.0,29.77,21.98
2018,3,7,8,30,0.0,53.0,2.8,5.7,53.0,40.56,31.84
2018,3,7,8,45,19.5,91.0,3.05,6.15,99.5,67.82,56.6
2018,3,7,9,0,39.0,129.0,3.3,6.6,146.0,92.88,78.98
2018,3,7,9,15,32.0,142.0,3.6,7.1,157.0,101.37,86.17
2018,3,7,9,30,25.0,155.0,3.9,7.6,168.0,109.66,93.15
2018,3,7,9,45,117.5,155.0,4.25,8.05,223.0,107.66,90.95
2018,3,7,10,0,210.0,155.0,4.6,8.5,278.0,102.55,86.07
2018,3,7,10,15,439.5,160.0,4.65,8.8,437.0,103.25,86.39
2018,3,7,10,30,669.0,165.0,4.7,9.1,596.0,109.49,91.6
2018,3,7,10,45,680.5,168.5,4.8,9.4,623.0,126.38,90.46
2018,3,7,11,0,692.0,172.0,4.9,9.7,650.0,178.55,116.74
2018,3,7,11,15,560.5,190.0,4.9,9.8,584.5,216.91,150.6
2018,3,7,11,30,429.0,208.0,4.9,9.9,519.0,239.64,176.68
2018,3,7,11,45,490.0,216.5,4.9,10.0,577.5,296.25,224.01
2018,3,7,12,0,551.0,225.0,4.9,10.1,636.0,359.95,278.02
2018,3,7,12,15,687.0,188.5,4.95,10.2,704.0,429.69,336.28
2018,3,7,12,30,823.0,152.0,5.0,10.3,772.0,510.55,404.21
2018,3,7,12,45,866.0,137.0,5.05,10.35,786.5,569.76,455.74
2018,3,7,13,0,909.0,122.0,5.1,10.4,801.0,626.62,504.87
2018,3,7,13,15,942.0,108.5,5.15,10.35,802.5,682.74,552.82
2018,3,7,13,30,975.0,95.0,5.2,10.3,804.0,738.14,599.54
2018,3,7,13,45,970.0,93.5,5.25,10.25,783.0,777.55,633.02
2018,3,7,14,0,965.0,92.0,5.3,10.2,762.0,813.49,662.51
2018,3,7,14,15,957.5,90.5,5.25,10.0,733.0,843.92,686.54
2018,3,7,14,30,950.0,89.0,5.2,9.8,704.0,870.52,707.8
2018,3,7,14,45,939.5,86.5,5.15,9.6,668.0,889.62,723.6
2018,3,7,15,0,929.0,84.0,5.1,9.4,632.0,904.61,736.53
2018,3,7,15,15,914.0,81.5,5.0,9.1,589.5,911.55,743.58
2018,3,7,15,30,899.0,79.0,4.9,8.8,547.0,914.32,747.72
2018,3,7,15,45,881.0,76.0,4.75,8.55,501.0,919.92,753.61
2018,3,7,16,0,863.0,73.0,4.6,8.3,455.0,911.34,748.84
2018,3,7,16,15,831.5,70.0,4.3,7.75,403.0,886.31,731.21
2018,3,7,16,30,800.0,67.0,4.0,7.2,351.0,857.39,710.38
2018,3,7,16,45,753.0,62.5,3.7,6.7,296.5,808.68,673.93
2018,3,7,17,0,706.0,58.0,3.4,6.2,242.0,756.69,633.18
2018,3,7,17,15,629.0,52.0,3.05,5.45,188.5,683.29,573.15
2018,3,7,17,30,552.0,46.0,2.7,4.7,135.0,600.44,501.53
2018,3,7,17,45,410.5,36.0,2.35,3.9,88.5,456.66,372.91
2018,3,7,18,0,269.0,26.0,2.0,3.1,42.0,296.05,110.8
2018,3,7,18,15,134.5,13.0,2.0,3.1,21.0,120.68,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.75,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,3,8,6,45,4.5,5.5,1.95,-1.2,6.0,4.33,0.0
2018,3,8,7,0,9.0,11.0,2.2,-0.4,12.0,8.65,0.0
2018,3,8,7,15,4.5,26.0,2.3,0.35,26.5,19.88,11.99
2018,3,8,7,30,0.0,41.0,2.4,1.1,41.0,31.04,22.96
2018,3,8,7,45,3.5,63.0,2.5,1.8,64.0,46.77,37.88
2018,3,8,8,0,7.0,85.0,2.6,2.5,87.0,62.27,52.38
2018,3,8,8,15,43.0,113.5,2.65,2.95,128.5,80.26,68.95
2018,3,8,8,30,79.0,142.0,2.7,3.4,170.0,98.59,85.53
2018,3,8,8,45,283.5,141.0,2.8,3.85,262.5,97.57,84.23
2018,3,8,9,0,488.0,140.0,2.9,4.3,355.0,97.28,83.58
2018,3,8,9,15,666.0,118.5,2.9,4.5,445.5,87.48,74.39
2018,3,8,9,30,844.0,97.0,2.9,4.7,536.0,82.4,69.52
2018,3,8,9,45,799.5,113.5,2.95,4.9,555.5,92.07,77.98
2018,3,8,10,0,755.0,130.0,3.0,5.1,575.0,93.06,78.59
2018,3,8,10,15,541.5,176.0,3.05,5.3,505.0,114.69,97.61
2018,3,8,10,30,328.0,222.0,3.1,5.5,435.0,141.07,120.62
2018,3,8,10,45,378.0,240.0,3.15,5.75,495.5,154.58,119.31
2018,3,8,11,0,428.0,258.0,3.2,6.0,556.0,202.21,148.0
2018,3,8,11,15,284.0,281.5,3.3,6.1,481.5,231.12,176.26
2018,3,8,11,30,140.0,305.0,3.4,6.2,407.0,241.92,191.99
2018,3,8,11,45,113.0,303.5,3.5,6.3,387.0,248.45,199.19
2018,3,8,12,0,86.0,302.0,3.6,6.4,367.0,251.88,203.54
2018,3,8,12,15,49.0,256.0,3.65,6.55,293.0,213.53,173.28
2018,3,8,12,30,12.0,210.0,3.7,6.7,219.0,166.29,134.81
2018,3,8,12,45,9.5,196.5,3.75,6.85,203.5,156.29,126.61
2018,3,8,13,0,7.0,183.0,3.8,7.0,188.0,145.66,117.79
2018,3,8,13,15,35.5,230.5,3.9,7.05,256.5,208.17,170.26
2018,3,8,13,30,64.0,278.0,4.0,7.1,325.0,271.85,223.25
2018,3,8,13,45,163.0,271.5,4.05,7.15,386.5,355.36,293.67
2018,3,8,14,0,262.0,265.0,4.1,7.2,448.0,449.31,371.81
2018,3,8,14,15,299.0,261.0,4.1,7.2,462.0,491.2,406.74
2018,3,8,14,30,336.0,257.0,4.1,7.2,476.0,534.42,442.86
2018,3,8,14,45,214.0,222.0,4.1,7.15,359.0,413.25,344.98
2018,3,8,15,0,92.0,187.0,4.1,7.1,242.0,264.04,221.08
2018,3,8,15,15,77.0,189.5,4.05,7.0,233.5,241.51,202.9
2018,3,8,15,30,62.0,192.0,4.0,6.9,225.0,236.95,199.19
2018,3,8,15,45,102.5,182.5,3.95,6.8,231.0,289.83,245.7
2018,3,8,16,0,143.0,173.0,3.9,6.7,237.0,323.88,276.37
2018,3,8,16,15,91.5,136.0,3.7,6.35,175.0,237.23,202.92
2018,3,8,16,30,40.0,99.0,3.5,6.0,113.0,130.61,110.48
2018,3,8,16,45,48.5,88.0,3.25,5.65,102.5,129.7,110.56
2018,3,8,17,0,57.0,77.0,3.0,5.3,92.0,128.86,110.27
2018,3,8,17,15,88.0,61.0,2.95,4.85,78.5,157.19,135.72
2018,3,8,17,30,119.0,45.0,2.9,4.4,65.0,184.31,158.41
2018,3,8,17,45,87.5,32.0,2.9,3.9,44.0,142.1,117.12
2018,3,8,18,0,56.0,19.0,2.9,3.4,23.0,90.94,39.45
2018,3,8,18,15,28.0,9.5,2.9,3.4,11.5,30.53,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,133.5,12.5,2.05,-1.9,21.0,9.83,0.0
2018,3,9,7,0,267.0,25.0,2.3,-1.2,42.0,20.85,3.94
2018,3,9,7,15,407.5,35.5,2.55,-0.55,89.0,29.56,20.84
2018,3,9,7,30,548.0,46.0,2.8,0.1,136.0,38.48,29.97
2018,3,9,7,45,624.0,53.0,3.0,0.75,190.0,44.29,35.75
2018,3,9,8,0,700.0,60.0,3.2,1.4,244.0,54.38,45.27
2018,3,9,8,15,746.5,65.0,3.25,1.8,298.5,58.75,49.31
2018,3,9,8,30,793.0,70.0,3.3,2.2,353.0,63.13,53.22
2018,3,9,8,45,822.0,73.5,3.35,2.65,404.5,66.08,55.7
2018,3,9,9,0,851.0,77.0,3.4,3.1,456.0,69.01,58.12
2018,3,9,9,15,874.0,79.5,3.4,3.5,504.5,71.07,59.72
2018,3,9,9,30,897.0,82.0,3.4,3.9,553.0,80.31,67.84
2018,3,9,9,45,914.0,84.0,3.4,4.3,596.5,82.46,69.47
2018,3,9,10,0,931.0,86.0,3.4,4.7,640.0,84.49,71.01
2018,3,9,10,15,942.5,88.0,3.4,5.1,676.5,86.28,72.33
2018,3,9,10,30,954.0,90.0,3.4,5.5,713.0,87.97,73.57
2018,3,9,10,45,962.5,91.5,3.4,5.85,743.0,116.06,74.38
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,180.49,107.15
2018,3,9,11,15,975.0,94.0,3.4,6.55,793.5,244.32,156.07
2018,3,9,11,30,979.0,95.0,3.4,6.9,814.0,307.86,212.18
2018,3,9,11,45,980.0,95.5,3.4,7.25,825.5,369.62,269.47
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,430.23,325.88
2018,3,9,12,15,982.0,96.0,3.45,7.85,841.5,489.06,380.01
2018,3,9,12,30,983.0,96.0,3.5,8.1,846.0,546.25,431.4
2018,3,9,12,45,980.5,96.0,3.55,8.4,840.5,599.72,478.34
2018,3,9,13,0,978.0,96.0,3.6,8.7,835.0,650.72,521.98
2018,3,9,13,15,974.0,95.0,3.65,8.9,821.5,697.24,561.21
2018,3,9,13,30,970.0,94.0,3.7,9.1,808.0,740.72,597.2
2018,3,9,13,45,963.0,93.5,3.75,9.3,786.0,779.35,628.8
2018,3,9,14,0,956.0,93.0,3.8,9.5,764.0,814.43,656.05
2018,3,9,14,15,945.0,91.5,3.8,9.6,733.5,841.73,676.69
2018,3,9,14,30,934.0,90.0,3.8,9.7,703.0,864.99,694.51
2018,3,9,14,45,921.0,89.0,3.8,9.75,667.0,883.08,708.83
2018,3,9,15,0,908.0,88.0,3.8,9.8,631.0,897.08,720.37
2018,3,9,15,15,889.5,86.0,3.7,9.7,587.5,901.02,724.58
2018,3,9,15,30,871.0,84.0,3.6,9.6,544.0,911.07,733.48
2018,3,9,15,45,846.5,81.0,3.5,9.5,495.5,900.18,727.13
2018,3,9,16,0,822.0,78.0,3.4,9.4,447.0,885.11,717.87
2018,3,9,16,15,789.0,74.0,3.0,8.8,395.5,856.93,698.02
2018,3,9,16,30,756.0,70.0,2.6,8.2,344.0,824.98,674.78
2018,3,9,16,45,684.0,65.5,2.25,7.55,284.5,759.89,626.05
2018,3,9,17,0,612.0,61.0,1.9,6.9,225.0,686.68,569.36
2018,3,9,17,15,521.5,54.0,1.8,6.0,172.5,591.76,495.11
2018,3,9,17,30,431.0,47.0,1.7,5.1,120.0,496.7,416.35
2018,3,9,17,45,330.0,37.5,1.6,4.25,81.5,390.24,321.52
2018,3,9,18,0,229.0,28.0,1.5,3.4,43.0,269.3,144.96
2018,3,9,18,15,119.5,15.0,1.5,3.4,22.5,110.43,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.4,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,3.05,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,1.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,2.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,2.0,6.0,1.0,1.75,6.0,4.72,0.0
2018,3,10,7,0,2.0,11.0,1.0,2.1,11.0,8.36,0.0
2018,3,10,7,15,1.0,19.5,1.1,2.45,19.5,14.85,7.65
2018,3,10,7,30,0.0,28.0,1.2,2.8,28.0,21.34,14.03
2018,3,10,7,45,0.0,41.5,1.35,3.15,41.5,31.72,23.87
2018,3,10,8,0,0.0,55.0,1.5,3.5,55.0,42.13,33.62
2018,3,10,8,15,0.5,78.5,1.4,4.0,78.5,59.12,49.27
2018,3,10,8,30,1.0,102.0,1.3,4.5,102.0,75.66,64.23
2018,3,10,8,45,5.5,124.0,1.2,4.95,126.5,91.02,77.85
2018,3,10,9,0,10.0,146.0,1.1,5.4,151.0,106.17,91.05
2018,3,10,9,15,7.5,150.0,1.15,6.2,154.0,109.64,93.56
2018,3,10,9,30,5.0,154.0,1.2,7.0,157.0,112.96,95.94
2018,3,10,9,45,8.5,175.0,1.25,7.75,180.0,127.25,107.95
2018,3,10,10,0,12.0,196.0,1.3,8.5,203.0,141.32,119.58
2018,3,10,10,15,23.0,228.0,1.4,9.15,242.5,162.04,136.88
2018,3,10,10,30,34.0,260.0,1.5,9.8,282.0,170.92,143.84
2018,3,10,10,45,60.5,286.0,1.6,10.45,327.5,189.88,151.03
2018,3,10,11,0,87.0,312.0,1.7,11.1,373.0,216.63,169.72
2018,3,10,11,15,68.0,295.0,1.9,11.55,343.5,214.84,168.44
2018,3,10,11,30,49.0,278.0,2.1,12.0,314.0,208.85,164.41
2018,3,10,11,45,38.0,279.0,2.3,12.5,307.5,213.4,168.5
2018,3,10,12,0,27.0,280.0,2.5,13.0,301.0,216.52,171.25
2018,3,10,12,15,89.0,325.0,2.65,13.3,393.5,279.95,220.93
2018,3,10,12,30,151.0,370.0,2.8,13.6,486.0,355.07,279.69
2018,3,10,12,45,119.0,360.0,2.9,13.9,451.0,347.67,274.5
2018,3,10,13,0,87.0,350.0,3.0,14.2,416.0,328.82,260.22
2018,3,10,13,15,92.0,346.5,3.1,14.35,415.5,339.46,269.23
2018,3,10,13,30,97.0,343.0,3.2,14.5,415.0,350.26,278.28
2018,3,10,13,45,88.5,328.0,3.3,14.65,392.0,341.33,271.74
2018,3,10,14,0,80.0,313.0,3.4,14.8,369.0,330.78,263.92
2018,3,10,14,15,96.0,307.5,3.35,14.75,372.5,347.14,277.88
2018,3,10,14,30,112.0,302.0,3.3,14.7,376.0,364.48,292.62
2018,3,10,14,45,183.5,283.5,3.25,14.65,397.0,434.33,349.92
2018,3,10,15,0,255.0,265.0,3.2,14.6,418.0,508.91,410.11
2018,3,10,15,15,249.5,248.5,2.95,14.3,390.0,499.79,403.94
2018,3,10,15,30,244.0,232.0,2.7,14.0,362.0,488.8,396.73
2018,3,10,15,45,172.5,201.5,2.5,13.7,289.5,377.1,309.29
2018,3,10,16,0,101.0,171.0,2.3,13.4,217.0,282.59,233.0
2018,3,10,16,15,50.5,125.0,2.0,12.85,148.0,166.3,137.17
2018,3,10,16,30,0.0,79.0,1.7,12.3,79.0,62.03,47.7
2018,3,10,16,45,0.0,65.0,1.4,11.75,65.0,50.01,37.68
2018,3,10,17,0,0.0,51.0,1.1,11.2,51.0,39.03,28.28
2018,3,10,17,15,0.0,40.0,1.1,10.85,40.0,30.56,20.87
2018,3,10,17,30,0.0,29.0,1.1,10.5,29.0,22.11,13.37
2018,3,10,17,45,1.0,21.0,1.1,10.1,21.0,16.87,8.52
2018,3,10,18,0,2.0,13.0,1.1,9.7,13.0,11.59,1.38
2018,3,10,18,15,2.0,7.0,1.1,9.7,7.0,7.16,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.95,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,7.5,3.2,5.85,7.5,5.9,0.0
2018,3,11,7,0,1.0,14.0,3.3,5.8,14.0,10.66,1.41
2018,3,11,7,15,0.5,25.0,3.3,5.8,25.0,19.07,11.27
2018,3,11,7,30,0.0,36.0,3.3,5.8,36.0,27.51,19.42
2018,3,11,7,45,0.0,41.5,3.35,5.8,41.5,31.71,23.56
2018,3,11,8,0,0.0,47.0,3.4,5.8,47.0,35.94,27.57
2018,3,11,8,15,0.0,45.5,3.45,5.8,45.5,34.77,26.51
2018,3,11,8,30,0.0,44.0,3.5,5.8,44.0,33.62,25.4
2018,3,11,8,45,0.0,51.0,3.55,5.85,51.0,39.03,30.28
2018,3,11,9,0,0.0,58.0,3.6,5.9,58.0,44.44,35.11
2018,3,11,9,15,0.0,71.5,3.65,5.9,71.5,54.9,44.49
2018,3,11,9,30,0.0,85.0,3.7,5.9,85.0,65.39,53.83
2018,3,11,9,45,0.0,93.5,3.7,5.95,93.5,71.86,59.48
2018,3,11,10,0,0.0,102.0,3.7,6.0,102.0,78.12,64.91
2018,3,11,10,15,0.0,104.0,3.7,6.05,104.0,79.67,66.13
2018,3,11,10,30,0.0,106.0,3.7,6.1,106.0,81.21,67.34
2018,3,11,10,45,0.0,94.0,3.65,6.1,94.0,72.55,56.77
2018,3,11,11,0,0.0,82.0,3.6,6.1,82.0,63.26,48.76
2018,3,11,11,15,0.0,95.5,3.6,6.15,95.5,73.73,57.61
2018,3,11,11,30,0.0,109.0,3.6,6.2,109.0,83.84,66.11
2018,3,11,11,45,0.5,111.5,3.55,6.25,112.0,85.96,67.82
2018,3,11,12,0,1.0,114.0,3.5,6.3,115.0,88.15,69.62
2018,3,11,12,15,1.5,137.0,3.5,6.35,138.5,105.94,84.59
2018,3,11,12,30,2.0,160.0,3.5,6.4,162.0,124.0,99.73
2018,3,11,12,45,1.0,133.5,3.45,6.45,134.5,103.63,82.59
2018,3,11,13,0,0.0,107.0,3.4,6.5,107.0,82.75,65.0
2018,3,11,13,15,0.0,91.0,3.35,6.5,91.0,70.34,54.52
2018,3,11,13,30,0.0,75.0,3.3,6.5,75.0,57.88,43.98
2018,3,11,13,45,0.0,77.5,3.25,6.5,77.5,59.8,45.67
2018,3,11,14,0,0.0,80.0,3.2,6.5,80.0,61.71,47.36
2018,3,11,14,15,0.0,72.5,3.15,6.45,72.5,55.86,42.45
2018,3,11,14,30,0.0,65.0,3.1,6.4,65.0,50.02,37.53
2018,3,11,14,45,0.0,59.5,3.05,6.35,59.5,45.74,33.94
2018,3,11,15,0,0.0,54.0,3.0,6.3,54.0,41.46,30.34
2018,3,11,15,15,0.0,51.5,2.9,6.15,51.5,39.51,28.75
2018,3,11,15,30,0.0,49.0,2.8,6.0,49.0,37.55,27.17
2018,3,11,15,45,0.0,40.0,2.7,5.9,40.0,30.6,21.2
2018,3,11,16,0,0.0,31.0,2.6,5.8,31.0,23.68,15.21
2018,3,11,16,15,0.0,25.5,2.55,5.7,25.5,19.45,11.55
2018,3,11,16,30,0.0,20.0,2.5,5.6,20.0,15.23,7.86
2018,3,11,16,45,0.0,17.0,2.45,5.5,17.0,12.93,5.84
2018,3,11,17,0,0.0,14.0,2.4,5.4,14.0,10.63,3.8
2018,3,11,17,15,0.0,11.5,2.45,5.3,11.5,8.72,2.07
2018,3,11,17,30,0.0,9.0,2.5,5.2,9.0,6.82,0.32
2018,3,11,17,45,0.0,7.0,2.5,5.15,7.0,5.3,0.0
2018,3,11,18,0,0.0,5.0,2.5,5.1,5.0,3.78,0.0
2018,3,11,18,15,0.0,2.5,2.5,5.1,2.5,1.97,0.0
2018,3,11,18,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.5,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.65,1.0,2.0,1.57,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.02,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,4.16,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,5.3,0.0
2018,3,12,7,45,0.0,9.0,3.95,1.0,9.0,6.82,0.75
2018,3,12,8,0,0.0,11.0,4.0,1.0,11.0,8.35,2.21
2018,3,12,8,15,0.0,17.5,4.1,1.05,17.5,13.31,6.88
2018,3,12,8,30,0.0,24.0,4.2,1.1,24.0,18.29,11.53
2018,3,12,8,45,0.0,23.0,4.25,1.1,23.0,17.54,10.78
2018,3,12,9,0,0.0,22.0,4.3,1.1,22.0,16.78,10.03
2018,3,12,9,15,0.0,38.5,4.35,1.15,38.5,29.45,21.75
2018,3,12,9,30,0.0,55.0,4.4,1.2,55.0,42.18,33.42
2018,3,12,9,45,0.0,71.5,4.45,1.25,71.5,54.96,45.05
2018,3,12,10,0,0.0,88.0,4.5,1.3,88.0,67.79,56.64
2018,3,12,10,15,0.0,72.5,4.5,1.35,72.5,55.8,45.55
2018,3,12,10,30,0.0,57.0,4.5,1.4,57.0,43.84,34.54
2018,3,12,10,45,0.5,88.0,4.55,1.5,88.5,67.93,53.75
2018,3,12,11,0,1.0,119.0,4.6,1.6,120.0,91.04,73.6
2018,3,12,11,15,0.5,112.5,4.6,1.65,113.0,86.42,69.51
2018,3,12,11,30,0.0,106.0,4.6,1.7,106.0,81.61,65.3
2018,3,12,11,45,0.0,85.0,4.6,1.8,85.0,65.68,51.48
2018,3,12,12,0,0.0,64.0,4.6,1.9,64.0,49.39,37.34
2018,3,12,12,15,0.0,68.5,4.6,1.95,68.5,52.89,40.35
2018,3,12,12,30,0.0,73.0,4.6,2.0,73.0,56.38,43.36
2018,3,12,12,45,0.0,76.0,4.6,2.05,76.0,58.71,45.37
2018,3,12,13,0,0.0,79.0,4.6,2.1,79.0,61.03,47.38
2018,3,12,13,15,0.0,79.0,4.55,2.15,79.0,61.01,47.39
2018,3,12,13,30,0.0,79.0,4.5,2.2,79.0,60.99,47.4
2018,3,12,13,45,0.0,75.5,4.45,2.2,75.5,58.25,45.08
2018,3,12,14,0,0.0,72.0,4.4,2.2,72.0,55.51,42.76
2018,3,12,14,15,0.0,62.5,4.25,2.25,62.5,48.12,36.4
2018,3,12,14,30,0.0,53.0,4.1,2.3,53.0,40.75,30.04
2018,3,12,14,45,0.0,54.5,4.0,2.3,54.5,41.88,31.11
2018,3,12,15,0,0.0,56.0,3.9,2.3,56.0,43.01,32.18
2018,3,12,15,15,0.0,76.0,3.7,2.35,76.0,58.45,45.79
2018,3,12,15,30,0.0,96.0,3.5,2.4,96.0,74.43,59.91
2018,3,12,15,45,0.0,80.5,3.3,2.45,80.5,61.88,49.06
2018,3,12,16,0,0.0,65.0,3.1,2.5,65.0,49.85,38.62
2018,3,12,16,15,0.0,47.5,2.85,2.55,47.5,36.33,26.76
2018,3,12,16,30,0.0,30.0,2.6,2.6,30.0,22.88,14.84
2018,3,12,16,45,0.0,21.5,2.4,2.6,21.5,16.36,9.04
2018,3,12,17,0,0.0,13.0,2.2,2.6,13.0,9.87,3.21
2018,3,12,17,15,0.0,10.5,2.1,2.3,10.5,7.96,1.48
2018,3,12,17,30,0.0,8.0,2.0,2.0,8.0,6.06,0.0
2018,3,12,17,45,0.0,6.0,1.9,1.65,6.0,4.54,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.02,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.57,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.15,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,8.5,1.5,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,17.0,3.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,125.0,17.5,2.4,-0.7,27.0,13.77,0.0
2018,3,13,7,0,233.0,32.0,2.6,0.0,51.0,24.32,13.48
2018,3,13,7,15,390.0,45.0,2.8,0.6,104.5,37.14,28.13
2018,3,13,7,30,547.0,58.0,3.0,1.2,158.0,48.01,38.84
2018,3,13,7,45,628.0,65.5,3.2,1.75,216.0,53.94,44.67
2018,3,13,8,0,709.0,73.0,3.4,2.3,274.0,59.99,50.35
2018,3,13,8,15,751.0,80.5,3.5,2.65,330.5,65.57,55.44
2018,3,13,8,30,793.0,88.0,3.6,3.0,387.0,71.06,60.3
2018,3,13,8,45,821.5,93.5,3.65,3.35,440.5,74.81,63.48
2018,3,13,9,0,850.0,99.0,3.7,3.7,494.0,84.92,72.41
2018,3,13,9,15,826.0,110.0,3.7,4.05,526.0,84.5,71.69
2018,3,13,9,30,802.0,121.0,3.7,4.4,558.0,90.07,76.41
2018,3,13,9,45,754.5,132.5,3.7,4.75,568.0,94.96,80.47
2018,3,13,10,0,707.0,144.0,3.7,5.1,578.0,99.39,84.12
2018,3,13,10,15,807.0,136.0,3.75,5.4,658.0,104.14,88.06
2018,3,13,10,30,907.0,128.0,3.8,5.7,738.0,100.66,84.68
2018,3,13,10,45,927.0,131.0,3.8,6.05,776.5,143.3,91.32
2018,3,13,11,0,947.0,134.0,3.8,6.4,815.0,210.19,130.78
2018,3,13,11,15,943.5,137.0,3.8,6.65,831.5,274.7,182.74
2018,3,13,11,30,940.0,140.0,3.8,6.9,848.0,338.24,239.73
2018,3,13,11,45,915.5,148.5,3.85,7.15,847.0,397.91,295.94
2018,3,13,12,0,891.0,157.0,3.9,7.4,846.0,453.92,348.61
2018,3,13,12,15,887.0,154.0,3.9,7.55,843.0,506.32,396.87
2018,3,13,12,30,883.0,151.0,3.9,7.7,840.0,556.56,442.12
2018,3,13,12,45,886.5,147.5,3.95,7.85,836.0,608.03,487.08
2018,3,13,13,0,890.0,144.0,4.0,8.0,832.0,657.63,529.38
2018,3,13,13,15,918.5,143.5,4.0,8.05,843.5,723.51,583.07
2018,3,13,13,30,947.0,143.0,4.0,8.1,855.0,789.42,635.58
2018,3,13,13,45,922.5,140.0,4.0,8.2,818.5,814.49,656.57
2018,3,13,14,0,898.0,137.0,4.0,8.3,782.0,834.43,673.56
2018,3,13,14,15,886.5,130.5,3.95,8.25,746.5,856.2,690.63
2018,3,13,14,30,875.0,124.0,3.9,8.2,711.0,873.61,704.36
2018,3,13,14,45,884.0,123.0,3.85,8.15,690.0,909.89,732.11
2018,3,13,15,0,893.0,122.0,3.8,8.1,669.0,943.06,757.48
2018,3,13,15,15,877.0,119.5,3.7,8.0,626.5,948.86,762.89
2018,3,13,15,30,861.0,117.0,3.6,7.9,584.0,950.17,765.43
2018,3,13,15,45,825.0,113.0,3.5,7.75,529.0,935.23,756.41
2018,3,13,16,0,789.0,109.0,3.4,7.6,474.0,908.42,738.79
2018,3,13,16,15,665.5,112.0,3.0,7.15,396.0,803.14,661.03
2018,3,13,16,30,542.0,115.0,2.6,6.7,318.0,685.81,572.42
2018,3,13,16,45,448.0,106.0,2.2,6.3,257.0,589.8,497.78
2018,3,13,17,0,354.0,97.0,1.8,5.9,196.0,493.05,419.51
2018,3,13,17,15,333.0,81.0,1.65,5.15,159.0,454.14,387.92
2018,3,13,17,30,312.0,65.0,1.5,4.4,122.0,414.4,352.72
2018,3,13,17,45,186.5,46.5,1.3,3.65,77.5,278.18,232.95
2018,3,13,18,0,61.0,28.0,1.1,2.9,33.0,103.94,71.24
2018,3,13,18,15,33.0,14.5,1.1,2.9,17.0,38.91,0.0
2018,3,13,18,30,5.0,1.0,1.1,2.9,1.0,0.0,0.0
2018,3,13,18,45,2.5,0.5,1.1,2.5,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.45,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-2.0,3.0,0.0,0.0
2018,3,14,6,45,57.5,17.0,2.15,-1.55,21.5,13.38,0.0
2018,3,14,7,0,102.0,31.0,2.4,-1.1,40.0,23.16,13.41
2018,3,14,7,15,224.0,46.0,2.7,-0.6,83.0,34.44,25.92
2018,3,14,7,30,346.0,61.0,3.0,-0.1,126.0,45.82,37.07
2018,3,14,7,45,500.5,66.5,3.35,0.4,193.5,53.35,44.39
2018,3,14,8,0,655.0,72.0,3.7,0.9,261.0,58.51,49.25
2018,3,14,8,15,721.5,75.0,3.85,1.15,320.0,61.08,51.57
2018,3,14,8,30,788.0,78.0,4.0,1.4,379.0,69.07,58.81
2018,3,14,8,45,821.5,81.0,4.2,1.7,432.5,71.52,60.82
2018,3,14,9,0,855.0,84.0,4.4,2.0,486.0,74.0,62.83
2018,3,14,9,15,863.5,89.5,4.5,2.15,530.0,77.69,65.97
2018,3,14,9,30,872.0,95.0,4.6,2.3,574.0,81.19,68.92
2018,3,14,9,45,669.5,132.0,4.65,2.45,516.0,92.34,78.79
2018,3,14,10,0,467.0,169.0,4.7,2.6,458.0,108.89,93.47
2018,3,14,10,15,538.0,179.5,4.8,2.75,530.0,115.4,99.05
2018,3,14,10,30,609.0,190.0,4.9,2.9,602.0,120.4,103.26
2018,3,14,10,45,656.5,190.0,4.95,3.05,650.5,154.73,108.49
2018,3,14,11,0,704.0,190.0,5.0,3.2,699.0,208.89,141.83
2018,3,14,11,15,565.5,234.0,5.0,3.3,650.0,260.35,190.48
2018,3,14,11,30,427.0,278.0,5.0,3.4,601.0,294.6,227.45
2018,3,14,11,45,407.5,289.0,5.05,3.55,601.5,330.57,261.22
2018,3,14,12,0,388.0,300.0,5.1,3.7,602.0,364.38,292.85
2018,3,14,12,15,468.5,282.0,5.15,3.8,648.5,419.14,339.82
2018,3,14,12,30,549.0,264.0,5.2,3.9,695.0,480.79,392.76
2018,3,14,12,45,550.5,260.5,5.2,4.05,690.5,517.3,425.34
2018,3,14,13,0,552.0,257.0,5.2,4.2,686.0,552.43,456.24
2018,3,14,13,15,654.0,220.0,5.15,4.3,720.5,626.08,518.15
2018,3,14,13,30,756.0,183.0,5.1,4.4,755.0,701.7,581.05
2018,3,14,13,45,866.5,140.5,5.1,4.55,779.0,777.72,644.06
2018,3,14,14,0,977.0,98.0,5.1,4.7,803.0,851.51,703.03
2018,3,14,14,15,967.0,96.0,5.1,4.65,771.5,879.6,725.17
2018,3,14,14,30,957.0,94.0,5.1,4.6,740.0,903.58,744.59
2018,3,14,14,45,943.5,92.5,5.1,4.55,702.0,921.0,759.22
2018,3,14,15,0,930.0,91.0,5.1,4.5,664.0,934.17,770.88
2018,3,14,15,15,913.5,89.0,5.0,4.3,620.5,939.87,776.82
2018,3,14,15,30,897.0,87.0,4.9,4.1,577.0,952.04,787.88
2018,3,14,15,45,874.5,84.5,4.85,3.9,528.0,943.35,783.64
2018,3,14,16,0,852.0,82.0,4.8,3.7,479.0,930.4,776.35
2018,3,14,16,15,821.0,78.0,4.5,3.4,426.0,903.5,756.59
2018,3,14,16,30,790.0,74.0,4.2,3.1,373.0,872.7,733.47
2018,3,14,16,45,745.0,69.0,3.95,2.75,318.0,823.89,696.18
2018,3,14,17,0,700.0,64.0,3.7,2.4,263.0,780.64,662.53
2018,3,14,17,15,618.5,57.5,3.3,1.65,206.5,692.2,590.81
2018,3,14,17,30,537.0,51.0,2.9,0.9,150.0,602.94,514.73
2018,3,14,17,45,421.0,41.5,2.5,0.15,103.5,479.47,405.5
2018,3,14,18,0,305.0,32.0,2.1,-0.6,57.0,353.46,262.12
2018,3,14,18,15,163.5,18.0,2.1,-0.6,30.0,150.73,0.0
2018,3,14,18,30,22.0,4.0,2.1,-0.6,3.0,0.0,0.0
2018,3,14,18,45,11.0,2.0,2.0,-1.15,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.95,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
