Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,9,45,255.0,310.5,5.2,16.05,484.5,182.04,150.5
2018,4,4,10,0,266.0,329.0,5.4,15.8,519.0,189.51,156.65
2018,4,4,10,15,218.0,344.5,5.4,15.8,505.0,206.66,170.71
2018,4,4,10,30,170.0,360.0,5.4,15.8,491.0,229.97,175.98
2018,4,4,10,45,173.0,372.0,5.45,15.8,509.0,255.93,194.36
2018,4,4,11,0,176.0,384.0,5.5,15.8,527.0,282.63,215.34
2018,4,4,11,15,196.0,396.5,5.45,15.7,559.0,315.02,241.16
2018,4,4,11,30,216.0,409.0,5.4,15.6,591.0,350.27,269.78
2018,4,4,11,45,248.5,408.0,5.4,15.5,620.0,380.53,294.67
2018,4,4,12,0,281.0,407.0,5.4,15.4,649.0,420.51,327.42
2018,4,4,12,15,247.5,418.0,5.4,15.35,631.5,438.7,343.45
2018,4,4,12,30,214.0,429.0,5.4,15.3,614.0,450.9,354.23
2018,4,4,12,45,248.0,419.5,5.4,15.25,632.5,490.75,386.43
2018,4,4,13,0,282.0,410.0,5.4,15.2,651.0,530.09,418.19
2018,4,4,13,15,310.0,393.0,5.4,15.25,654.0,560.76,443.17
2018,4,4,13,30,338.0,376.0,5.4,15.3,657.0,591.81,468.46
2018,4,4,13,45,300.0,377.5,5.35,15.3,622.0,587.64,465.51
2018,4,4,14,0,262.0,379.0,5.3,15.3,587.0,579.62,459.55
2018,4,4,14,15,240.0,364.0,5.3,15.4,549.0,547.92,436.22
2018,4,4,14,30,218.0,349.0,5.3,15.5,511.0,529.55,422.74
2018,4,4,14,45,229.5,331.5,5.3,15.6,495.0,536.54,429.61
2018,4,4,15,0,241.0,314.0,5.3,15.7,479.0,542.53,435.73
2018,4,4,15,15,250.5,291.0,5.2,15.55,453.0,562.07,452.28
2018,4,4,15,30,260.0,268.0,5.1,15.4,427.0,557.88,450.98
2018,4,4,15,45,369.0,222.0,5.05,15.25,428.5,622.18,506.04
2018,4,4,16,0,478.0,176.0,5.0,15.1,430.0,710.0,577.87
2018,4,4,16,15,535.0,146.5,4.85,14.65,404.5,738.03,602.08
2018,4,4,16,30,592.0,117.0,4.7,14.2,379.0,773.32,631.09
2018,4,4,16,45,611.5,100.5,4.55,13.75,341.0,772.82,632.68
2018,4,4,17,0,631.0,84.0,4.4,13.3,303.0,768.53,631.12
2018,4,4,17,15,620.5,74.0,4.15,12.55,258.5,739.91,610.06
2018,4,4,17,30,610.0,64.0,3.9,11.8,214.0,708.74,585.72
2018,4,4,17,45,519.5,55.5,3.65,11.05,161.0,603.07,500.18
2018,4,4,18,0,429.0,47.0,3.4,10.3,108.0,498.09,410.36
2018,4,4,18,15,284.0,33.5,3.4,10.3,67.0,344.43,263.62
2018,4,4,18,30,139.0,20.0,3.4,10.3,26.0,132.16,0.0
2018,4,4,18,45,69.5,10.0,3.45,9.35,13.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,5,5,45,15.0,3.0,1.1,0.15,2.5,0.0,0.0
2018,4,5,6,0,30.0,6.0,1.1,0.4,5.0,0.0,0.0
2018,4,5,6,15,153.5,21.0,1.35,1.1,33.0,16.52,0.0
2018,4,5,6,30,277.0,36.0,1.6,1.8,61.0,27.41,17.38
2018,4,5,6,45,388.5,48.0,1.85,2.55,109.0,39.42,30.22
2018,4,5,7,0,500.0,60.0,2.1,3.3,157.0,49.04,39.61
2018,4,5,7,15,567.5,68.0,2.1,3.8,210.5,55.08,45.45
2018,4,5,7,30,635.0,76.0,2.1,4.3,264.0,61.15,51.06
2018,4,5,7,45,635.0,86.5,2.1,4.75,306.0,68.05,57.24
2018,4,5,8,0,635.0,97.0,2.1,5.2,348.0,74.53,62.9
2018,4,5,8,15,580.0,121.5,1.95,5.7,375.0,89.34,75.96
2018,4,5,8,30,525.0,146.0,1.8,6.2,402.0,100.72,85.72
2018,4,5,8,45,561.0,154.0,1.65,6.75,453.0,105.27,89.27
2018,4,5,9,0,597.0,162.0,1.5,7.3,504.0,110.29,93.2
2018,4,5,9,15,683.0,153.5,1.45,7.75,574.5,104.67,87.79
2018,4,5,9,30,769.0,145.0,1.4,8.2,645.0,99.89,83.22
2018,4,5,9,45,825.5,135.5,1.35,8.7,701.5,102.48,85.12
2018,4,5,10,0,882.0,126.0,1.3,9.2,758.0,96.95,79.94
2018,4,5,10,15,891.0,129.0,1.3,9.65,792.5,97.75,80.36
2018,4,5,10,30,900.0,132.0,1.3,10.1,827.0,157.7,94.97
2018,4,5,10,45,906.0,134.0,1.3,10.55,853.5,226.66,140.87
2018,4,5,11,0,912.0,136.0,1.3,11.0,880.0,288.23,190.43
2018,4,5,11,15,914.0,137.0,1.35,11.4,897.0,348.34,242.99
2018,4,5,11,30,916.0,138.0,1.4,11.8,914.0,407.94,295.93
2018,4,5,11,45,917.0,140.0,1.45,12.2,924.5,467.06,347.75
2018,4,5,12,0,918.0,142.0,1.5,12.6,935.0,525.17,397.39
2018,4,5,12,15,921.0,140.5,1.6,12.9,938.0,580.7,444.01
2018,4,5,12,30,924.0,139.0,1.7,13.2,941.0,634.81,488.21
2018,4,5,12,45,926.0,136.5,1.75,13.55,935.5,685.89,528.56
2018,4,5,13,0,928.0,134.0,1.8,13.9,930.0,734.88,566.3
2018,4,5,13,15,901.0,144.5,1.85,14.1,907.0,771.53,594.34
2018,4,5,13,30,874.0,155.0,1.9,14.3,884.0,814.43,625.81
2018,4,5,13,45,733.5,210.5,1.95,14.5,811.5,801.37,615.68
2018,4,5,14,0,593.0,266.0,2.0,14.7,739.0,765.59,589.63
2018,4,5,14,15,637.0,236.5,2.05,14.8,727.5,809.92,623.96
2018,4,5,14,30,681.0,207.0,2.1,14.9,716.0,848.91,653.81
2018,4,5,14,45,767.5,166.5,2.1,15.0,714.0,912.63,699.18
2018,4,5,15,0,854.0,126.0,2.1,15.1,712.0,966.68,736.54
2018,4,5,15,15,825.5,126.0,2.1,15.05,664.0,960.0,733.27
2018,4,5,15,30,797.0,126.0,2.1,15.0,616.0,948.72,727.69
2018,4,5,15,45,781.0,121.0,2.05,14.95,570.0,948.09,729.04
2018,4,5,16,0,765.0,116.0,2.0,14.9,524.0,936.07,722.58
2018,4,5,16,15,731.5,112.0,1.9,14.55,471.0,904.21,702.77
2018,4,5,16,30,698.0,108.0,1.8,14.2,418.0,868.83,680.42
2018,4,5,16,45,651.0,102.5,1.65,13.9,363.0,815.08,643.85
2018,4,5,17,0,604.0,97.0,1.5,13.6,308.0,758.56,604.42
2018,4,5,17,15,539.5,89.0,1.45,12.7,253.5,679.97,549.34
2018,4,5,17,30,475.0,81.0,1.4,11.8,199.0,597.56,488.43
2018,4,5,17,45,383.0,68.5,1.4,10.9,148.5,491.16,405.26
2018,4,5,18,0,291.0,56.0,1.4,10.0,98.0,388.55,319.91
2018,4,5,18,15,185.5,38.0,1.4,10.0,60.5,271.23,208.33
2018,4,5,18,30,80.0,20.0,1.4,10.0,23.0,82.82,0.0
2018,4,5,18,45,40.0,10.0,1.55,9.2,11.5,7.87,0.0
2018,4,5,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,7.5,2.5,1.95,3.5,2.5,0.0,0.0
2018,4,6,6,0,15.0,5.0,2.1,3.8,5.0,3.93,0.0
2018,4,6,6,15,52.0,19.0,2.3,4.45,23.5,14.26,0.0
2018,4,6,6,30,89.0,33.0,2.5,5.1,42.0,24.61,15.18
2018,4,6,6,45,198.5,52.0,2.7,5.8,87.0,38.49,29.05
2018,4,6,7,0,308.0,71.0,2.9,6.5,132.0,52.37,42.17
2018,4,6,7,15,417.5,80.5,3.05,7.4,190.5,59.79,49.1
2018,4,6,7,30,527.0,90.0,3.2,8.3,249.0,70.34,58.59
2018,4,6,7,45,572.0,99.0,3.35,9.15,302.0,76.22,63.63
2018,4,6,8,0,617.0,108.0,3.5,10.0,355.0,81.97,68.4
2018,4,6,8,15,650.5,115.5,3.75,10.85,407.5,86.3,71.8
2018,4,6,8,30,684.0,123.0,4.0,11.7,460.0,90.5,75.02
2018,4,6,8,45,706.0,130.0,4.2,12.55,508.5,93.96,77.54
2018,4,6,9,0,728.0,137.0,4.4,13.4,557.0,97.24,79.9
2018,4,6,9,15,746.0,141.0,4.55,14.1,601.0,98.42,80.47
2018,4,6,9,30,764.0,145.0,4.7,14.8,645.0,99.55,81.0
2018,4,6,9,45,735.5,163.5,4.8,15.45,668.5,107.55,87.46
2018,4,6,10,0,707.0,182.0,4.9,16.1,692.0,114.97,93.36
2018,4,6,10,15,630.0,224.0,4.95,16.55,693.5,134.43,109.5
2018,4,6,10,30,553.0,266.0,5.0,17.0,695.0,198.19,136.33
2018,4,6,10,45,665.0,225.5,5.05,17.4,758.5,232.86,153.57
2018,4,6,11,0,777.0,185.0,5.1,17.8,822.0,281.39,188.33
2018,4,6,11,15,703.0,224.5,5.15,18.05,810.5,339.81,241.51
2018,4,6,11,30,629.0,264.0,5.2,18.3,799.0,390.42,288.06
2018,4,6,11,45,597.5,282.5,5.2,18.55,795.5,436.32,328.63
2018,4,6,12,0,566.0,301.0,5.2,18.8,792.0,480.59,366.65
2018,4,6,12,15,503.0,328.0,5.15,18.75,765.0,509.26,392.01
2018,4,6,12,30,440.0,355.0,5.1,18.7,738.0,531.41,411.11
2018,4,6,12,45,336.5,388.0,5.05,18.7,680.0,522.93,405.76
2018,4,6,13,0,233.0,421.0,5.0,18.7,622.0,500.66,388.96
2018,4,6,13,15,179.0,414.5,5.0,18.6,567.5,477.67,372.01
2018,4,6,13,30,125.0,408.0,5.0,18.5,513.0,448.96,350.17
2018,4,6,13,45,115.0,393.0,4.95,18.4,487.5,442.27,345.74
2018,4,6,14,0,105.0,378.0,4.9,18.3,462.0,417.03,327.14
2018,4,6,14,15,79.0,336.0,4.9,18.25,398.0,364.86,287.26
2018,4,6,14,30,53.0,294.0,4.9,18.2,334.0,308.98,243.89
2018,4,6,14,45,59.0,273.5,4.85,18.15,316.0,300.66,238.38
2018,4,6,15,0,65.0,253.0,4.8,18.1,298.0,291.73,232.32
2018,4,6,15,15,264.0,233.5,4.65,17.9,399.0,512.17,411.25
2018,4,6,15,30,463.0,214.0,4.5,17.7,500.0,719.5,572.52
2018,4,6,15,45,524.0,185.0,4.35,17.55,485.0,758.37,603.38
2018,4,6,16,0,585.0,156.0,4.2,17.4,470.0,803.94,638.87
2018,4,6,16,15,518.5,152.0,3.9,17.15,410.0,729.96,585.21
2018,4,6,16,30,452.0,148.0,3.6,16.9,350.0,663.55,536.68
2018,4,6,16,45,424.0,133.0,3.3,16.65,303.5,619.92,504.99
2018,4,6,17,0,396.0,118.0,3.0,16.4,257.0,574.47,470.96
2018,4,6,17,15,252.0,104.5,2.65,15.85,187.5,394.14,327.69
2018,4,6,17,30,108.0,91.0,2.3,15.3,118.0,222.38,184.82
2018,4,6,17,45,76.0,71.0,1.95,14.7,88.0,170.0,140.08
2018,4,6,18,0,44.0,51.0,1.6,14.1,58.0,101.28,80.56
2018,4,6,18,15,23.0,32.5,1.6,14.1,36.0,61.8,43.77
2018,4,6,18,30,2.0,14.0,1.6,14.1,14.0,12.37,0.0
2018,4,6,18,45,1.0,7.0,1.7,13.8,7.0,5.51,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.5,0.8,10.1,0.5,0.0,0.0
2018,4,7,6,0,0.0,1.0,0.7,10.1,1.0,0.79,0.0
2018,4,7,6,15,0.0,3.0,0.8,10.2,3.0,2.27,0.0
2018,4,7,6,30,0.0,5.0,0.9,10.3,5.0,3.78,0.0
2018,4,7,6,45,0.0,7.0,1.05,10.45,7.0,5.3,0.0
2018,4,7,7,0,0.0,9.0,1.2,10.6,9.0,6.82,0.53
2018,4,7,7,15,0.0,17.5,1.4,10.6,17.5,13.3,6.48
2018,4,7,7,30,0.0,26.0,1.6,10.6,26.0,19.8,12.41
2018,4,7,7,45,0.0,28.5,1.8,10.65,28.5,21.72,14.13
2018,4,7,8,0,0.0,31.0,2.0,10.7,31.0,23.66,15.82
2018,4,7,8,15,0.0,51.0,2.25,10.65,51.0,39.04,29.62
2018,4,7,8,30,0.0,71.0,2.5,10.6,71.0,54.51,43.34
2018,4,7,8,45,0.0,84.5,2.7,10.6,84.5,65.01,52.49
2018,4,7,9,0,0.0,98.0,2.9,10.6,98.0,75.15,61.27
2018,4,7,9,15,0.0,87.0,3.0,10.5,87.0,67.03,53.93
2018,4,7,9,30,0.0,76.0,3.1,10.4,76.0,58.54,46.32
2018,4,7,9,45,0.0,64.5,3.2,10.3,64.5,49.67,38.41
2018,4,7,10,0,0.0,53.0,3.3,10.2,53.0,40.81,30.53
2018,4,7,10,15,0.0,59.0,3.35,10.05,59.0,45.49,34.61
2018,4,7,10,30,0.0,65.0,3.4,9.9,65.0,50.18,36.82
2018,4,7,10,45,0.0,67.0,3.45,9.8,67.0,51.77,38.11
2018,4,7,11,0,0.0,69.0,3.5,9.7,69.0,53.36,39.41
2018,4,7,11,15,0.0,72.5,3.6,9.55,72.5,56.11,41.7
2018,4,7,11,30,0.0,76.0,3.7,9.4,76.0,58.87,43.99
2018,4,7,11,45,0.0,89.5,3.75,9.3,89.5,69.3,52.72
2018,4,7,12,0,0.0,103.0,3.8,9.2,103.0,79.64,61.34
2018,4,7,12,15,0.5,118.0,3.85,9.05,118.5,91.46,71.21
2018,4,7,12,30,1.0,133.0,3.9,8.9,134.0,103.43,81.21
2018,4,7,12,45,0.5,123.5,4.0,8.75,124.0,96.02,75.09
2018,4,7,13,0,0.0,114.0,4.1,8.6,114.0,88.45,68.86
2018,4,7,13,15,0.0,104.0,4.1,8.45,104.0,80.71,62.47
2018,4,7,13,30,0.0,94.0,4.1,8.3,94.0,72.88,56.0
2018,4,7,13,45,0.0,90.0,4.1,8.15,90.0,69.71,53.42
2018,4,7,14,0,0.0,86.0,4.1,8.0,86.0,66.54,50.85
2018,4,7,14,15,0.0,84.0,4.0,7.9,84.0,64.94,49.6
2018,4,7,14,30,0.0,82.0,3.9,7.8,82.0,63.33,48.35
2018,4,7,14,45,0.0,77.5,3.85,7.75,77.5,59.79,45.45
2018,4,7,15,0,0.0,73.0,3.8,7.7,73.0,56.25,42.56
2018,4,7,15,15,0.0,74.5,3.85,7.55,74.5,57.37,43.65
2018,4,7,15,30,0.0,76.0,3.9,7.4,76.0,58.49,44.76
2018,4,7,15,45,0.0,71.0,3.9,7.3,71.0,54.58,41.56
2018,4,7,16,0,0.0,66.0,3.9,7.2,66.0,50.68,38.35
2018,4,7,16,15,0.0,53.5,4.0,6.95,53.5,41.0,30.13
2018,4,7,16,30,0.0,41.0,4.1,6.7,41.0,31.35,21.85
2018,4,7,16,45,0.0,33.0,4.15,6.5,33.0,25.19,16.54
2018,4,7,17,0,0.0,25.0,4.2,6.3,25.0,19.05,11.19
2018,4,7,17,15,0.0,21.5,4.15,6.0,21.5,16.36,8.85
2018,4,7,17,30,0.0,18.0,4.1,5.7,18.0,13.68,6.47
2018,4,7,17,45,0.0,14.5,4.05,5.45,14.5,11.01,4.04
2018,4,7,18,0,0.0,11.0,4.0,5.2,11.0,8.34,1.58
2018,4,7,18,15,0.0,7.5,4.0,5.2,7.5,5.68,0.0
2018,4,7,18,30,0.0,4.0,4.0,5.2,4.0,3.02,0.0
2018,4,7,18,45,0.0,2.0,4.0,4.7,2.0,1.57,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,4,8,5,45,23.0,4.5,2.05,-1.9,4.5,0.0,0.0
2018,4,8,6,0,46.0,9.0,2.2,-1.8,9.0,7.08,0.0
2018,4,8,6,15,168.0,25.0,2.45,-1.25,40.5,18.92,0.0
2018,4,8,6,30,290.0,41.0,2.7,-0.7,72.0,31.12,21.9
2018,4,8,6,45,389.5,54.5,2.95,-0.15,121.0,44.55,35.49
2018,4,8,7,0,489.0,68.0,3.2,0.4,170.0,55.13,45.84
2018,4,8,7,15,556.0,77.0,3.35,1.1,224.5,61.72,52.14
2018,4,8,7,30,623.0,86.0,3.5,1.8,279.0,68.29,58.16
2018,4,8,7,45,666.5,93.5,3.65,2.45,335.0,73.35,62.6
2018,4,8,8,0,710.0,101.0,3.8,3.1,391.0,78.33,66.83
2018,4,8,8,15,743.5,107.0,3.65,3.65,446.5,81.98,69.79
2018,4,8,8,30,777.0,113.0,3.5,4.2,502.0,85.53,72.62
2018,4,8,8,45,800.5,117.0,3.3,4.75,553.0,87.48,73.96
2018,4,8,9,0,824.0,121.0,3.1,5.3,604.0,96.88,81.98
2018,4,8,9,15,841.0,124.0,2.9,5.75,649.5,97.97,82.55
2018,4,8,9,30,858.0,127.0,2.7,6.2,695.0,99.01,83.09
2018,4,8,9,45,874.0,128.0,2.45,6.65,736.5,98.74,82.49
2018,4,8,10,0,890.0,129.0,2.2,7.1,778.0,98.5,81.95
2018,4,8,10,15,899.0,132.0,2.1,7.5,812.5,107.01,89.11
2018,4,8,10,30,908.0,135.0,2.0,7.9,847.0,169.76,102.83
2018,4,8,10,45,889.0,148.5,1.85,8.3,864.5,235.54,149.89
2018,4,8,11,0,870.0,162.0,1.7,8.7,882.0,299.23,203.6
2018,4,8,11,15,849.5,175.0,1.7,9.05,890.5,359.89,257.85
2018,4,8,11,30,829.0,188.0,1.7,9.4,899.0,417.93,310.02
2018,4,8,11,45,855.5,177.5,1.7,9.7,918.5,476.33,360.6
2018,4,8,12,0,882.0,167.0,1.7,10.0,938.0,536.25,411.26
2018,4,8,12,15,837.0,190.0,1.7,10.2,923.0,584.81,452.32
2018,4,8,12,30,792.0,213.0,1.7,10.4,908.0,630.29,489.28
2018,4,8,12,45,824.5,195.0,1.75,10.65,914.0,682.42,530.71
2018,4,8,13,0,857.0,177.0,1.8,10.9,920.0,737.35,573.22
2018,4,8,13,15,770.5,213.0,1.8,10.95,872.5,757.35,588.12
2018,4,8,13,30,684.0,249.0,1.8,11.0,825.0,764.42,593.45
2018,4,8,13,45,610.0,271.0,1.75,11.1,775.0,760.3,590.3
2018,4,8,14,0,536.0,293.0,1.7,11.2,725.0,747.31,580.59
2018,4,8,14,15,516.0,285.5,1.7,11.2,689.0,750.17,584.03
2018,4,8,14,30,496.0,278.0,1.7,11.2,653.0,749.23,584.59
2018,4,8,14,45,425.5,286.5,1.65,11.2,597.5,713.6,558.59
2018,4,8,15,0,355.0,295.0,1.6,11.2,542.0,653.46,515.13
2018,4,8,15,15,327.5,282.0,1.55,11.05,499.0,627.8,497.83
2018,4,8,15,30,300.0,269.0,1.5,10.9,456.0,599.46,478.04
2018,4,8,15,45,306.5,245.0,1.4,10.8,423.5,589.48,472.51
2018,4,8,16,0,313.0,221.0,1.3,10.7,391.0,577.22,465.14
2018,4,8,16,15,269.0,204.0,1.2,10.45,340.0,521.11,423.31
2018,4,8,16,30,225.0,187.0,1.1,10.2,289.0,463.46,379.77
2018,4,8,16,45,208.5,164.0,0.95,9.9,249.5,401.14,332.7
2018,4,8,17,0,192.0,141.0,0.8,9.6,210.0,360.79,301.58
2018,4,8,17,15,210.0,116.5,0.8,9.2,180.5,371.52,311.95
2018,4,8,17,30,228.0,92.0,0.8,8.8,151.0,357.31,301.5
2018,4,8,17,45,195.0,73.0,0.75,8.4,115.0,302.03,254.7
2018,4,8,18,0,162.0,54.0,0.7,8.0,79.0,246.84,206.1
2018,4,8,18,15,107.0,36.5,0.7,8.0,50.5,176.09,139.14
2018,4,8,18,30,52.0,19.0,0.7,8.0,22.0,87.4,0.0
2018,4,8,18,45,26.0,9.5,0.75,7.6,11.0,28.55,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.9,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.2,2.0,1.57,0.0
2018,4,9,6,15,0.0,7.0,0.45,3.6,7.0,5.3,0.0
2018,4,9,6,30,0.0,12.0,0.5,4.0,12.0,9.1,2.4
2018,4,9,6,45,0.0,20.0,0.5,4.4,20.0,15.21,8.3
2018,4,9,7,0,0.0,28.0,0.5,4.8,28.0,21.33,14.14
2018,4,9,7,15,1.0,41.0,0.75,5.5,41.5,31.32,23.43
2018,4,9,7,30,2.0,54.0,1.0,6.2,55.0,41.36,32.6
2018,4,9,7,45,39.5,104.0,1.3,6.9,120.5,76.11,64.07
2018,4,9,8,0,77.0,154.0,1.6,7.6,186.0,107.6,91.92
2018,4,9,8,15,46.0,153.0,1.75,8.1,173.0,107.84,91.6
2018,4,9,8,30,15.0,152.0,1.9,8.6,160.0,111.39,94.26
2018,4,9,8,45,16.0,170.5,2.05,9.15,179.5,124.19,105.0
2018,4,9,9,0,17.0,189.0,2.2,9.7,199.0,136.85,115.47
2018,4,9,9,15,89.5,247.0,2.2,10.05,306.0,164.99,139.24
2018,4,9,9,30,162.0,305.0,2.2,10.4,413.0,187.09,157.49
2018,4,9,9,45,312.5,288.5,2.2,10.8,512.0,172.38,144.33
2018,4,9,10,0,463.0,272.0,2.2,11.2,611.0,156.49,130.33
2018,4,9,10,15,590.5,236.0,2.15,11.55,688.0,146.24,109.96
2018,4,9,10,30,718.0,200.0,2.1,11.9,765.0,182.46,117.84
2018,4,9,10,45,501.0,292.5,2.0,12.25,693.0,252.69,178.21
2018,4,9,11,0,284.0,385.0,1.9,12.6,621.0,302.41,226.78
2018,4,9,11,15,468.0,320.0,1.85,12.9,718.5,339.19,250.89
2018,4,9,11,30,652.0,255.0,1.8,13.2,816.0,398.77,295.85
2018,4,9,11,45,553.5,299.0,1.75,13.45,779.0,437.07,330.93
2018,4,9,12,0,455.0,343.0,1.7,13.7,742.0,462.6,354.12
2018,4,9,12,15,369.0,381.5,1.65,13.9,705.5,480.92,370.04
2018,4,9,12,30,283.0,420.0,1.6,14.1,669.0,490.53,378.01
2018,4,9,12,45,265.5,417.5,1.55,14.3,650.0,504.48,389.02
2018,4,9,13,0,248.0,415.0,1.5,14.5,631.0,515.85,397.73
2018,4,9,13,15,193.5,409.5,1.5,14.6,576.5,485.65,375.6
2018,4,9,13,30,139.0,404.0,1.5,14.7,522.0,457.32,354.47
2018,4,9,13,45,152.5,390.5,1.45,14.8,516.5,470.96,365.57
2018,4,9,14,0,166.0,377.0,1.4,14.9,511.0,484.37,376.23
2018,4,9,14,15,147.0,358.0,1.4,14.85,473.5,463.88,361.5
2018,4,9,14,30,128.0,339.0,1.4,14.8,436.0,440.69,344.83
2018,4,9,14,45,143.0,331.0,1.35,14.75,434.5,457.89,359.05
2018,4,9,15,0,158.0,323.0,1.3,14.7,433.0,475.27,373.16
2018,4,9,15,15,99.0,280.5,1.3,14.55,348.0,360.45,286.06
2018,4,9,15,30,40.0,238.0,1.3,14.4,263.0,263.78,210.41
2018,4,9,15,45,50.0,224.5,1.3,14.3,253.5,265.01,213.08
2018,4,9,16,0,60.0,211.0,1.3,14.2,244.0,266.28,215.36
2018,4,9,16,15,99.0,192.0,1.2,14.0,240.0,312.35,254.29
2018,4,9,16,30,138.0,173.0,1.1,13.8,236.0,334.73,274.23
2018,4,9,16,45,352.0,140.5,1.0,13.6,274.0,559.22,454.15
2018,4,9,17,0,566.0,108.0,0.9,13.4,312.0,736.46,584.83
2018,4,9,17,15,356.5,98.5,0.75,12.95,219.5,511.0,415.45
2018,4,9,17,30,147.0,89.0,0.6,12.5,127.0,254.59,211.44
2018,4,9,17,45,73.5,65.5,0.5,12.1,84.5,155.86,128.79
2018,4,9,18,0,0.0,42.0,0.4,11.7,42.0,35.28,24.24
2018,4,9,18,15,2.0,27.5,0.4,11.7,27.5,23.78,13.81
2018,4,9,18,30,4.0,13.0,0.4,11.7,13.0,13.59,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.2,6.5,6.74,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,9.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.5,4.55,1.5,0.0,0.0
2018,4,10,6,0,0.0,3.0,2.6,4.5,3.0,2.36,0.0
2018,4,10,6,15,0.0,11.0,2.7,4.9,11.0,8.36,0.0
2018,4,10,6,30,0.0,19.0,2.8,5.3,19.0,14.46,7.1
2018,4,10,6,45,5.5,40.5,2.9,5.7,41.5,30.86,22.42
2018,4,10,7,0,11.0,62.0,3.0,6.1,64.0,46.39,36.94
2018,4,10,7,15,14.5,78.0,3.1,6.7,82.0,58.1,47.76
2018,4,10,7,30,18.0,94.0,3.2,7.3,100.0,69.76,58.29
2018,4,10,7,45,118.0,128.5,3.25,7.95,177.0,90.17,76.47
2018,4,10,8,0,218.0,163.0,3.3,8.6,254.0,109.18,93.04
2018,4,10,8,15,175.0,187.0,3.25,9.15,266.0,125.7,107.15
2018,4,10,8,30,132.0,211.0,3.2,9.7,278.0,138.34,117.63
2018,4,10,8,45,224.5,229.5,3.15,10.3,357.0,150.77,127.77
2018,4,10,9,0,317.0,248.0,3.1,10.9,436.0,155.6,131.23
2018,4,10,9,15,479.0,218.5,3.0,11.35,527.5,135.82,113.54
2018,4,10,9,30,641.0,189.0,2.9,11.8,619.0,121.3,100.56
2018,4,10,9,45,758.5,157.0,2.8,12.2,694.5,103.56,84.89
2018,4,10,10,0,876.0,125.0,2.7,12.6,770.0,95.39,77.55
2018,4,10,10,15,887.0,127.5,2.65,12.95,805.0,110.12,75.05
2018,4,10,10,30,898.0,130.0,2.6,13.3,840.0,179.81,107.91
2018,4,10,10,45,906.0,131.0,2.5,13.65,867.0,240.32,150.19
2018,4,10,11,0,914.0,132.0,2.4,14.0,894.0,301.44,200.8
2018,4,10,11,15,918.0,133.5,2.35,14.3,912.5,362.11,254.16
2018,4,10,11,30,922.0,135.0,2.3,14.6,931.0,422.51,307.61
2018,4,10,11,45,924.5,135.0,2.25,14.85,941.0,480.86,358.62
2018,4,10,12,0,927.0,135.0,2.2,15.1,951.0,538.28,407.43
2018,4,10,12,15,926.5,136.0,2.15,15.3,953.0,593.65,453.16
2018,4,10,12,30,926.0,137.0,2.1,15.5,955.0,647.34,496.08
2018,4,10,12,45,923.5,137.0,2.05,15.7,948.0,697.16,534.79
2018,4,10,13,0,921.0,137.0,2.0,15.9,941.0,744.6,570.6
2018,4,10,13,15,916.5,136.5,1.9,16.05,925.5,787.63,601.99
2018,4,10,13,30,912.0,136.0,1.8,16.2,910.0,827.7,630.34
2018,4,10,13,45,905.0,136.0,1.75,16.3,887.0,863.07,653.96
2018,4,10,14,0,898.0,136.0,1.7,16.4,864.0,895.02,675.16
2018,4,10,14,15,889.0,134.0,1.55,16.45,833.0,932.06,698.49
2018,4,10,14,30,880.0,132.0,1.4,16.5,802.0,953.62,711.11
2018,4,10,14,45,866.5,130.0,1.3,16.5,763.5,967.03,719.35
2018,4,10,15,0,853.0,128.0,1.2,16.5,725.0,976.24,724.97
2018,4,10,15,15,835.5,125.0,1.05,16.45,680.5,976.33,723.98
2018,4,10,15,30,818.0,122.0,0.9,16.4,636.0,972.18,720.35
2018,4,10,15,45,796.0,119.0,0.75,16.35,587.5,959.44,711.22
2018,4,10,16,0,774.0,116.0,0.6,16.3,539.0,951.03,705.03
2018,4,10,16,15,744.5,111.5,0.55,16.1,486.5,922.01,687.96
2018,4,10,16,30,715.0,107.0,0.5,15.9,434.0,889.5,668.73
2018,4,10,16,45,674.5,101.0,0.4,15.7,379.5,841.02,637.47
2018,4,10,17,0,634.0,95.0,0.3,15.5,325.0,789.82,603.82
2018,4,10,17,15,577.0,87.5,0.4,14.85,270.5,718.47,559.11
2018,4,10,17,30,520.0,80.0,0.5,14.2,216.0,645.46,510.28
2018,4,10,17,45,436.5,69.0,0.6,13.55,165.0,541.79,434.59
2018,4,10,18,0,353.0,58.0,0.7,12.9,114.0,446.65,359.93
2018,4,10,18,15,238.5,42.0,0.7,12.9,73.5,321.24,251.5
2018,4,10,18,30,124.0,26.0,0.7,12.9,33.0,179.02,36.71
2018,4,10,18,45,62.0,13.0,0.9,11.6,16.5,60.55,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,5,45,1.0,3.5,1.6,4.8,3.5,0.0,0.0
2018,4,11,6,0,2.0,7.0,1.7,4.9,7.0,5.51,0.0
2018,4,11,6,15,11.5,22.5,1.65,5.2,24.0,17.03,4.65
2018,4,11,6,30,21.0,38.0,1.6,5.5,41.0,28.39,19.5
2018,4,11,6,45,51.5,60.0,1.6,5.85,70.5,43.88,34.28
2018,4,11,7,0,82.0,82.0,1.6,6.2,100.0,58.65,48.16
2018,4,11,7,15,56.0,98.0,1.55,6.6,112.0,70.25,58.87
2018,4,11,7,30,30.0,114.0,1.5,7.0,124.0,81.0,68.53
2018,4,11,7,45,20.5,125.5,1.45,7.45,133.0,91.34,77.57
2018,4,11,8,0,11.0,137.0,1.4,7.9,142.0,99.76,84.71
2018,4,11,8,15,28.0,171.5,1.3,8.25,185.5,118.25,100.67
2018,4,11,8,30,45.0,206.0,1.2,8.6,229.0,138.77,118.1
2018,4,11,8,45,74.0,234.0,1.1,9.0,276.5,155.53,131.96
2018,4,11,9,0,103.0,262.0,1.0,9.4,324.0,171.88,145.25
2018,4,11,9,15,165.5,282.5,1.05,9.6,390.5,176.48,148.61
2018,4,11,9,30,228.0,303.0,1.1,9.8,457.0,188.15,158.02
2018,4,11,9,45,380.5,279.5,1.1,10.05,553.5,169.74,141.9
2018,4,11,10,0,533.0,256.0,1.1,10.3,650.0,150.02,124.81
2018,4,11,10,15,631.0,234.0,1.25,10.65,720.5,151.19,110.68
2018,4,11,10,30,729.0,212.0,1.4,11.0,791.0,195.42,126.92
2018,4,11,10,45,766.0,204.0,1.55,11.35,829.5,249.15,163.99
2018,4,11,11,0,803.0,196.0,1.7,11.7,868.0,307.13,210.82
2018,4,11,11,15,814.0,194.0,1.75,12.05,887.5,369.52,264.55
2018,4,11,11,30,825.0,192.0,1.8,12.4,907.0,426.69,314.51
2018,4,11,11,45,835.0,188.0,1.85,12.75,919.0,482.6,362.85
2018,4,11,12,0,845.0,184.0,1.9,13.1,931.0,538.51,410.01
2018,4,11,12,15,745.5,226.0,1.9,13.45,886.0,571.05,438.35
2018,4,11,12,30,646.0,268.0,1.9,13.8,841.0,593.37,457.25
2018,4,11,12,45,684.5,247.5,1.85,14.15,850.5,645.52,497.36
2018,4,11,13,0,723.0,227.0,1.8,14.5,860.0,698.36,536.88
2018,4,11,13,15,718.5,224.5,1.75,14.75,845.0,735.44,564.01
2018,4,11,13,30,714.0,222.0,1.7,15.0,830.0,769.75,588.68
2018,4,11,13,45,743.0,202.5,1.65,15.25,820.5,812.74,619.58
2018,4,11,14,0,772.0,183.0,1.6,15.5,811.0,853.8,648.6
2018,4,11,14,15,815.5,158.5,1.55,15.65,800.5,893.57,675.17
2018,4,11,14,30,859.0,134.0,1.5,15.8,790.0,938.45,704.77
2018,4,11,14,45,862.0,126.0,1.5,15.9,758.0,960.24,719.68
2018,4,11,15,0,865.0,118.0,1.5,16.0,726.0,978.29,732.56
2018,4,11,15,15,850.5,115.0,1.5,16.05,682.5,981.23,735.82
2018,4,11,15,30,836.0,112.0,1.5,16.1,639.0,980.04,736.75
2018,4,11,15,45,816.5,108.5,1.5,16.1,591.0,969.26,731.69
2018,4,11,16,0,797.0,105.0,1.5,16.1,543.0,954.48,724.19
2018,4,11,16,15,770.5,100.5,1.45,15.9,490.5,927.69,708.45
2018,4,11,16,30,744.0,96.0,1.4,15.7,438.0,905.29,695.7
2018,4,11,16,45,696.5,91.5,1.35,15.5,381.0,851.62,660.99
2018,4,11,17,0,649.0,87.0,1.3,15.3,324.0,795.45,623.85
2018,4,11,17,15,606.5,79.0,1.25,14.35,272.0,737.66,585.68
2018,4,11,17,30,564.0,71.0,1.2,13.4,220.0,678.28,544.03
2018,4,11,17,45,484.5,61.5,1.15,12.4,169.0,581.44,471.2
2018,4,11,18,0,405.0,52.0,1.1,11.4,118.0,485.39,394.35
2018,4,11,18,15,282.0,38.5,1.1,11.4,76.5,352.12,279.52
2018,4,11,18,30,159.0,25.0,1.1,11.4,35.0,208.01,66.92
2018,4,11,18,45,79.5,12.5,1.25,10.25,17.5,74.4,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,5,45,2.0,4.0,1.7,6.15,4.0,0.0,0.0
2018,4,12,6,0,4.0,8.0,1.8,6.5,8.0,6.29,0.0
2018,4,12,6,15,5.0,23.5,2.0,6.95,24.0,17.65,6.29
2018,4,12,6,30,6.0,39.0,2.2,7.4,40.0,29.05,20.01
2018,4,12,6,45,49.5,61.0,2.35,7.85,72.0,44.63,34.71
2018,4,12,7,0,93.0,83.0,2.5,8.3,104.0,59.49,48.53
2018,4,12,7,15,129.0,105.5,2.65,8.85,143.0,74.61,62.31
2018,4,12,7,30,165.0,128.0,2.8,9.4,182.0,89.48,75.53
2018,4,12,7,45,193.0,139.5,2.95,10.0,213.5,95.15,80.26
2018,4,12,8,0,221.0,151.0,3.1,10.6,245.0,102.32,86.19
2018,4,12,8,15,325.5,162.5,3.3,11.5,320.5,110.81,93.07
2018,4,12,8,30,430.0,174.0,3.5,12.4,396.0,114.48,95.63
2018,4,12,8,45,587.0,154.0,3.7,13.3,489.0,105.62,87.29
2018,4,12,9,0,744.0,134.0,3.9,14.2,582.0,94.76,77.32
2018,4,12,9,15,763.0,137.5,4.1,14.95,626.5,95.71,77.7
2018,4,12,9,30,782.0,141.0,4.3,15.7,671.0,96.62,78.05
2018,4,12,9,45,796.5,144.0,4.45,16.45,710.5,105.51,85.22
2018,4,12,10,0,811.0,147.0,4.6,17.2,750.0,105.93,85.15
2018,4,12,10,15,821.5,149.5,4.75,17.7,783.0,125.37,83.27
2018,4,12,10,30,832.0,152.0,4.9,18.2,816.0,183.3,110.3
2018,4,12,10,45,839.5,154.0,5.0,18.65,842.0,241.79,152.12
2018,4,12,11,0,847.0,156.0,5.1,19.1,868.0,301.09,201.3
2018,4,12,11,15,851.5,157.5,5.15,19.45,886.0,359.77,252.72
2018,4,12,11,30,856.0,159.0,5.2,19.8,904.0,418.42,304.47
2018,4,12,11,45,858.5,159.5,5.25,20.1,913.5,475.31,354.25
2018,4,12,12,0,861.0,160.0,5.3,20.4,923.0,531.45,402.28
2018,4,12,12,15,871.0,153.5,5.35,20.6,926.5,585.32,447.57
2018,4,12,12,30,881.0,147.0,5.4,20.8,930.0,633.07,487.35
2018,4,12,12,45,893.0,138.5,5.4,21.0,927.5,683.64,528.05
2018,4,12,13,0,905.0,130.0,5.4,21.2,925.0,732.7,566.75
2018,4,12,13,15,901.0,129.5,5.4,21.25,910.0,774.96,599.86
2018,4,12,13,30,897.0,129.0,5.4,21.3,895.0,814.35,629.93
2018,4,12,13,45,890.5,128.0,5.4,21.4,872.0,848.23,654.39
2018,4,12,14,0,884.0,127.0,5.4,21.5,849.0,878.73,676.45
2018,4,12,14,15,874.0,126.5,5.3,21.45,818.5,903.16,694.08
2018,4,12,14,30,864.0,126.0,5.2,21.4,788.0,936.31,717.91
2018,4,12,14,45,851.0,124.5,5.15,21.35,751.0,949.96,728.4
2018,4,12,15,0,838.0,123.0,5.1,21.3,714.0,959.54,736.32
2018,4,12,15,15,821.5,120.0,5.0,21.2,670.5,960.04,737.88
2018,4,12,15,30,805.0,117.0,4.9,21.1,627.0,956.44,736.78
2018,4,12,15,45,783.0,114.5,4.8,20.95,579.5,943.92,729.75
2018,4,12,16,0,761.0,112.0,4.7,20.8,532.0,935.1,725.5
2018,4,12,16,15,731.0,108.0,4.45,20.4,480.0,905.95,706.41
2018,4,12,16,30,701.0,104.0,4.2,20.0,428.0,873.44,685.39
2018,4,12,16,45,660.5,98.0,3.95,19.65,374.0,824.89,652.39
2018,4,12,17,0,620.0,92.0,3.7,19.3,320.0,773.8,616.8
2018,4,12,17,15,564.0,85.0,3.55,18.55,267.0,704.25,567.46
2018,4,12,17,30,508.0,78.0,3.4,17.8,214.0,633.28,514.79
2018,4,12,17,45,427.0,67.5,3.2,17.1,164.0,530.63,434.27
2018,4,12,18,0,346.0,57.0,3.0,16.4,114.0,438.25,357.86
2018,4,12,18,15,238.0,41.5,3.0,16.4,74.0,318.57,252.95
2018,4,12,18,30,130.0,26.0,3.0,16.4,34.0,186.61,74.71
2018,4,12,18,45,65.0,13.0,3.1,15.6,17.0,63.05,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,30.0,6.5,2.45,9.45,7.5,0.0,0.0
2018,4,13,6,0,60.0,13.0,2.6,9.8,15.0,10.23,0.0
2018,4,13,6,15,179.0,30.0,2.8,10.5,50.0,22.68,10.68
2018,4,13,6,30,298.0,47.0,3.0,11.2,85.0,35.53,25.4
2018,4,13,6,45,392.5,57.5,3.2,11.9,133.0,43.74,33.37
2018,4,13,7,0,487.0,68.0,3.4,12.6,181.0,54.56,43.34
2018,4,13,7,15,549.0,76.5,3.55,13.35,234.5,60.74,48.89
2018,4,13,7,30,611.0,85.0,3.7,14.1,288.0,66.89,54.18
2018,4,13,7,45,654.0,90.5,3.85,14.85,342.0,70.52,57.1
2018,4,13,8,0,697.0,96.0,4.0,15.6,396.0,74.14,59.92
2018,4,13,8,15,725.5,101.5,4.1,16.25,448.0,77.43,62.42
2018,4,13,8,30,754.0,107.0,4.2,16.9,500.0,80.62,64.8
2018,4,13,8,45,774.5,111.5,4.25,17.55,549.0,89.84,72.34
2018,4,13,9,0,795.0,116.0,4.3,18.2,598.0,92.13,73.88
2018,4,13,9,15,809.5,120.5,4.35,18.75,642.0,94.15,75.21
2018,4,13,9,30,824.0,125.0,4.4,19.3,686.0,96.03,76.44
2018,4,13,9,45,833.5,128.5,4.45,19.8,724.0,97.03,76.94
2018,4,13,10,0,843.0,132.0,4.5,20.3,762.0,97.94,77.39
2018,4,13,10,15,850.0,135.0,4.55,20.7,793.5,121.32,77.0
2018,4,13,10,30,857.0,138.0,4.6,21.1,825.0,180.67,105.46
2018,4,13,10,45,840.0,151.0,4.65,21.55,841.5,242.71,151.02
2018,4,13,11,0,823.0,164.0,4.7,22.0,858.0,302.91,201.36
2018,4,13,11,15,739.5,210.0,4.7,22.25,843.5,357.55,251.47
2018,4,13,11,30,656.0,256.0,4.7,22.5,829.0,408.77,297.7
2018,4,13,11,45,555.0,311.5,4.7,22.8,800.0,452.75,336.51
2018,4,13,12,0,454.0,367.0,4.7,23.1,771.0,483.56,363.19
2018,4,13,12,15,498.5,345.0,4.7,23.25,789.0,529.6,399.76
2018,4,13,12,30,543.0,323.0,4.7,23.4,807.0,578.05,437.79
2018,4,13,12,45,529.0,327.0,4.7,23.6,796.0,611.1,463.53
2018,4,13,13,0,515.0,331.0,4.7,23.8,785.0,641.61,486.89
2018,4,13,13,15,510.5,329.0,4.7,23.85,772.5,671.54,509.85
2018,4,13,13,30,506.0,327.0,4.7,23.9,760.0,699.24,530.9
2018,4,13,13,45,556.5,291.5,4.7,24.0,756.5,739.84,562.23
2018,4,13,14,0,607.0,256.0,4.7,24.1,753.0,784.07,595.86
2018,4,13,14,15,535.5,276.0,4.7,24.05,703.0,764.13,581.69
2018,4,13,14,30,464.0,296.0,4.7,24.0,653.0,742.6,566.33
2018,4,13,14,45,526.0,256.0,4.65,23.9,642.5,781.68,597.56
2018,4,13,15,0,588.0,216.0,4.6,23.8,632.0,826.27,632.22
2018,4,13,15,15,649.0,182.5,4.45,23.6,616.0,869.15,664.36
2018,4,13,15,30,710.0,149.0,4.3,23.4,600.0,907.89,692.76
2018,4,13,15,45,689.5,143.5,4.2,23.2,554.5,893.32,684.31
2018,4,13,16,0,669.0,138.0,4.1,23.0,509.0,875.08,673.73
2018,4,13,16,15,643.5,131.0,3.85,22.65,460.5,846.63,655.58
2018,4,13,16,30,618.0,124.0,3.6,22.3,412.0,814.91,634.98
2018,4,13,16,45,544.5,120.0,3.4,22.0,351.0,725.87,572.48
2018,4,13,17,0,471.0,116.0,3.2,21.7,290.0,647.83,516.71
2018,4,13,17,15,460.0,101.5,3.0,21.0,249.0,616.39,495.11
2018,4,13,17,30,449.0,87.0,2.8,20.3,208.0,583.2,470.51
2018,4,13,17,45,378.0,74.0,2.55,19.6,160.0,494.88,401.26
2018,4,13,18,0,307.0,61.0,2.3,18.9,112.0,409.03,330.8
2018,4,13,18,15,210.0,44.0,2.3,18.9,73.0,297.87,234.26
2018,4,13,18,30,113.0,27.0,2.3,18.9,34.0,160.62,74.23
2018,4,13,18,45,56.5,13.5,2.15,18.0,17.0,56.56,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,14,5,45,7.0,5.5,2.35,13.3,5.5,0.0,0.0
2018,4,14,6,0,14.0,11.0,2.4,13.6,11.0,8.65,0.0
2018,4,14,6,15,89.0,30.5,2.65,14.15,41.5,22.7,11.35
2018,4,14,6,30,164.0,50.0,2.9,14.7,72.0,36.81,26.22
2018,4,14,6,45,273.0,66.0,3.15,15.2,122.0,48.68,37.3
2018,4,14,7,0,382.0,82.0,3.4,15.7,172.0,60.45,48.01
2018,4,14,7,15,329.0,101.5,3.55,16.25,193.0,72.52,58.7
2018,4,14,7,30,276.0,121.0,3.7,16.8,214.0,85.23,69.68
2018,4,14,7,45,325.0,138.0,3.9,17.4,265.5,96.45,79.12
2018,4,14,8,0,374.0,155.0,4.1,18.0,317.0,104.49,85.62
2018,4,14,8,15,376.5,176.5,4.15,18.55,357.0,119.77,98.24
2018,4,14,8,30,379.0,198.0,4.2,19.1,397.0,131.54,107.68
2018,4,14,8,45,339.5,228.5,4.25,19.65,419.5,146.49,119.7
2018,4,14,9,0,300.0,259.0,4.3,20.2,442.0,160.42,130.71
2018,4,14,9,15,327.5,274.5,4.4,20.7,487.5,167.86,136.27
2018,4,14,9,30,355.0,290.0,4.5,21.2,533.0,174.99,141.56
2018,4,14,9,45,426.5,281.0,4.55,21.7,589.5,161.09,129.49
2018,4,14,10,0,498.0,272.0,4.6,22.2,646.0,156.0,124.82
2018,4,14,10,15,521.5,274.0,4.7,22.55,680.5,174.25,122.98
2018,4,14,10,30,545.0,276.0,4.8,22.9,715.0,218.59,145.95
2018,4,14,10,45,663.5,228.0,4.95,23.25,778.5,251.72,164.41
2018,4,14,11,0,782.0,180.0,5.1,23.6,842.0,305.36,203.92
2018,4,14,11,15,667.0,234.5,5.1,23.75,807.5,352.89,249.15
2018,4,14,11,30,552.0,289.0,5.1,23.9,773.0,396.66,289.77
2018,4,14,11,45,447.0,335.5,5.15,24.05,730.0,424.17,315.79
2018,4,14,12,0,342.0,382.0,5.2,24.2,687.0,442.98,333.21
2018,4,14,12,15,504.5,308.0,5.15,24.3,759.0,508.46,384.11
2018,4,14,12,30,667.0,234.0,5.1,24.4,831.0,585.89,444.38
2018,4,14,12,45,624.5,261.0,5.05,24.5,816.5,622.87,472.95
2018,4,14,13,0,582.0,288.0,5.0,24.6,802.0,654.78,497.04
