Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,13,45,875.0,130.0,4.0,26.55,902.0,864.82,643.51
2018,5,4,14,0,869.0,129.0,4.0,26.6,879.0,893.44,663.32
2018,5,4,14,15,860.5,127.5,3.95,26.55,849.0,915.97,679.08
2018,5,4,14,30,852.0,126.0,3.9,26.5,819.0,934.91,692.55
2018,5,4,14,45,841.0,124.0,3.9,26.45,782.5,961.0,711.24
2018,5,4,15,0,830.0,122.0,3.9,26.4,746.0,970.0,718.58
2018,5,4,15,15,815.0,120.0,3.8,26.2,704.0,971.21,720.84
2018,5,4,15,30,800.0,118.0,3.7,26.0,662.0,968.56,720.74
2018,5,4,15,45,781.5,114.5,3.6,25.85,615.5,956.89,714.61
2018,5,4,16,0,763.0,111.0,3.5,25.7,569.0,941.51,706.15
2018,5,4,16,15,738.0,107.5,3.3,25.4,519.5,923.06,695.45
2018,5,4,16,30,713.0,104.0,3.1,25.1,470.0,894.91,678.1
2018,5,4,16,45,680.0,99.5,2.9,24.75,418.0,854.47,652.25
2018,5,4,17,0,647.0,95.0,2.7,24.4,366.0,811.57,624.29
2018,5,4,17,15,583.0,91.0,2.5,23.8,310.0,736.55,573.26
2018,5,4,17,30,519.0,87.0,2.3,23.2,254.0,660.55,519.93
2018,5,4,17,45,393.0,81.5,2.05,22.55,194.5,517.2,413.57
2018,5,4,18,0,267.0,76.0,1.8,21.9,135.0,389.18,313.55
2018,5,4,18,15,212.5,59.0,1.8,21.9,98.0,293.03,235.66
2018,5,4,18,30,158.0,42.0,1.8,21.9,61.0,221.35,173.14
2018,5,4,18,45,99.5,26.5,1.75,20.95,36.5,144.03,82.14
2018,5,4,19,0,41.0,11.0,1.7,20.0,12.0,40.9,0.0
2018,5,4,19,15,20.5,5.5,1.7,19.9,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,3.0,3.0,0.25,17.15,3.0,0.0,0.0
2018,5,5,5,30,6.0,6.0,0.2,17.4,6.0,4.72,0.0
2018,5,5,5,45,56.5,21.5,0.15,17.65,27.5,16.2,1.16
2018,5,5,6,0,107.0,37.0,0.1,17.9,49.0,27.59,17.57
2018,5,5,6,15,178.0,54.0,0.25,18.25,86.5,40.01,29.13
2018,5,5,6,30,249.0,71.0,0.4,18.6,124.0,51.81,39.81
2018,5,5,6,45,245.0,90.0,0.6,18.95,154.0,65.05,51.5
2018,5,5,7,0,241.0,109.0,0.8,19.3,184.0,77.27,62.05
2018,5,5,7,15,180.5,136.0,1.05,19.8,198.0,95.22,77.27
2018,5,5,7,30,120.0,163.0,1.3,20.3,212.0,110.45,89.88
2018,5,5,7,45,158.5,185.5,1.55,20.8,259.5,124.42,101.21
2018,5,5,8,0,197.0,208.0,1.8,21.3,307.0,138.09,112.13
2018,5,5,8,15,151.5,231.0,1.9,21.75,312.0,149.72,121.22
2018,5,5,8,30,106.0,254.0,2.0,22.2,317.0,167.76,135.48
2018,5,5,8,45,86.0,269.0,2.1,22.6,322.5,176.21,141.75
2018,5,5,9,0,66.0,284.0,2.2,23.0,328.0,184.31,147.74
2018,5,5,9,15,43.5,268.5,2.2,23.2,298.5,176.61,140.98
2018,5,5,9,30,21.0,253.0,2.2,23.4,269.0,180.2,143.46
2018,5,5,9,45,16.0,239.5,2.15,23.6,252.0,172.33,136.67
2018,5,5,10,0,11.0,226.0,2.1,23.8,235.0,164.72,124.25
2018,5,5,10,15,13.0,245.0,2.05,23.85,256.0,179.51,135.12
2018,5,5,10,30,15.0,264.0,2.0,23.9,277.0,194.8,146.42
2018,5,5,10,45,14.0,256.0,1.95,24.0,268.5,191.75,143.9
2018,5,5,11,0,13.0,248.0,1.9,24.1,260.0,188.18,141.11
2018,5,5,11,15,13.0,251.5,1.8,24.1,263.5,192.69,144.52
2018,5,5,11,30,13.0,255.0,1.7,24.1,267.0,197.22,147.93
2018,5,5,11,45,17.5,289.5,1.6,24.15,306.0,226.41,169.9
2018,5,5,12,0,22.0,324.0,1.5,24.2,345.0,254.82,191.03
2018,5,5,12,15,26.0,343.0,1.4,24.2,367.5,276.73,207.24
2018,5,5,12,30,30.0,362.0,1.3,24.2,390.0,299.87,224.26
2018,5,5,12,45,56.0,403.0,1.25,24.2,455.0,356.32,265.86
2018,5,5,13,0,82.0,444.0,1.2,24.2,520.0,417.3,309.93
2018,5,5,13,15,131.5,443.5,1.2,24.15,563.0,476.66,353.16
2018,5,5,13,30,181.0,443.0,1.2,24.1,606.0,531.31,392.75
2018,5,5,13,45,232.0,427.5,1.2,24.1,631.5,577.05,426.02
2018,5,5,14,0,283.0,412.0,1.2,24.1,657.0,641.77,471.84
2018,5,5,14,15,222.5,400.0,1.2,24.1,588.5,576.31,426.27
2018,5,5,14,30,162.0,388.0,1.2,24.1,520.0,523.01,389.07
2018,5,5,14,45,135.5,370.0,1.2,24.05,477.0,491.96,367.87
2018,5,5,15,0,109.0,352.0,1.2,24.0,434.0,435.56,328.21
2018,5,5,15,15,105.5,329.5,1.2,23.95,405.5,417.26,316.31
2018,5,5,15,30,102.0,307.0,1.2,23.9,377.0,397.82,303.23
2018,5,5,15,45,74.0,275.0,1.2,23.85,324.0,341.52,261.89
2018,5,5,16,0,46.0,243.0,1.2,23.8,271.0,283.51,218.51
2018,5,5,16,15,33.0,209.5,1.15,23.6,228.5,237.73,184.18
2018,5,5,16,30,20.0,176.0,1.1,23.4,186.0,172.12,133.54
2018,5,5,16,45,12.5,154.5,1.0,23.2,160.5,145.91,113.19
2018,5,5,17,0,5.0,133.0,0.9,23.0,135.0,119.46,92.19
2018,5,5,17,15,2.5,99.0,0.85,22.6,100.0,84.36,64.1
2018,5,5,17,30,0.0,65.0,0.8,22.2,65.0,49.86,35.89
2018,5,5,17,45,0.0,44.0,0.7,21.8,44.0,33.62,22.49
2018,5,5,18,0,0.0,23.0,0.6,21.4,23.0,17.5,9.0
2018,5,5,18,15,0.0,18.0,0.6,21.4,18.0,13.68,5.68
2018,5,5,18,30,0.0,13.0,0.6,21.4,13.0,9.86,2.31
2018,5,5,18,45,0.0,8.0,0.65,20.95,8.0,6.06,0.0
2018,5,5,19,0,0.0,3.0,0.7,20.5,3.0,2.36,0.0
2018,5,5,19,15,0.0,1.5,0.75,20.3,1.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,0.0,0.5,0.75,15.45,0.5,0.0,0.0
2018,5,6,5,30,0.0,1.0,0.8,15.9,1.0,0.79,0.0
2018,5,6,5,45,0.0,3.0,0.8,16.35,3.0,2.27,0.0
2018,5,6,6,0,0.0,5.0,0.8,16.8,5.0,3.78,0.0
2018,5,6,6,15,0.0,7.5,0.9,17.3,7.5,5.68,0.0
2018,5,6,6,30,0.0,10.0,1.0,17.8,10.0,7.58,1.06
2018,5,6,6,45,18.5,44.0,1.05,18.3,50.0,34.45,24.86
2018,5,6,7,0,37.0,78.0,1.1,18.8,90.0,58.55,45.94
2018,5,6,7,15,116.5,116.0,1.15,19.3,162.5,82.72,66.68
2018,5,6,7,30,196.0,154.0,1.2,19.8,235.0,106.94,87.06
2018,5,6,7,45,110.0,158.5,1.3,20.3,205.0,108.82,88.14
2018,5,6,8,0,24.0,163.0,1.4,20.8,175.0,114.23,92.22
2018,5,6,8,15,83.0,204.5,1.45,21.05,252.5,140.03,113.39
2018,5,6,8,30,142.0,246.0,1.5,21.3,330.0,157.72,127.5
2018,5,6,8,45,368.0,222.0,1.5,21.6,464.5,134.56,107.8
2018,5,6,9,0,594.0,198.0,1.5,21.9,599.0,124.96,99.49
2018,5,6,9,15,658.0,186.5,1.55,22.15,657.0,116.74,92.37
2018,5,6,9,30,722.0,175.0,1.6,22.4,715.0,109.43,86.06
2018,5,6,9,45,741.0,175.0,1.7,22.65,752.5,107.44,84.18
2018,5,6,10,0,760.0,175.0,1.8,22.9,790.0,127.28,82.12
2018,5,6,10,15,772.5,176.0,1.9,23.15,821.5,188.29,113.23
2018,5,6,10,30,785.0,177.0,2.0,23.4,853.0,241.78,150.09
2018,5,6,10,45,522.0,217.5,2.15,23.7,672.0,248.46,167.83
2018,5,6,11,0,259.0,258.0,2.3,24.0,491.0,244.89,176.81
2018,5,6,11,15,213.0,275.0,2.4,24.25,469.0,260.54,191.65
2018,5,6,11,30,167.0,292.0,2.5,24.5,447.0,271.71,202.2
2018,5,6,11,45,326.5,289.5,2.65,24.75,596.0,359.87,268.04
2018,5,6,12,0,486.0,287.0,2.8,25.0,745.0,469.42,349.63
2018,5,6,12,15,292.5,225.0,2.85,25.1,500.5,348.26,262.9
2018,5,6,12,30,99.0,163.0,2.9,25.2,256.0,195.38,147.81
2018,5,6,12,45,283.5,196.0,2.95,25.3,460.0,364.08,278.46
2018,5,6,13,0,468.0,229.0,3.0,25.4,664.0,547.93,415.0
2018,5,6,13,15,663.5,186.0,3.0,25.45,792.0,690.11,518.79
2018,5,6,13,30,859.0,143.0,3.0,25.5,920.0,826.55,615.29
2018,5,6,13,45,824.0,155.0,3.0,25.55,885.0,857.95,635.93
2018,5,6,14,0,789.0,167.0,3.0,25.6,850.0,872.95,646.35
2018,5,6,14,15,617.5,230.5,2.95,25.55,754.0,817.37,607.49
2018,5,6,14,30,446.0,294.0,2.9,25.5,658.0,736.42,549.57
2018,5,6,14,45,247.0,238.5,2.85,25.45,438.5,485.63,370.67
2018,5,6,15,0,48.0,183.0,2.8,25.4,219.0,206.73,158.18
2018,5,6,15,15,47.5,209.5,2.75,25.3,243.5,234.73,180.66
2018,5,6,15,30,47.0,236.0,2.7,25.2,268.0,265.17,204.27
2018,5,6,15,45,104.5,239.5,2.65,25.05,304.5,356.05,276.04
2018,5,6,16,0,162.0,243.0,2.6,24.9,341.0,425.79,330.93
2018,5,6,16,15,375.0,185.0,2.45,24.6,386.0,632.64,489.76
2018,5,6,16,30,588.0,127.0,2.3,24.3,431.0,796.23,608.69
2018,5,6,16,45,453.0,113.5,2.2,24.0,333.0,628.47,489.83
2018,5,6,17,0,318.0,100.0,2.1,23.7,235.0,474.48,377.68
2018,5,6,17,15,382.0,85.0,2.0,23.05,225.5,516.37,412.55
2018,5,6,17,30,446.0,70.0,1.9,22.4,216.0,567.94,452.56
2018,5,6,17,45,471.0,65.0,1.85,21.75,194.0,577.79,460.36
2018,5,6,18,0,496.0,60.0,1.8,21.1,172.0,584.07,464.04
2018,5,6,18,15,409.0,50.5,1.8,21.1,127.0,480.95,382.14
2018,5,6,18,30,322.0,41.0,1.8,21.1,82.0,381.09,298.48
2018,5,6,18,45,202.0,27.5,2.0,19.85,49.0,249.86,161.2
2018,5,6,19,0,82.0,14.0,2.2,18.6,16.0,75.55,0.0
2018,5,6,19,15,41.0,7.0,2.45,18.4,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,7.5,5.0,1.4,11.55,5.0,0.0,0.0
2018,5,7,5,30,15.0,10.0,1.7,12.1,10.0,7.87,0.0
2018,5,7,5,45,55.0,26.0,1.95,12.6,31.5,19.41,5.65
2018,5,7,6,0,95.0,42.0,2.2,13.1,53.0,30.94,20.94
2018,5,7,6,15,229.5,58.5,2.3,13.7,103.5,43.2,32.51
2018,5,7,6,30,364.0,75.0,2.4,14.3,154.0,55.57,43.85
2018,5,7,6,45,422.5,84.5,2.5,14.85,200.5,62.49,50.12
2018,5,7,7,0,481.0,94.0,2.6,15.4,247.0,69.36,56.1
2018,5,7,7,15,413.5,117.5,2.8,16.0,266.0,83.11,67.94
2018,5,7,7,30,346.0,141.0,3.0,16.6,285.0,95.84,78.66
2018,5,7,7,45,428.5,147.5,3.2,17.25,349.5,100.23,81.97
2018,5,7,8,0,511.0,154.0,3.4,17.9,414.0,104.71,85.32
2018,5,7,8,15,576.0,156.0,3.4,18.3,477.5,107.1,86.92
2018,5,7,8,30,641.0,158.0,3.4,18.7,541.0,107.35,86.69
2018,5,7,8,45,645.5,170.0,3.45,19.1,581.5,112.27,90.45
2018,5,7,9,0,650.0,182.0,3.5,19.5,622.0,116.75,93.81
2018,5,7,9,15,711.0,171.0,3.5,19.85,680.5,109.35,87.23
2018,5,7,9,30,772.0,160.0,3.5,20.2,739.0,102.78,81.42
2018,5,7,9,45,754.5,176.0,3.5,20.5,764.5,108.25,85.71
2018,5,7,10,0,737.0,192.0,3.5,20.8,790.0,136.28,89.72
2018,5,7,10,15,685.0,225.5,3.5,21.1,797.5,197.95,125.14
2018,5,7,10,30,633.0,259.0,3.5,21.4,805.0,254.8,168.29
2018,5,7,10,45,557.0,301.5,3.45,21.65,791.5,310.42,215.75
2018,5,7,11,0,481.0,344.0,3.4,21.9,778.0,353.48,254.1
2018,5,7,11,15,489.0,351.0,3.35,22.05,799.0,398.78,291.34
2018,5,7,11,30,497.0,358.0,3.3,22.2,820.0,445.27,329.08
2018,5,7,11,45,619.5,297.0,3.25,22.4,878.0,498.07,370.29
2018,5,7,12,0,742.0,236.0,3.2,22.6,936.0,565.83,422.77
2018,5,7,12,15,801.5,199.0,3.15,22.65,955.5,619.31,464.91
2018,5,7,12,30,861.0,162.0,3.1,22.7,975.0,677.2,509.62
2018,5,7,12,45,866.0,156.5,3.05,22.75,968.5,715.37,539.19
2018,5,7,13,0,871.0,151.0,3.0,22.8,962.0,759.92,572.39
2018,5,7,13,15,812.0,182.0,2.9,22.75,928.5,795.05,596.73
2018,5,7,13,30,753.0,213.0,2.8,22.7,895.0,821.98,614.8
2018,5,7,13,45,797.5,182.0,2.75,22.65,888.5,860.3,643.08
2018,5,7,14,0,842.0,151.0,2.7,22.6,882.0,904.9,673.32
2018,5,7,14,15,832.5,149.5,2.65,22.55,851.5,926.78,688.16
2018,5,7,14,30,823.0,148.0,2.6,22.5,821.0,944.95,700.79
2018,5,7,14,45,811.0,145.5,2.55,22.4,784.5,955.97,708.95
2018,5,7,15,0,799.0,143.0,2.5,22.3,748.0,963.11,714.76
2018,5,7,15,15,785.5,139.0,2.5,22.25,706.5,963.37,716.54
2018,5,7,15,30,772.0,135.0,2.5,22.2,665.0,959.78,716.0
2018,5,7,15,45,755.0,130.5,2.45,22.1,619.0,956.44,715.5
2018,5,7,16,0,738.0,126.0,2.4,22.0,573.0,941.81,707.59
2018,5,7,16,15,713.0,121.5,2.3,21.8,523.5,915.6,691.81
2018,5,7,16,30,688.0,117.0,2.2,21.6,474.0,886.22,673.91
2018,5,7,16,45,655.0,111.0,2.05,21.35,422.0,843.97,646.61
2018,5,7,17,0,622.0,105.0,1.9,21.1,370.0,799.25,617.22
2018,5,7,17,15,577.0,98.0,1.7,20.6,318.0,739.33,576.43
2018,5,7,17,30,532.0,91.0,1.5,20.1,266.0,677.99,533.41
2018,5,7,17,45,470.0,82.5,1.3,19.6,216.5,591.01,469.72
2018,5,7,18,0,408.0,74.0,1.1,19.1,167.0,515.3,411.87
2018,5,7,18,15,326.5,61.0,1.1,19.1,123.0,417.92,334.74
2018,5,7,18,30,245.0,48.0,1.1,19.1,79.0,325.48,256.67
2018,5,7,18,45,149.5,30.5,1.05,17.85,47.0,213.81,142.46
2018,5,7,19,0,54.0,13.0,1.0,16.6,15.0,52.74,0.0
2018,5,7,19,15,27.0,6.5,1.0,16.4,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,5,15,27.5,6.0,1.45,12.1,6.5,0.0,0.0
2018,5,8,5,30,55.0,12.0,1.7,12.6,13.0,9.44,0.0
2018,5,8,5,45,143.5,27.0,1.95,13.05,41.5,20.38,7.26
2018,5,8,6,0,232.0,42.0,2.2,13.5,70.0,31.62,21.57
2018,5,8,6,15,327.5,54.5,2.25,14.0,115.0,41.13,30.68
2018,5,8,6,30,423.0,67.0,2.3,14.5,160.0,50.68,39.51
2018,5,8,6,45,373.5,86.5,2.4,14.95,185.0,63.26,50.78
2018,5,8,7,0,324.0,106.0,2.5,15.4,210.0,75.02,61.09
2018,5,8,7,15,350.5,122.5,2.65,15.95,253.0,85.26,69.82
2018,5,8,7,30,377.0,139.0,2.8,16.5,296.0,95.1,78.02
2018,5,8,7,45,503.5,132.5,2.95,17.05,372.0,92.56,75.37
2018,5,8,8,0,630.0,126.0,3.1,17.6,448.0,90.62,73.27
2018,5,8,8,15,706.0,118.0,3.15,18.1,513.0,85.55,68.52
2018,5,8,8,30,782.0,110.0,3.2,18.6,578.0,88.02,70.26
2018,5,8,8,45,801.0,112.5,3.3,19.05,625.0,88.94,70.69
2018,5,8,9,0,820.0,115.0,3.4,19.5,672.0,89.8,71.09
2018,5,8,9,15,833.0,117.5,3.4,19.85,714.0,90.4,71.31
2018,5,8,9,30,846.0,120.0,3.4,20.2,756.0,90.91,71.47
2018,5,8,9,45,855.5,123.0,3.4,20.6,793.0,101.64,80.17
2018,5,8,10,0,865.0,126.0,3.4,21.0,830.0,128.6,80.33
2018,5,8,10,15,872.0,128.0,3.35,21.25,860.0,184.67,107.21
2018,5,8,10,30,879.0,130.0,3.3,21.5,890.0,241.59,147.71
2018,5,8,10,45,882.5,132.5,3.2,21.8,913.0,298.61,194.53
2018,5,8,11,0,886.0,135.0,3.1,22.1,936.0,355.73,243.68
2018,5,8,11,15,870.5,146.0,3.05,22.3,944.5,410.76,292.0
2018,5,8,11,30,855.0,157.0,3.0,22.5,953.0,464.55,338.32
2018,5,8,11,45,719.5,227.5,2.95,22.75,901.5,500.94,370.97
2018,5,8,12,0,584.0,298.0,2.9,23.0,850.0,525.11,392.02
2018,5,8,12,15,608.5,283.5,2.85,23.1,858.5,571.26,428.02
2018,5,8,12,30,633.0,269.0,2.8,23.2,867.0,618.18,463.77
2018,5,8,12,45,618.5,273.5,2.75,23.35,854.0,653.19,489.85
2018,5,8,13,0,604.0,278.0,2.7,23.5,841.0,685.5,513.43
2018,5,8,13,15,611.5,270.5,2.65,23.55,833.0,722.29,540.23
2018,5,8,13,30,619.0,263.0,2.6,23.6,825.0,757.25,565.35
2018,5,8,13,45,625.5,246.0,2.55,23.65,801.5,781.12,582.81
2018,5,8,14,0,632.0,229.0,2.5,23.7,778.0,801.99,598.17
2018,5,8,14,15,625.0,232.5,2.45,23.65,760.0,826.62,615.57
2018,5,8,14,30,618.0,236.0,2.4,23.6,742.0,848.22,630.8
2018,5,8,14,45,717.5,186.0,2.4,23.55,749.0,916.68,679.29
2018,5,8,15,0,817.0,136.0,2.4,23.5,756.0,973.66,717.74
2018,5,8,15,15,792.0,136.5,2.35,23.4,710.0,967.41,714.37
2018,5,8,15,30,767.0,137.0,2.3,23.3,664.0,957.04,709.07
2018,5,8,15,45,761.0,129.0,2.25,23.15,622.0,952.99,708.27
2018,5,8,16,0,755.0,121.0,2.2,23.0,580.0,953.09,710.31
2018,5,8,16,15,732.0,116.5,2.05,22.8,530.5,928.86,695.31
2018,5,8,16,30,709.0,112.0,1.9,22.6,481.0,901.43,678.35
2018,5,8,16,45,679.0,106.0,1.8,22.35,429.5,862.07,653.8
2018,5,8,17,0,649.0,100.0,1.7,22.1,378.0,820.16,627.18
2018,5,8,17,15,608.5,93.0,1.5,21.5,326.0,764.42,589.99
2018,5,8,17,30,568.0,86.0,1.3,20.9,274.0,707.17,550.6
2018,5,8,17,45,511.5,77.0,1.15,20.3,223.5,631.26,496.46
2018,5,8,18,0,455.0,68.0,1.0,19.7,173.0,555.47,439.86
2018,5,8,18,15,370.5,57.0,1.0,19.7,128.0,450.38,358.09
2018,5,8,18,30,286.0,46.0,1.0,19.7,83.0,356.75,280.57
2018,5,8,18,45,181.0,30.5,1.0,18.35,50.5,240.88,165.08
2018,5,8,19,0,76.0,15.0,1.0,17.0,18.0,71.65,0.0
2018,5,8,19,15,38.0,7.5,1.0,16.75,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,9,5,15,33.0,6.0,0.7,12.75,7.0,0.0,0.0
2018,5,9,5,30,66.0,12.0,0.7,13.1,14.0,9.44,0.0
2018,5,9,5,45,172.0,27.5,0.7,13.5,45.5,20.84,8.42
2018,5,9,6,0,278.0,43.0,0.7,13.9,77.0,32.58,22.48
2018,5,9,6,15,364.0,54.5,0.7,14.5,121.5,41.41,30.95
2018,5,9,6,30,450.0,66.0,0.7,15.1,166.0,52.81,41.34
2018,5,9,6,45,510.5,74.5,0.75,15.7,216.5,58.96,46.85
2018,5,9,7,0,571.0,83.0,0.8,16.3,267.0,65.06,52.11
2018,5,9,7,15,614.5,89.5,0.75,17.0,319.5,69.38,55.62
2018,5,9,7,30,658.0,96.0,0.7,17.7,372.0,73.64,58.97
2018,5,9,7,45,690.5,100.5,0.65,18.45,424.0,76.26,60.83
2018,5,9,8,0,723.0,105.0,0.6,19.2,476.0,78.84,62.61
2018,5,9,8,15,746.5,109.0,0.6,19.7,526.0,80.83,63.94
2018,5,9,8,30,770.0,113.0,0.6,20.2,576.0,89.64,71.02
2018,5,9,8,45,788.0,116.5,0.6,20.7,622.5,91.08,71.83
2018,5,9,9,0,806.0,120.0,0.6,21.2,669.0,92.4,72.58
2018,5,9,9,15,822.0,122.0,0.55,21.55,712.0,92.66,72.48
2018,5,9,9,30,838.0,124.0,0.5,21.9,755.0,92.86,72.36
2018,5,9,9,45,851.0,124.5,0.45,22.25,792.0,102.18,79.75
2018,5,9,10,0,864.0,125.0,0.4,22.6,829.0,129.67,79.34
2018,5,9,10,15,871.0,127.0,0.35,22.9,859.5,185.57,105.84
2018,5,9,10,30,878.0,129.0,0.3,23.2,890.0,242.34,144.99
2018,5,9,10,45,882.5,131.0,0.25,23.5,913.0,299.17,189.74
2018,5,9,11,0,887.0,133.0,0.2,23.8,936.0,356.2,236.35
2018,5,9,11,15,889.0,134.0,0.2,24.0,951.0,411.76,282.17
2018,5,9,11,30,891.0,135.0,0.2,24.2,966.0,466.85,326.63
2018,5,9,11,45,892.0,136.0,0.2,24.4,974.0,520.81,368.91
2018,5,9,12,0,893.0,137.0,0.2,24.6,982.0,573.84,409.05
2018,5,9,12,15,895.0,136.0,0.3,24.7,983.0,624.99,447.85
2018,5,9,12,30,897.0,135.0,0.4,24.8,984.0,674.8,484.83
2018,5,9,12,45,898.5,132.0,0.5,24.95,977.0,721.19,518.71
2018,5,9,13,0,900.0,129.0,0.6,25.1,970.0,765.53,550.62
2018,5,9,13,15,895.0,129.5,0.7,25.15,954.5,805.4,579.03
2018,5,9,13,30,890.0,130.0,0.8,25.2,939.0,842.43,604.11
2018,5,9,13,45,882.5,129.5,0.85,25.25,915.0,873.48,624.61
2018,5,9,14,0,875.0,129.0,0.9,25.3,891.0,901.18,643.09
2018,5,9,14,15,845.0,137.5,1.0,25.25,853.0,927.0,661.62
2018,5,9,14,30,815.0,146.0,1.1,25.2,815.0,936.1,669.79
2018,5,9,14,45,731.5,171.5,1.15,25.15,752.5,915.15,658.46
2018,5,9,15,0,648.0,197.0,1.2,25.1,690.0,880.87,638.88
2018,5,9,15,15,706.5,165.0,1.2,25.0,675.0,921.84,667.27
2018,5,9,15,30,765.0,133.0,1.2,24.9,660.0,950.91,687.16
2018,5,9,15,45,768.5,122.5,1.25,24.8,621.5,953.62,691.39
2018,5,9,16,0,772.0,112.0,1.3,24.7,583.0,952.64,693.78
2018,5,9,16,15,749.0,108.5,1.25,24.6,534.0,929.05,680.22
2018,5,9,16,30,726.0,105.0,1.2,24.5,485.0,909.8,669.74
2018,5,9,16,45,696.0,100.5,1.15,24.35,433.5,872.22,647.2
2018,5,9,17,0,666.0,96.0,1.1,24.2,382.0,832.1,622.77
2018,5,9,17,15,614.0,91.0,1.05,23.75,327.5,767.36,581.6
2018,5,9,17,30,562.0,86.0,1.0,23.3,273.0,701.39,538.24
2018,5,9,17,45,498.5,77.0,0.9,22.85,221.5,619.01,480.57
2018,5,9,18,0,435.0,68.0,0.8,22.4,170.0,537.15,420.57
2018,5,9,18,15,286.5,57.0,0.8,22.4,117.0,374.93,296.78
2018,5,9,18,30,138.0,46.0,0.8,22.4,64.0,207.98,162.3
2018,5,9,18,45,113.0,31.5,0.85,21.15,42.0,168.68,116.44
2018,5,9,19,0,88.0,17.0,0.9,19.9,20.0,82.7,0.0
2018,5,9,19,15,44.0,8.5,0.95,19.5,10.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,15,4.0,5.0,1.65,14.3,5.0,0.0,0.0
2018,5,10,5,30,8.0,10.0,1.9,14.7,10.0,7.87,0.0
2018,5,10,5,45,38.5,27.0,2.15,15.1,31.5,20.23,8.55
2018,5,10,6,0,69.0,44.0,2.4,15.5,53.0,32.51,22.27
2018,5,10,6,15,133.5,62.5,2.45,15.95,89.5,45.41,34.23
2018,5,10,6,30,198.0,81.0,2.5,16.4,126.0,58.44,46.05
2018,5,10,6,45,332.0,90.0,2.5,16.85,188.0,65.07,51.99
2018,5,10,7,0,466.0,99.0,2.5,17.3,250.0,72.38,58.31
2018,5,10,7,15,528.5,104.0,2.7,18.05,304.5,78.47,63.32
2018,5,10,7,30,591.0,109.0,2.9,18.8,359.0,81.47,65.52
2018,5,10,7,45,625.0,115.0,3.1,19.55,410.0,84.67,67.84
2018,5,10,8,0,659.0,121.0,3.3,20.3,461.0,87.78,70.05
2018,5,10,8,15,684.0,125.5,3.5,21.0,509.5,89.61,71.16
2018,5,10,8,30,709.0,130.0,3.7,21.7,558.0,91.36,72.19
2018,5,10,8,45,728.0,134.0,3.85,22.4,603.5,92.55,72.76
2018,5,10,9,0,747.0,138.0,4.0,23.1,649.0,93.63,73.25
2018,5,10,9,15,753.5,146.0,4.1,23.6,688.5,104.92,82.28
2018,5,10,9,30,760.0,154.0,4.2,24.1,728.0,107.69,84.2
2018,5,10,9,45,761.5,163.0,4.3,24.65,761.5,110.55,86.19
2018,5,10,10,0,763.0,172.0,4.4,25.2,795.0,140.85,89.17
2018,5,10,10,15,771.0,174.5,4.4,25.5,824.0,192.8,115.24
2018,5,10,10,30,779.0,177.0,4.4,25.8,853.0,245.99,153.02
2018,5,10,10,45,785.0,179.0,4.45,26.15,876.0,299.46,196.26
2018,5,10,11,0,791.0,181.0,4.5,26.5,899.0,353.57,241.97
2018,5,10,11,15,794.0,182.5,4.55,26.65,913.5,406.75,287.54
2018,5,10,11,30,797.0,184.0,4.6,26.8,928.0,459.84,332.46
2018,5,10,11,45,797.5,185.5,4.6,27.0,935.5,511.49,375.2
2018,5,10,12,0,798.0,187.0,4.6,27.2,943.0,562.43,416.25
2018,5,10,12,15,786.0,194.0,4.55,27.2,939.0,609.06,453.23
2018,5,10,12,30,774.0,201.0,4.5,27.2,935.0,653.52,487.58
2018,5,10,12,45,775.0,199.5,4.45,27.2,929.5,698.09,521.37
2018,5,10,13,0,776.0,198.0,4.4,27.2,924.0,740.87,553.23
2018,5,10,13,15,772.5,196.0,4.3,27.1,909.0,777.74,580.44
2018,5,10,13,30,769.0,194.0,4.2,27.0,894.0,811.89,605.36
2018,5,10,13,45,707.5,218.0,4.1,26.85,850.0,826.19,615.03
2018,5,10,14,0,646.0,242.0,4.0,26.7,806.0,826.52,615.18
2018,5,10,14,15,490.5,298.5,3.8,26.5,718.5,760.84,567.48
2018,5,10,14,30,335.0,355.0,3.6,26.3,631.0,672.55,503.44
2018,5,10,14,45,346.5,324.5,3.35,26.1,599.0,669.44,503.24
2018,5,10,15,0,358.0,294.0,3.1,25.9,567.0,663.76,500.79
2018,5,10,15,15,191.5,202.5,2.9,25.6,347.5,411.88,317.36
2018,5,10,15,30,25.0,111.0,2.7,25.3,128.0,120.3,91.07
2018,5,10,15,45,12.5,74.0,2.45,25.0,82.5,74.82,55.16
2018,5,10,16,0,0.0,37.0,2.2,24.7,37.0,28.37,17.39
2018,5,10,16,15,0.0,39.0,2.1,24.35,39.0,29.88,18.74
2018,5,10,16,30,0.0,41.0,2.0,24.0,41.0,31.39,20.09
2018,5,10,16,45,0.0,52.0,1.9,23.65,52.0,39.83,27.13
2018,5,10,17,0,0.0,63.0,1.8,23.3,63.0,48.3,34.24
2018,5,10,17,15,0.0,43.0,1.75,22.9,43.0,32.86,21.66
2018,5,10,17,30,0.0,23.0,1.7,22.5,23.0,17.51,8.98
2018,5,10,17,45,0.0,28.5,1.6,22.1,28.5,21.71,12.53
2018,5,10,18,0,0.0,34.0,1.5,21.7,34.0,25.93,16.02
2018,5,10,18,15,0.0,26.0,1.5,21.7,26.0,19.8,10.76
2018,5,10,18,30,0.0,18.0,1.5,21.7,18.0,13.68,5.46
2018,5,10,18,45,3.0,13.0,1.45,21.0,13.0,12.36,3.5
2018,5,10,19,0,6.0,8.0,1.4,20.3,8.0,11.02,0.0
2018,5,10,19,15,3.0,4.0,1.4,20.05,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,24.5,6.0,1.1,14.7,7.0,0.0,0.0
2018,5,11,5,30,49.0,12.0,1.2,15.3,14.0,9.44,0.0
2018,5,11,5,45,136.5,28.0,1.35,15.95,43.5,21.1,9.67
2018,5,11,6,0,224.0,44.0,1.5,16.6,73.0,33.01,22.67
2018,5,11,6,15,250.5,58.5,1.45,17.05,104.5,43.34,32.31
2018,5,11,6,30,277.0,73.0,1.4,17.5,136.0,53.36,41.42
2018,5,11,6,45,414.0,78.5,1.35,17.95,200.0,58.37,45.9
2018,5,11,7,0,551.0,84.0,1.3,18.4,264.0,65.41,51.96
2018,5,11,7,15,596.0,90.0,1.2,19.05,316.0,69.34,55.11
2018,5,11,7,30,641.0,96.0,1.1,19.7,368.0,73.23,58.13
2018,5,11,7,45,650.5,106.0,1.0,20.35,413.0,79.03,62.72
2018,5,11,8,0,660.0,116.0,0.9,21.0,458.0,84.46,66.91
2018,5,11,8,15,664.0,128.5,1.15,22.1,501.5,90.95,71.85
2018,5,11,8,30,668.0,141.0,1.4,23.2,545.0,96.96,76.3
2018,5,11,8,45,726.0,130.5,1.6,24.25,601.0,90.36,70.28
2018,5,11,9,0,784.0,120.0,1.8,25.3,657.0,91.62,70.83
2018,5,11,9,15,799.5,121.5,1.9,25.75,698.5,91.52,70.44
2018,5,11,9,30,815.0,123.0,2.0,26.2,740.0,91.39,70.04
2018,5,11,9,45,829.0,122.5,2.05,26.65,776.0,100.36,77.07
2018,5,11,10,0,843.0,122.0,2.1,27.1,812.0,129.8,77.39
2018,5,11,10,15,850.5,123.5,2.15,27.3,841.5,184.05,104.08
2018,5,11,10,30,858.0,125.0,2.2,27.5,871.0,239.2,142.95
2018,5,11,10,45,863.5,125.5,2.25,27.7,893.5,294.04,187.12
2018,5,11,11,0,869.0,126.0,2.3,27.9,916.0,349.14,233.55
2018,5,11,11,15,871.0,127.5,2.3,28.05,931.0,403.64,279.78
2018,5,11,11,30,873.0,129.0,2.3,28.2,946.0,457.7,324.9
2018,5,11,11,45,873.5,130.5,2.35,28.3,953.5,510.43,368.09
2018,5,11,12,0,874.0,132.0,2.4,28.4,961.0,562.22,409.39
2018,5,11,12,15,870.0,134.5,2.4,28.45,960.0,610.97,447.26
2018,5,11,12,30,866.0,137.0,2.4,28.5,959.0,658.0,482.83
2018,5,11,12,45,859.5,139.5,2.45,28.55,950.0,701.44,515.24
2018,5,11,13,0,853.0,142.0,2.5,28.6,941.0,742.52,545.33
2018,5,11,13,15,837.5,148.0,2.5,28.6,922.0,776.88,570.01
2018,5,11,13,30,822.0,154.0,2.5,28.6,903.0,820.67,599.88
2018,5,11,13,45,822.0,149.5,2.45,28.6,883.0,853.41,621.38
2018,5,11,14,0,822.0,145.0,2.4,28.6,863.0,883.12,640.9
2018,5,11,14,15,811.5,144.5,2.35,28.55,833.5,904.1,654.85
2018,5,11,14,30,801.0,144.0,2.3,28.5,804.0,921.46,666.58
2018,5,11,14,45,787.0,143.0,2.25,28.4,768.0,931.31,673.72
2018,5,11,15,0,773.0,142.0,2.2,28.3,732.0,937.39,678.62
2018,5,11,15,15,524.5,163.5,2.15,28.15,554.0,738.98,548.19
2018,5,11,15,30,276.0,185.0,2.1,28.0,376.0,511.35,387.12
2018,5,11,15,45,207.0,204.5,2.0,27.85,342.5,443.97,338.9
2018,5,11,16,0,138.0,224.0,1.9,27.7,309.0,378.11,289.61
2018,5,11,16,15,139.0,224.5,1.8,27.5,304.0,386.22,296.86
2018,5,11,16,30,140.0,225.0,1.7,27.3,299.0,395.26,304.46
2018,5,11,16,45,110.0,198.5,1.65,27.05,253.0,338.39,262.38
2018,5,11,17,0,80.0,172.0,1.6,26.8,207.0,258.4,202.0
2018,5,11,17,15,41.0,104.5,1.45,26.3,122.5,139.45,108.75
2018,5,11,17,30,2.0,37.0,1.3,25.8,38.0,30.18,19.27
2018,5,11,17,45,1.0,23.0,1.2,25.25,23.5,18.45,9.67
2018,5,11,18,0,0.0,9.0,1.1,24.7,9.0,6.82,0.0
2018,5,11,18,15,0.0,7.5,1.1,24.7,7.5,5.68,0.0
2018,5,11,18,30,0.0,6.0,1.1,24.7,6.0,4.54,0.0
2018,5,11,18,45,0.0,4.5,1.1,23.7,4.5,3.4,0.0
2018,5,11,19,0,0.0,3.0,1.1,22.7,3.0,2.36,0.0
2018,5,11,19,15,0.0,1.5,1.15,22.55,1.5,1.18,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,33.0,7.5,0.9,18.05,8.5,0.0,0.0
2018,5,12,5,30,66.0,15.0,1.0,18.6,17.0,11.8,0.0
2018,5,12,5,45,159.5,30.0,1.05,19.2,47.5,22.63,11.05
2018,5,12,6,0,253.0,45.0,1.1,19.8,78.0,33.89,23.14
2018,5,12,6,15,332.0,57.5,1.15,20.2,121.5,43.27,31.85
2018,5,12,6,30,411.0,70.0,1.2,20.6,165.0,52.63,40.26
2018,5,12,6,45,468.0,79.5,1.25,21.0,213.5,62.13,48.57
2018,5,12,7,0,525.0,89.0,1.3,21.4,262.0,68.71,54.16
2018,5,12,7,15,568.0,95.5,1.4,22.05,312.5,72.78,57.37
2018,5,12,7,30,611.0,102.0,1.5,22.7,363.0,76.79,60.45
2018,5,12,7,45,644.5,107.5,1.6,23.35,414.0,79.86,62.66
2018,5,12,8,0,678.0,113.0,1.7,24.0,465.0,82.84,64.77
2018,5,12,8,15,703.5,117.0,1.75,24.7,514.0,84.6,65.82
2018,5,12,8,30,729.0,121.0,1.8,25.4,563.0,86.29,66.8
2018,5,12,8,45,748.5,124.0,1.9,26.1,609.0,94.59,73.25
2018,5,12,9,0,768.0,127.0,2.0,26.8,655.0,95.4,73.49
2018,5,12,9,15,783.0,129.5,2.0,27.15,696.0,95.69,73.42
2018,5,12,9,30,798.0,132.0,2.0,27.5,737.0,95.9,73.32
2018,5,12,9,45,810.0,133.5,1.95,27.9,773.0,95.38,72.62
2018,5,12,10,0,822.0,135.0,1.9,28.3,809.0,126.89,74.55
2018,5,12,10,15,830.5,136.5,1.9,28.55,839.0,181.36,102.01
2018,5,12,10,30,839.0,138.0,1.9,28.8,869.0,243.64,146.15
2018,5,12,10,45,844.5,139.5,1.9,29.05,892.0,298.03,189.5
2018,5,12,11,0,850.0,141.0,1.9,29.3,915.0,352.74,234.94
2018,5,12,11,15,854.0,141.5,1.95,29.45,930.5,406.49,280.03
2018,5,12,11,30,858.0,142.0,2.0,29.6,946.0,460.02,324.23
2018,5,12,11,45,860.0,143.0,2.0,29.8,954.5,512.51,366.38
2018,5,12,12,0,862.0,144.0,2.0,30.0,963.0,564.26,406.71
2018,5,12,12,15,863.0,143.0,2.05,30.1,963.5,613.2,444.28
2018,5,12,12,30,864.0,142.0,2.1,30.2,964.0,660.79,479.92
2018,5,12,12,45,863.5,141.0,2.1,30.25,957.0,705.76,512.72
2018,5,12,13,0,863.0,140.0,2.1,30.3,950.0,748.73,543.4
2018,5,12,13,15,859.5,139.0,2.15,30.35,935.0,787.15,570.8
2018,5,12,13,30,856.0,138.0,2.2,30.4,920.0,822.87,594.75
2018,5,12,13,45,850.0,137.0,2.2,30.4,897.5,853.6,615.05
2018,5,12,14,0,844.0,136.0,2.2,30.4,875.0,881.16,633.32
2018,5,12,14,15,836.0,134.5,2.15,30.35,846.0,903.17,647.75
2018,5,12,14,30,828.0,133.0,2.1,30.3,817.0,935.69,668.97
2018,5,12,14,45,817.0,131.0,2.1,30.25,781.5,947.75,677.58
2018,5,12,15,0,806.0,129.0,2.1,30.2,746.0,956.07,684.18
2018,5,12,15,15,792.5,126.5,2.05,30.1,705.5,957.64,686.29
2018,5,12,15,30,779.0,124.0,2.0,30.0,665.0,955.48,686.24
2018,5,12,15,45,761.0,121.0,1.95,29.9,620.0,944.53,680.77
2018,5,12,16,0,743.0,118.0,1.9,29.8,575.0,930.0,673.19
2018,5,12,16,15,719.5,114.0,1.85,29.7,526.5,912.96,664.11
2018,5,12,16,30,696.0,110.0,1.8,29.6,478.0,885.64,648.34
2018,5,12,16,45,665.5,104.5,1.75,29.45,427.0,846.45,624.79
2018,5,12,17,0,635.0,99.0,1.7,29.3,376.0,804.83,599.28
2018,5,12,17,15,594.0,92.5,1.55,28.65,325.0,749.47,563.95
2018,5,12,17,30,553.0,86.0,1.4,28.0,274.0,692.71,526.54
2018,5,12,17,45,497.0,78.0,1.25,27.35,225.0,618.89,475.42
2018,5,12,18,0,441.0,70.0,1.1,26.7,176.0,545.15,422.0
2018,5,12,18,15,364.5,58.5,1.1,26.7,132.0,446.04,346.82
2018,5,12,18,30,288.0,47.0,1.1,26.7,88.0,358.02,276.15
2018,5,12,18,45,188.0,32.5,1.1,25.35,55.0,251.34,179.98
2018,5,12,19,0,88.0,18.0,1.1,24.0,22.0,120.88,0.0
2018,5,12,19,15,44.0,9.0,1.1,23.75,11.0,7.08,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,13,5,15,10.0,6.0,0.8,18.8,6.5,0.0,0.0
2018,5,13,5,30,20.0,12.0,0.9,19.2,13.0,9.44,0.0
2018,5,13,5,45,82.0,30.5,1.0,19.65,40.5,22.72,11.47
2018,5,13,6,0,144.0,49.0,1.1,20.1,68.0,36.06,25.01
2018,5,13,6,15,233.5,64.5,1.15,20.4,111.5,47.34,35.34
2018,5,13,6,30,323.0,80.0,1.2,20.7,155.0,58.52,45.35
2018,5,13,6,45,402.5,88.5,1.25,21.05,206.0,64.87,50.93
2018,5,13,7,0,482.0,97.0,1.3,21.4,257.0,71.27,56.35
2018,5,13,7,15,528.5,104.5,1.35,22.05,308.0,78.6,62.34
2018,5,13,7,30,575.0,112.0,1.4,22.7,359.0,83.07,65.77
2018,5,13,7,45,618.0,115.0,1.4,23.4,411.0,84.31,66.38
2018,5,13,8,0,661.0,118.0,1.4,24.1,463.0,85.65,67.07
2018,5,13,8,15,687.0,122.5,1.6,24.85,512.0,87.58,68.24
2018,5,13,8,30,713.0,127.0,1.8,25.6,561.0,89.42,69.33
2018,5,13,8,45,734.5,130.0,1.95,26.4,607.5,90.16,69.5
2018,5,13,9,0,756.0,133.0,2.1,27.2,654.0,98.69,76.06
2018,5,13,9,15,770.0,136.5,2.0,27.55,695.0,99.39,76.3
2018,5,13,9,30,784.0,140.0,1.9,27.9,736.0,99.96,76.47
2018,5,13,9,45,794.5,142.5,1.8,28.25,771.5,99.75,76.01
2018,5,13,10,0,805.0,145.0,1.7,28.6,807.0,132.5,78.55
2018,5,13,10,15,814.5,146.5,1.6,28.9,837.0,186.14,105.83
2018,5,13,10,30,824.0,148.0,1.5,29.2,867.0,241.11,144.37
2018,5,13,10,45,831.0,148.5,1.4,29.5,890.0,295.98,187.68
2018,5,13,11,0,838.0,149.0,1.3,29.8,913.0,354.34,235.02
2018,5,13,11,15,841.5,150.0,1.35,30.0,928.5,407.56,279.08
2018,5,13,11,30,845.0,151.0,1.4,30.2,944.0,460.55,322.23
2018,5,13,11,45,847.0,151.0,1.45,30.4,951.5,511.84,363.1
2018,5,13,12,0,849.0,151.0,1.5,30.6,959.0,562.38,402.24
2018,5,13,12,15,847.5,152.0,1.55,30.65,959.0,610.6,438.91
2018,5,13,12,30,846.0,153.0,1.6,30.7,959.0,657.39,473.6
2018,5,13,12,45,842.5,154.0,1.7,30.8,951.5,701.15,505.67
2018,5,13,13,0,839.0,155.0,1.8,30.9,944.0,753.39,542.39
2018,5,13,13,15,835.5,154.5,1.85,30.9,929.5,792.78,570.08
2018,5,13,13,30,832.0,154.0,1.9,30.9,915.0,829.44,595.3
2018,5,13,13,45,826.0,152.5,1.95,30.85,892.5,860.15,615.92
2018,5,13,14,0,820.0,151.0,2.0,30.8,870.0,887.6,634.52
2018,5,13,14,15,812.5,148.5,2.05,30.75,841.0,909.35,649.6
2018,5,13,14,30,805.0,146.0,2.1,30.7,812.0,927.55,662.58
2018,5,13,14,45,794.0,144.0,2.1,30.6,777.0,939.32,671.29
2018,5,13,15,0,783.0,142.0,2.1,30.5,742.0,947.39,677.85
2018,5,13,15,15,771.0,138.0,2.05,30.4,702.0,948.67,679.77
2018,5,13,15,30,759.0,134.0,2.0,30.3,662.0,946.25,679.55
2018,5,13,15,45,744.0,129.0,1.95,30.2,618.0,936.08,674.56
2018,5,13,16,0,729.0,124.0,1.9,30.1,574.0,930.35,672.61
2018,5,13,16,15,709.0,118.5,1.85,30.0,526.5,907.87,659.92
2018,5,13,16,30,689.0,113.0,1.8,29.9,479.0,882.27,645.32
2018,5,13,16,45,663.0,106.5,1.75,29.8,429.0,846.44,623.86
2018,5,13,17,0,637.0,100.0,1.7,29.7,379.0,808.08,600.43
2018,5,13,17,15,598.5,93.5,1.55,28.95,328.5,755.16,567.07
2018,5,13,17,30,560.0,87.0,1.4,28.2,278.0,700.74,531.61
2018,5,13,17,45,507.5,78.0,1.2,27.45,228.5,628.9,481.86
2018,5,13,18,0,455.0,69.0,1.0,26.7,179.0,557.12,429.91
2018,5,13,18,15,378.0,58.0,1.0,26.7,134.5,456.96,354.47
2018,5,13,18,30,301.0,47.0,1.0,26.7,90.0,368.72,284.1
2018,5,13,18,45,198.5,32.5,1.0,25.35,56.0,259.09,187.5
2018,5,13,19,0,96.0,18.0,1.0,24.0,22.0,127.89,0.0
2018,5,13,19,15,48.0,9.0,1.0,23.85,11.0,43.2,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,19.5,7.0,0.75,17.8,8.0,5.51,0.0
2018,5,14,5,30,39.0,14.0,0.9,18.3,16.0,11.02,0.0
2018,5,14,5,45,75.0,30.0,1.05,18.85,38.5,22.39,11.59
2018,5,14,6,0,111.0,46.0,1.2,19.4,61.0,33.95,23.34
2018,5,14,6,15,171.0,64.0,1.2,19.9,98.5,46.81,34.99
2018,5,14,6,30,231.0,82.0,1.2,20.4,136.0,59.53,46.29
2018,5,14,6,45,262.5,100.5,1.25,20.85,176.5,72.05,57.18
2018,5,14,7,0,294.0,119.0,1.3,21.3,217.0,84.26,67.53
2018,5,14,7,15,315.5,138.0,1.35,21.95,259.5,96.28,77.43
2018,5,14,7,30,337.0,157.0,1.4,22.6,302.0,107.9,86.79
2018,5,14,7,45,339.0,179.5,1.45,23.3,341.5,120.69,96.92
2018,5,14,8,0,341.0,202.0,1.5,24.0,381.0,132.89,106.4
2018,5,14,8,15,357.0,220.5,1.5,24.75,424.0,142.7,113.74
2018,5,14,8,30,373.0,239.0,1.5,25.5,467.0,152.07,120.63
2018,5,14,8,45,371.0,261.5,1.5,26.25,503.0,162.49,128.29
2018,5,14,9,0,369.0,284.0,1.5,27.0,539.0,172.28,135.35
2018,5,14,9,15,430.0,278.5,1.3,27.5,593.0,159.19,124.19
2018,5,14,9,30,491.0,273.0,1.1,28.0,647.0,155.24,120.46
2018,5,14,9,45,642.0,212.0,0.9,28.5,725.5,122.25,93.69
2018,5,14,10,0,793.0,151.0,0.7,29.0,804.0,136.18,80.68
2018,5,14,10,15,822.0,141.5,0.85,29.25,840.0,185.47,104.36
2018,5,14,10,30,851.0,132.0,1.0,29.5,876.0,245.08,145.64
2018,5,14,10,45,856.5,133.5,1.1,29.8,899.0,299.92,189.06
2018,5,14,11,0,862.0,135.0,1.2,30.1,922.0,355.06,234.49
2018,5,14,11,15,858.0,141.0,1.25,30.25,935.5,409.42,279.62
2018,5,14,11,30,854.0,147.0,1.3,30.4,949.0,462.81,323.15
2018,5,14,11,45,854.0,148.0,1.35,30.55,956.0,514.07,363.98
2018,5,14,12,0,854.0,149.0,1.4,30.7,963.0,564.39,402.96
2018,5,14,12,15,852.0,149.0,1.4,30.75,961.5,611.81,438.68
2018,5,14,12,30,850.0,149.0,1.4,30.8,960.0,657.68,472.3
2018,5,14,12,45,818.5,164.5,1.35,30.9,940.5,702.66,503.27
