Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,13,0,787.0,180.0,1.3,31.0,921.0,736.3,525.94
2018,5,14,13,15,785.0,178.5,1.3,31.0,907.5,774.5,552.2
2018,5,14,13,30,783.0,177.0,1.3,31.0,894.0,810.14,576.32
2018,5,14,13,45,777.5,175.5,1.25,31.0,873.0,840.07,595.45
2018,5,14,14,0,772.0,174.0,1.2,31.0,852.0,866.87,612.04
2018,5,14,14,15,742.5,181.5,1.25,30.9,816.0,885.52,625.14
2018,5,14,14,30,713.0,189.0,1.3,30.8,780.0,892.63,631.23
2018,5,14,14,45,742.0,166.5,1.3,30.75,758.0,920.49,649.79
2018,5,14,15,0,771.0,144.0,1.3,30.7,736.0,937.75,661.58
2018,5,14,15,15,746.5,144.0,1.35,30.6,692.0,930.56,659.27
2018,5,14,15,30,722.0,144.0,1.4,30.5,648.0,928.1,660.32
2018,5,14,15,45,656.5,153.0,1.4,30.4,588.0,882.85,633.58
2018,5,14,16,0,591.0,162.0,1.4,30.3,528.0,833.23,604.08
2018,5,14,16,15,639.0,136.0,1.4,30.1,502.0,857.37,622.68
2018,5,14,16,30,687.0,110.0,1.4,29.9,476.0,876.36,637.29
2018,5,14,16,45,614.5,113.0,1.35,29.75,415.5,805.33,592.38
2018,5,14,17,0,542.0,116.0,1.3,29.6,355.0,732.05,545.71
2018,5,14,17,15,466.0,112.5,1.2,29.0,299.0,636.75,482.65
2018,5,14,17,30,390.0,109.0,1.1,28.4,243.0,554.38,426.47
2018,5,14,17,45,371.5,92.5,1.0,27.8,202.5,510.52,396.05
2018,5,14,18,0,353.0,76.0,0.9,27.2,162.0,465.7,362.95
2018,5,14,18,15,281.5,61.5,0.9,27.2,120.0,375.88,293.63
2018,5,14,18,30,210.0,47.0,0.9,27.2,78.0,289.63,223.8
2018,5,14,18,45,159.0,33.0,0.9,25.8,51.0,226.5,164.93
2018,5,14,19,0,108.0,19.0,0.9,24.4,24.0,140.15,0.0
2018,5,14,19,15,54.0,9.5,0.95,24.15,12.0,48.12,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.7,19.3,5.5,4.33,0.0
2018,5,15,5,30,7.0,11.0,1.9,19.7,11.0,8.65,0.0
2018,5,15,5,45,3.5,24.5,2.15,20.05,24.5,18.62,8.81
2018,5,15,6,0,0.0,38.0,2.4,20.4,38.0,28.64,18.74
2018,5,15,6,15,1.0,57.0,2.55,20.85,57.0,42.33,30.99
2018,5,15,6,30,2.0,76.0,2.7,21.3,76.0,55.9,42.99
2018,5,15,6,45,1.5,70.0,2.9,21.7,70.0,52.9,40.45
2018,5,15,7,0,1.0,64.0,3.1,22.1,64.0,49.08,37.06
2018,5,15,7,15,32.5,109.0,3.25,22.5,123.0,79.5,63.05
2018,5,15,7,30,64.0,154.0,3.4,22.9,182.0,108.03,86.96
2018,5,15,7,45,66.5,160.0,3.5,23.3,192.0,112.8,90.5
2018,5,15,8,0,69.0,166.0,3.6,23.7,202.0,117.34,93.83
2018,5,15,8,15,187.0,211.0,3.65,23.95,322.5,140.63,112.77
2018,5,15,8,30,305.0,256.0,3.7,24.2,443.0,158.97,127.37
2018,5,15,8,45,343.0,266.0,3.75,24.5,491.5,163.92,130.87
2018,5,15,9,0,381.0,276.0,3.8,24.8,540.0,168.67,134.23
2018,5,15,9,15,563.0,214.5,3.8,25.0,631.0,128.44,100.99
2018,5,15,9,30,745.0,153.0,3.8,25.2,722.0,106.05,82.4
2018,5,15,9,45,773.0,148.0,3.8,25.4,763.0,101.88,78.76
2018,5,15,10,0,801.0,143.0,3.8,25.6,804.0,133.49,79.57
2018,5,15,10,15,808.5,145.5,3.8,25.7,833.0,187.03,108.34
2018,5,15,10,30,816.0,148.0,3.8,25.8,862.0,241.68,148.19
2018,5,15,10,45,805.5,158.0,3.85,25.95,878.5,297.16,194.2
2018,5,15,11,0,795.0,168.0,3.9,26.1,895.0,351.53,240.93
2018,5,15,11,15,715.5,217.5,3.9,26.2,880.0,401.15,285.36
2018,5,15,11,30,636.0,267.0,3.9,26.3,865.0,446.81,324.89
2018,5,15,11,45,499.5,346.5,3.9,26.4,818.5,482.51,355.31
2018,5,15,12,0,363.0,426.0,3.9,26.5,772.0,503.61,372.74
2018,5,15,12,15,320.5,446.5,3.85,26.55,752.0,524.04,388.67
2018,5,15,12,30,278.0,467.0,3.8,26.6,732.0,540.9,401.33
2018,5,15,12,45,256.5,468.0,3.8,26.6,711.0,553.88,411.29
2018,5,15,13,0,235.0,469.0,3.8,26.6,690.0,557.19,414.22
2018,5,15,13,15,235.5,461.5,3.7,26.55,680.0,572.07,425.55
2018,5,15,13,30,236.0,454.0,3.6,26.5,670.0,585.76,435.9
2018,5,15,13,45,174.0,438.5,3.55,26.4,595.5,538.21,401.63
2018,5,15,14,0,112.0,423.0,3.5,26.3,521.0,484.77,362.7
2018,5,15,14,15,96.5,399.0,3.35,26.1,481.5,441.08,331.76
2018,5,15,14,30,81.0,375.0,3.2,25.9,442.0,412.58,311.42
2018,5,15,14,45,51.0,320.5,3.1,25.7,362.0,337.7,256.15
2018,5,15,15,0,21.0,266.0,3.0,25.5,282.0,240.41,182.73
2018,5,15,15,15,20.0,245.0,2.8,25.2,259.5,222.85,170.09
2018,5,15,15,30,19.0,224.0,2.6,24.9,237.0,204.91,156.86
2018,5,15,15,45,10.0,148.5,2.45,24.65,155.5,129.02,97.87
2018,5,15,16,0,1.0,73.0,2.3,24.4,74.0,57.19,40.68
2018,5,15,16,15,0.5,51.0,2.1,24.15,51.5,39.64,26.68
2018,5,15,16,30,0.0,29.0,1.9,23.9,29.0,22.18,12.54
2018,5,15,16,45,0.0,40.5,1.7,23.7,40.5,30.98,19.86
2018,5,15,17,0,0.0,52.0,1.5,23.5,52.0,39.81,27.23
2018,5,15,17,15,0.5,64.0,1.35,23.25,64.0,49.55,35.41
2018,5,15,17,30,1.0,76.0,1.2,23.0,76.0,60.82,44.85
2018,5,15,17,45,0.5,45.5,1.0,22.8,45.5,35.25,23.75
2018,5,15,18,0,0.0,15.0,0.8,22.6,15.0,11.39,3.86
2018,5,15,18,15,4.0,13.5,0.8,22.6,14.0,14.17,6.3
2018,5,15,18,30,8.0,12.0,0.8,22.6,13.0,16.31,8.02
2018,5,15,18,45,7.0,8.5,0.65,22.1,9.0,12.45,4.24
2018,5,15,19,0,6.0,5.0,0.5,21.6,5.0,9.83,0.0
2018,5,15,19,15,3.0,2.5,0.45,21.5,2.5,4.23,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.5,3.0,2.36,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.7,6.0,4.55,0.0
2018,5,16,5,45,0.0,11.0,1.5,19.9,11.0,8.35,0.92
2018,5,16,6,0,0.0,16.0,1.6,20.1,16.0,12.15,4.75
2018,5,16,6,15,0.5,29.5,1.7,20.3,29.5,22.49,13.93
2018,5,16,6,30,1.0,43.0,1.8,20.5,43.0,32.87,23.14
2018,5,16,6,45,1.0,65.0,1.85,20.7,65.0,49.47,37.67
2018,5,16,7,0,1.0,87.0,1.9,20.9,87.0,65.23,51.27
2018,5,16,7,15,0.5,61.5,1.95,21.15,61.5,47.13,35.43
2018,5,16,7,30,0.0,36.0,2.0,21.4,36.0,27.5,18.28
2018,5,16,7,45,43.0,95.0,2.1,21.65,117.5,71.58,56.08
2018,5,16,8,0,86.0,154.0,2.2,21.9,199.0,106.29,85.15
2018,5,16,8,15,111.5,182.5,2.25,22.2,247.0,123.32,98.96
2018,5,16,8,30,137.0,211.0,2.3,22.5,295.0,139.69,112.08
2018,5,16,8,45,94.5,242.5,2.3,22.85,302.5,155.04,124.18
2018,5,16,9,0,52.0,274.0,2.3,23.2,310.0,179.39,143.5
2018,5,16,9,15,33.0,244.0,2.4,23.55,267.5,163.43,129.97
2018,5,16,9,30,14.0,214.0,2.5,23.9,225.0,155.87,123.42
2018,5,16,9,45,8.5,166.0,2.55,24.25,172.5,124.08,97.17
2018,5,16,10,0,3.0,118.0,2.6,24.6,120.0,90.41,66.15
2018,5,16,10,15,36.0,232.0,2.65,24.8,263.0,164.73,122.44
2018,5,16,10,30,69.0,346.0,2.7,25.0,406.0,243.48,180.59
2018,5,16,10,45,132.5,398.5,2.7,25.15,518.0,287.02,210.72
2018,5,16,11,0,196.0,451.0,2.7,25.3,630.0,351.71,257.32
2018,5,16,11,15,158.5,431.5,2.75,25.45,578.0,347.8,256.41
2018,5,16,11,30,121.0,412.0,2.8,25.6,526.0,338.09,250.85
2018,5,16,11,45,108.5,434.0,2.8,25.7,537.0,361.8,269.0
2018,5,16,12,0,96.0,456.0,2.8,25.8,548.0,387.85,288.35
2018,5,16,12,15,166.5,465.5,2.8,25.85,625.0,448.64,333.2
2018,5,16,12,30,237.0,475.0,2.8,25.9,702.0,519.42,384.9
2018,5,16,12,45,227.5,472.5,2.8,25.9,689.0,533.37,395.29
2018,5,16,13,0,218.0,470.0,2.8,25.9,676.0,545.65,404.61
2018,5,16,13,15,247.0,452.5,2.8,25.85,682.0,583.24,432.49
2018,5,16,13,30,276.0,435.0,2.8,25.8,688.0,614.16,455.58
2018,5,16,13,45,283.0,423.5,2.75,25.7,677.5,631.81,468.83
2018,5,16,14,0,290.0,412.0,2.7,25.6,667.0,648.13,481.23
2018,5,16,14,15,227.0,370.5,2.65,25.45,566.0,570.68,426.92
2018,5,16,14,30,164.0,329.0,2.6,25.3,465.0,465.99,352.37
2018,5,16,14,45,82.5,206.5,2.55,25.15,275.0,276.44,211.86
2018,5,16,15,0,1.0,84.0,2.5,25.0,85.0,65.9,46.91
2018,5,16,15,15,0.5,66.5,2.4,24.8,67.0,51.78,35.95
2018,5,16,15,30,0.0,49.0,2.3,24.6,49.0,37.7,24.77
2018,5,16,15,45,0.0,50.0,2.15,24.4,50.0,38.43,25.47
2018,5,16,16,0,0.0,51.0,2.0,24.2,51.0,39.16,26.18
2018,5,16,16,15,0.5,57.5,1.95,23.95,58.0,44.66,30.79
2018,5,16,16,30,1.0,64.0,1.9,23.7,65.0,50.15,35.43
2018,5,16,16,45,3.0,65.0,1.8,23.5,66.5,52.91,37.96
2018,5,16,17,0,5.0,66.0,1.7,23.3,68.0,55.64,40.48
2018,5,16,17,15,6.0,65.0,1.6,23.0,67.0,55.77,40.83
2018,5,16,17,30,7.0,64.0,1.5,22.7,66.0,55.86,41.12
2018,5,16,17,45,3.5,45.0,1.35,22.4,46.0,37.71,26.0
2018,5,16,18,0,0.0,26.0,1.2,22.1,26.0,19.79,10.9
2018,5,16,18,15,0.0,25.0,1.2,22.1,25.0,19.03,10.16
2018,5,16,18,30,0.0,24.0,1.2,22.1,24.0,18.28,9.29
2018,5,16,18,45,2.0,17.0,1.15,21.6,17.0,14.59,5.77
2018,5,16,19,0,4.0,10.0,1.1,21.1,10.0,11.01,0.0
2018,5,16,19,15,2.0,5.0,1.1,21.0,5.0,5.44,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.0,4.0,1.3,18.65,4.0,3.15,0.0
2018,5,17,5,30,0.0,8.0,1.5,19.0,8.0,6.07,0.0
2018,5,17,5,45,0.0,16.5,1.65,19.3,16.5,12.55,4.36
2018,5,17,6,0,0.0,25.0,1.8,19.6,25.0,19.05,10.69
2018,5,17,6,15,4.5,43.0,1.8,19.9,44.0,32.94,23.04
2018,5,17,6,30,9.0,61.0,1.8,20.2,63.0,46.13,34.73
2018,5,17,6,45,36.5,90.5,1.85,20.5,102.5,66.04,52.09
2018,5,17,7,0,64.0,120.0,1.9,20.8,142.0,85.51,68.77
2018,5,17,7,15,82.0,144.5,1.9,21.1,177.5,101.49,82.17
2018,5,17,7,30,100.0,169.0,1.9,21.4,213.0,113.99,92.38
2018,5,17,7,45,151.0,194.0,1.95,21.7,269.5,129.37,104.87
2018,5,17,8,0,202.0,219.0,2.0,22.0,326.0,144.41,116.91
2018,5,17,8,15,185.5,242.5,2.05,22.15,348.0,156.72,126.61
2018,5,17,8,30,169.0,266.0,2.1,22.3,370.0,168.45,135.77
2018,5,17,8,45,214.0,288.0,2.15,22.45,430.0,180.62,145.23
2018,5,17,9,0,259.0,310.0,2.2,22.6,490.0,181.31,145.29
2018,5,17,9,15,219.5,336.0,2.25,22.6,495.0,203.01,162.52
2018,5,17,9,30,180.0,362.0,2.3,22.6,500.0,212.81,170.01
2018,5,17,9,45,185.5,381.5,2.35,22.65,529.5,220.73,175.99
2018,5,17,10,0,191.0,401.0,2.4,22.7,559.0,243.52,180.27
2018,5,17,10,15,201.5,414.5,2.5,22.7,586.5,271.48,198.05
2018,5,17,10,30,212.0,428.0,2.6,22.7,614.0,301.12,219.42
2018,5,17,10,45,201.0,430.5,2.65,22.7,610.5,321.41,235.8
2018,5,17,11,0,190.0,433.0,2.7,22.7,607.0,340.29,251.55
2018,5,17,11,15,172.5,433.5,2.8,22.65,593.5,354.31,263.87
2018,5,17,11,30,155.0,434.0,2.9,22.6,580.0,366.23,274.34
2018,5,17,11,45,157.0,434.5,2.95,22.55,583.5,385.51,289.74
2018,5,17,12,0,159.0,435.0,3.0,22.5,587.0,404.93,305.1
2018,5,17,12,15,143.5,436.5,3.0,22.5,574.0,414.89,313.1
2018,5,17,12,30,128.0,438.0,3.0,22.5,561.0,423.13,319.63
2018,5,17,12,45,226.5,438.5,3.05,22.5,653.5,511.02,385.8
2018,5,17,13,0,325.0,439.0,3.1,22.5,746.0,605.95,455.95
2018,5,17,13,15,345.0,425.5,3.05,22.5,747.0,636.42,478.36
2018,5,17,13,30,365.0,412.0,3.0,22.5,748.0,666.46,500.7
2018,5,17,13,45,270.0,415.5,3.0,22.55,660.5,613.61,462.12
2018,5,17,14,0,175.0,419.0,3.0,22.6,573.0,536.35,405.72
2018,5,17,14,15,118.5,397.0,3.0,22.6,500.0,478.2,363.22
2018,5,17,14,30,62.0,375.0,3.0,22.6,427.0,394.48,300.87
2018,5,17,14,45,58.5,354.0,3.0,22.65,401.0,378.09,289.5
2018,5,17,15,0,55.0,333.0,3.0,22.7,375.0,360.65,277.03
2018,5,17,15,15,49.5,304.5,2.95,22.65,341.0,332.35,256.3
2018,5,17,15,30,44.0,276.0,2.9,22.6,307.0,302.81,234.48
2018,5,17,15,45,106.0,275.5,2.85,22.55,343.5,396.09,308.44
2018,5,17,16,0,168.0,275.0,2.8,22.5,380.0,466.96,364.28
2018,5,17,16,15,229.0,246.0,2.7,22.35,376.5,502.81,394.2
2018,5,17,16,30,290.0,217.0,2.6,22.2,373.0,561.27,440.49
2018,5,17,16,45,315.5,186.0,2.5,22.05,340.0,553.07,436.84
2018,5,17,17,0,341.0,155.0,2.4,21.9,307.0,541.66,431.15
2018,5,17,17,15,337.5,135.0,2.2,21.7,269.5,538.34,429.48
2018,5,17,17,30,334.0,115.0,2.0,21.5,232.0,507.38,407.18
2018,5,17,17,45,367.0,92.5,1.8,21.25,201.5,505.62,407.12
2018,5,17,18,0,400.0,70.0,1.6,21.0,171.0,499.3,401.16
2018,5,17,18,15,342.5,58.5,1.6,21.0,131.0,424.68,341.54
2018,5,17,18,30,285.0,47.0,1.6,21.0,91.0,352.97,281.69
2018,5,17,18,45,178.5,32.5,1.45,20.55,56.5,239.06,182.36
2018,5,17,19,0,72.0,18.0,1.3,20.1,22.0,96.26,11.84
2018,5,17,19,15,36.0,9.0,1.25,20.0,11.0,34.2,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,15,1.5,3.5,1.75,20.45,3.5,2.75,0.0
2018,5,18,5,30,3.0,7.0,1.9,20.6,7.0,5.48,0.0
2018,5,18,5,45,1.5,9.5,2.05,20.75,9.5,7.21,0.1
2018,5,18,6,0,0.0,12.0,2.2,20.9,12.0,9.1,2.12
2018,5,18,6,15,0.0,18.5,2.3,21.1,18.5,14.06,6.56
2018,5,18,6,30,0.0,25.0,2.4,21.3,25.0,19.03,10.99
2018,5,18,6,45,0.5,53.0,2.5,21.45,53.0,40.57,29.81
2018,5,18,7,0,1.0,81.0,2.6,21.6,81.0,61.21,47.64
2018,5,18,7,15,39.5,122.0,2.6,21.75,139.0,87.72,70.25
2018,5,18,7,30,78.0,163.0,2.6,21.9,197.0,113.52,91.88
2018,5,18,7,45,44.0,165.0,2.65,22.05,184.5,115.34,93.0
2018,5,18,8,0,10.0,167.0,2.7,22.2,172.0,121.42,97.71
2018,5,18,8,15,21.0,200.5,2.75,22.35,213.0,143.67,115.86
2018,5,18,8,30,32.0,234.0,2.8,22.5,254.0,156.32,125.85
2018,5,18,8,45,22.0,221.5,2.8,22.6,235.5,158.82,127.46
2018,5,18,9,0,12.0,209.0,2.8,22.7,217.0,151.54,121.09
2018,5,18,9,15,31.5,264.5,2.8,22.85,288.0,174.44,139.43
2018,5,18,9,30,51.0,320.0,2.8,23.0,359.0,203.58,162.58
2018,5,18,9,45,52.0,340.5,2.85,23.2,382.0,213.86,170.34
2018,5,18,10,0,53.0,361.0,2.9,23.4,405.0,230.78,173.94
2018,5,18,10,15,58.0,379.5,2.9,23.6,429.0,250.31,187.42
2018,5,18,10,30,63.0,398.0,2.9,23.8,453.0,271.01,202.33
2018,5,18,10,45,82.5,419.0,2.9,24.0,493.5,298.0,221.76
2018,5,18,11,0,102.0,440.0,2.9,24.2,534.0,328.07,243.78
2018,5,18,11,15,77.5,432.5,2.9,24.3,504.5,327.74,244.54
2018,5,18,11,30,53.0,425.0,2.9,24.4,475.0,323.95,242.44
2018,5,18,11,45,60.5,438.0,2.9,24.5,495.5,346.02,258.94
2018,5,18,12,0,68.0,451.0,2.9,24.6,516.0,369.53,276.39
2018,5,18,12,15,63.5,446.0,2.9,24.55,507.0,374.4,280.29
2018,5,18,12,30,59.0,441.0,2.9,24.5,498.0,378.4,283.55
2018,5,18,12,45,40.0,347.0,2.9,24.5,385.5,301.88,227.25
2018,5,18,13,0,21.0,253.0,2.9,24.5,273.0,218.72,164.88
2018,5,18,13,15,11.0,183.0,2.8,24.35,193.5,151.63,113.68
2018,5,18,13,30,1.0,113.0,2.7,24.2,114.0,88.91,64.81
2018,5,18,13,45,0.5,93.5,2.65,24.1,94.0,73.17,52.56
2018,5,18,14,0,0.0,74.0,2.6,24.0,74.0,57.38,40.14
2018,5,18,14,15,0.0,70.0,2.55,23.9,70.0,54.21,37.71
2018,5,18,14,30,0.0,66.0,2.5,23.8,66.0,51.05,35.27
2018,5,18,14,45,2.0,99.5,2.45,23.65,101.0,79.18,57.85
2018,5,18,15,0,4.0,133.0,2.4,23.5,136.0,108.43,81.23
2018,5,18,15,15,4.0,149.0,2.3,23.35,152.0,122.12,92.23
2018,5,18,15,30,4.0,165.0,2.2,23.2,168.0,136.49,103.81
2018,5,18,15,45,9.5,163.5,2.15,23.1,169.5,141.7,108.49
2018,5,18,16,0,15.0,162.0,2.1,23.0,171.0,147.19,113.47
2018,5,18,16,15,20.5,168.0,1.95,22.8,179.5,160.15,124.4
2018,5,18,16,30,26.0,174.0,1.8,22.6,188.0,192.02,150.3
2018,5,18,16,45,13.0,125.5,1.7,22.45,132.5,115.53,89.24
2018,5,18,17,0,0.0,77.0,1.6,22.3,77.0,59.14,43.19
2018,5,18,17,15,0.0,57.5,1.5,22.05,57.5,44.04,30.98
2018,5,18,17,30,0.0,38.0,1.4,21.8,38.0,29.01,18.62
2018,5,18,17,45,0.0,36.0,1.25,21.6,36.0,27.46,17.38
2018,5,18,18,0,0.0,34.0,1.1,21.4,34.0,25.93,16.09
2018,5,18,18,15,0.0,27.5,1.1,21.4,27.5,20.95,11.81
2018,5,18,18,30,0.0,21.0,1.1,21.4,21.0,15.97,7.48
2018,5,18,18,45,0.0,14.5,1.05,20.9,14.5,11.02,3.03
2018,5,18,19,0,0.0,8.0,1.0,20.4,8.0,6.07,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.3,4.0,3.15,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,2.0,4.0,1.55,19.35,4.0,3.15,0.0
2018,5,19,5,30,4.0,8.0,1.6,19.5,8.0,6.27,0.0
2018,5,19,5,45,2.0,14.5,1.7,19.65,14.5,11.03,3.26
2018,5,19,6,0,0.0,21.0,1.8,19.8,21.0,15.98,8.08
2018,5,19,6,15,0.0,25.5,1.85,20.0,25.5,19.41,11.29
2018,5,19,6,30,0.0,30.0,1.9,20.2,30.0,22.86,14.42
2018,5,19,6,45,2.5,63.0,1.95,20.35,64.0,48.16,36.59
2018,5,19,7,0,5.0,96.0,2.0,20.5,98.0,71.4,56.68
2018,5,19,7,15,3.5,113.0,2.0,20.7,114.5,83.52,66.9
2018,5,19,7,30,2.0,130.0,2.0,20.9,131.0,95.55,76.89
2018,5,19,7,45,11.5,160.0,2.05,21.15,166.0,115.95,93.81
2018,5,19,8,0,21.0,190.0,2.1,21.4,201.0,135.98,110.16
2018,5,19,8,15,21.0,206.5,2.15,21.65,218.5,147.36,119.11
2018,5,19,8,30,21.0,223.0,2.2,21.9,236.0,158.62,127.9
2018,5,19,8,45,20.0,231.0,2.25,22.15,244.0,164.6,132.3
2018,5,19,9,0,19.0,239.0,2.3,22.4,252.0,170.45,136.6
2018,5,19,9,15,28.5,264.5,2.35,22.65,285.5,174.35,139.3
2018,5,19,9,30,38.0,290.0,2.4,22.9,319.0,188.23,150.1
2018,5,19,9,45,86.0,341.5,2.45,23.15,411.5,215.5,171.55
2018,5,19,10,0,134.0,393.0,2.5,23.4,504.0,236.35,175.72
2018,5,19,10,15,108.5,403.0,2.5,23.6,495.0,254.06,187.9
2018,5,19,10,30,83.0,413.0,2.5,23.8,486.0,283.01,210.23
2018,5,19,10,45,81.0,422.5,2.55,24.0,495.5,299.7,222.76
2018,5,19,11,0,79.0,432.0,2.6,24.2,505.0,316.38,235.47
2018,5,19,11,15,76.0,434.5,2.65,24.4,505.5,328.5,244.82
2018,5,19,11,30,73.0,437.0,2.7,24.6,506.0,340.23,253.84
2018,5,19,11,45,116.0,457.5,2.7,24.75,568.0,380.63,283.55
2018,5,19,12,0,159.0,478.0,2.7,24.9,630.0,433.79,322.56
2018,5,19,12,15,166.5,475.5,2.75,25.0,635.0,455.75,339.04
2018,5,19,12,30,174.0,473.0,2.8,25.1,640.0,478.04,355.81
2018,5,19,12,45,173.0,449.5,2.85,25.2,614.5,478.65,357.02
2018,5,19,13,0,172.0,426.0,2.9,25.3,589.0,477.1,356.73
2018,5,19,13,15,186.5,428.0,2.95,25.25,602.0,506.52,378.96
2018,5,19,13,30,201.0,430.0,3.0,25.2,615.0,536.62,401.49
2018,5,19,13,45,312.0,377.5,3.0,25.2,657.0,615.07,460.58
2018,5,19,14,0,423.0,325.0,3.0,25.2,699.0,701.55,524.25
2018,5,19,14,15,464.5,299.5,3.05,25.1,698.0,738.26,551.8
2018,5,19,14,30,506.0,274.0,3.1,25.0,697.0,773.81,578.92
2018,5,19,14,45,379.5,315.5,3.15,24.9,625.0,712.05,534.2
2018,5,19,15,0,253.0,357.0,3.2,24.8,553.0,625.56,471.77
2018,5,19,15,15,208.0,336.5,3.2,24.65,492.0,547.89,417.33
2018,5,19,15,30,163.0,316.0,3.2,24.5,431.0,490.38,375.95
2018,5,19,15,45,196.5,279.5,3.2,24.35,409.0,492.38,380.56
2018,5,19,16,0,230.0,243.0,3.2,24.2,387.0,517.5,401.73
2018,5,19,16,15,431.5,179.5,3.15,24.0,423.0,682.61,529.54
2018,5,19,16,30,633.0,116.0,3.1,23.8,459.0,828.37,635.82
2018,5,19,16,45,531.0,125.0,3.05,23.6,393.0,734.63,570.43
2018,5,19,17,0,429.0,134.0,3.0,23.4,327.0,629.21,496.19
2018,5,19,17,15,340.0,128.5,2.85,23.15,269.5,532.19,424.23
2018,5,19,17,30,251.0,123.0,2.7,22.9,212.0,412.49,332.75
2018,5,19,17,45,337.0,97.5,2.6,22.65,196.0,483.67,390.77
2018,5,19,18,0,423.0,72.0,2.5,22.4,180.0,523.21,420.72
2018,5,19,18,15,350.5,60.5,2.5,22.4,136.5,434.51,349.89
2018,5,19,18,30,278.0,49.0,2.5,22.4,93.0,349.55,279.65
2018,5,19,18,45,208.0,36.5,2.2,21.85,62.5,270.24,208.04
2018,5,19,19,0,138.0,24.0,1.9,21.3,32.0,177.9,59.23
2018,5,19,19,15,69.0,12.0,1.9,21.15,16.0,61.47,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,15,14.0,9.0,2.0,19.55,9.5,7.08,0.0
2018,5,20,5,30,28.0,18.0,2.1,19.8,19.0,13.73,0.0
2018,5,20,5,45,58.5,28.5,2.2,20.05,35.5,21.8,12.03
2018,5,20,6,0,89.0,39.0,2.3,20.3,52.0,29.24,19.4
2018,5,20,6,15,145.5,57.0,2.35,20.65,88.5,42.18,30.98
2018,5,20,6,30,202.0,75.0,2.4,21.0,125.0,54.91,42.24
2018,5,20,6,45,124.0,99.0,2.45,21.35,132.0,71.26,56.41
2018,5,20,7,0,46.0,123.0,2.5,21.7,139.0,87.16,69.93
2018,5,20,7,15,121.0,142.5,2.5,22.1,193.5,98.76,79.52
2018,5,20,7,30,196.0,162.0,2.5,22.5,248.0,112.07,90.39
2018,5,20,7,45,291.0,173.0,2.5,22.9,319.0,116.0,93.2
2018,5,20,8,0,386.0,184.0,2.5,23.3,390.0,118.74,95.0
2018,5,20,8,15,470.5,176.0,2.4,23.65,451.0,114.46,90.97
2018,5,20,8,30,555.0,168.0,2.3,24.0,512.0,109.91,86.77
2018,5,20,8,45,398.5,238.0,2.2,24.35,494.5,142.47,113.16
2018,5,20,9,0,242.0,308.0,2.1,24.7,477.0,179.68,142.79
2018,5,20,9,15,225.5,335.5,2.05,25.0,500.5,202.98,160.84
2018,5,20,9,30,209.0,363.0,2.0,25.3,524.0,214.16,169.08
2018,5,20,9,45,267.5,367.5,1.95,25.55,583.5,200.97,158.08
2018,5,20,10,0,326.0,372.0,1.9,25.8,643.0,226.06,160.73
2018,5,20,10,15,344.5,381.0,1.85,26.0,676.5,260.81,181.28
2018,5,20,10,30,363.0,390.0,1.8,26.2,710.0,298.21,207.4
2018,5,20,10,45,448.0,354.5,1.8,26.4,759.5,320.38,222.09
2018,5,20,11,0,533.0,319.0,1.8,26.6,809.0,363.07,253.92
2018,5,20,11,15,672.5,242.5,1.8,26.7,871.5,402.96,284.19
2018,5,20,11,30,812.0,166.0,1.8,26.8,934.0,461.04,329.12
2018,5,20,11,45,768.5,189.5,1.85,26.9,921.5,505.67,366.02
2018,5,20,12,0,725.0,213.0,1.9,27.0,909.0,547.8,399.64
2018,5,20,12,15,574.0,294.5,1.9,27.05,845.5,562.4,411.8
2018,5,20,12,30,423.0,376.0,1.9,27.1,782.0,568.94,416.59
2018,5,20,12,45,410.0,384.5,1.95,27.15,775.5,599.43,439.01
2018,5,20,13,0,397.0,393.0,2.0,27.2,769.0,628.0,459.55
2018,5,20,13,15,523.5,322.0,2.0,27.2,810.0,698.66,511.25
2018,5,20,13,30,650.0,251.0,2.0,27.2,851.0,774.39,565.55
2018,5,20,13,45,490.0,324.0,2.0,27.15,770.0,733.16,535.23
2018,5,20,14,0,330.0,397.0,2.0,27.1,689.0,669.13,489.64
2018,5,20,14,15,387.5,363.0,2.0,27.0,695.0,709.31,520.25
2018,5,20,14,30,445.0,329.0,2.0,26.9,701.0,768.66,562.44
2018,5,20,14,45,425.5,321.5,2.0,26.75,665.0,761.85,558.61
2018,5,20,15,0,406.0,314.0,2.0,26.6,629.0,751.88,553.26
2018,5,20,15,15,504.0,254.5,1.95,26.4,625.0,803.82,592.81
2018,5,20,15,30,602.0,195.0,1.9,26.2,621.0,861.98,635.42
2018,5,20,15,45,544.0,198.0,1.9,26.0,564.0,805.85,598.95
2018,5,20,16,0,486.0,201.0,1.9,25.8,507.0,757.7,567.9
2018,5,20,16,15,431.5,202.0,1.85,25.5,457.5,708.39,535.3
2018,5,20,16,30,377.0,203.0,1.8,25.2,408.0,632.06,483.56
2018,5,20,16,45,258.5,184.0,1.75,24.9,318.0,491.86,382.33
2018,5,20,17,0,140.0,165.0,1.7,24.6,228.0,328.46,259.09
2018,5,20,17,15,104.0,132.0,1.65,24.3,175.5,254.25,202.48
2018,5,20,17,30,68.0,99.0,1.6,24.0,123.0,179.49,143.17
2018,5,20,17,45,36.5,79.5,1.6,23.65,92.0,109.98,86.44
2018,5,20,18,0,5.0,60.0,1.6,23.3,61.0,52.12,37.75
2018,5,20,18,15,2.5,47.5,1.6,23.3,48.0,39.1,26.75
2018,5,20,18,30,0.0,35.0,1.6,23.3,35.0,26.75,16.17
2018,5,20,18,45,0.5,24.0,1.65,22.8,24.0,18.73,9.13
2018,5,20,19,0,1.0,13.0,1.7,22.3,13.0,10.69,0.0
2018,5,20,19,15,1.0,7.0,1.7,22.2,7.0,6.26,0.0
2018,5,20,19,30,1.0,1.0,1.7,22.1,1.0,0.0,0.0
2018,5,20,19,45,0.5,0.5,1.7,22.0,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,15,2.5,4.5,0.9,18.9,4.5,3.54,0.0
2018,5,21,5,30,5.0,9.0,1.1,19.3,9.0,7.06,0.0
2018,5,21,5,45,9.0,19.5,1.3,19.75,20.5,15.37,6.91
2018,5,21,6,0,13.0,30.0,1.5,20.2,32.0,23.47,14.51
2018,5,21,6,15,16.5,42.0,1.5,20.6,45.5,32.47,22.61
2018,5,21,6,30,20.0,54.0,1.5,21.0,59.0,41.37,30.51
2018,5,21,6,45,10.5,67.0,1.55,21.35,69.5,51.09,38.97
2018,5,21,7,0,1.0,80.0,1.6,21.7,80.0,60.58,47.07
2018,5,21,7,15,57.0,125.5,1.65,22.2,150.5,90.23,72.21
2018,5,21,7,30,113.0,171.0,1.7,22.7,221.0,115.46,93.09
2018,5,21,7,45,168.5,196.5,1.75,23.2,281.5,131.18,105.67
2018,5,21,8,0,224.0,222.0,1.8,23.7,342.0,146.57,117.8
2018,5,21,8,15,154.5,240.0,1.8,24.1,326.5,154.82,123.95
2018,5,21,8,30,85.0,258.0,1.8,24.5,311.0,170.25,135.91
2018,5,21,8,45,59.0,251.0,1.85,24.85,289.0,167.02,132.68
2018,5,21,9,0,33.0,244.0,1.9,25.2,267.0,163.16,129.04
2018,5,21,9,15,19.5,215.0,1.9,25.45,229.0,156.28,123.06
2018,5,21,9,30,6.0,186.0,1.9,25.7,191.0,137.34,107.4
2018,5,21,9,45,19.0,240.0,1.9,26.0,256.0,173.14,135.82
2018,5,21,10,0,32.0,294.0,1.9,26.3,321.0,195.17,145.2
2018,5,21,10,15,34.5,326.5,1.85,26.35,356.5,219.51,162.7
2018,5,21,10,30,37.0,359.0,1.8,26.4,392.0,245.06,181.32
2018,5,21,10,45,71.5,387.0,1.75,26.5,452.5,277.6,204.0
2018,5,21,11,0,106.0,415.0,1.7,26.6,513.0,304.61,222.96
2018,5,21,11,15,198.5,435.5,1.65,26.55,622.5,365.71,266.13
2018,5,21,11,30,291.0,456.0,1.6,26.5,732.0,429.4,311.65
2018,5,21,11,45,284.0,462.5,1.55,26.5,733.5,458.32,333.52
2018,5,21,12,0,277.0,469.0,1.5,26.5,735.0,486.84,354.78
2018,5,21,12,15,243.0,476.0,1.4,26.4,709.5,501.07,365.38
2018,5,21,12,30,209.0,483.0,1.3,26.3,684.0,507.59,370.17
2018,5,21,12,45,237.5,474.5,1.25,26.2,701.0,541.8,394.92
2018,5,21,13,0,266.0,466.0,1.2,26.1,718.0,584.2,424.79
2018,5,21,13,15,247.5,461.0,1.15,26.0,693.0,590.31,428.95
2018,5,21,13,30,229.0,456.0,1.1,25.9,668.0,581.49,423.3
2018,5,21,13,45,223.0,445.0,1.05,25.85,647.0,585.0,426.22
2018,5,21,14,0,217.0,434.0,1.0,25.8,626.0,586.7,427.77
2018,5,21,14,15,171.5,403.5,0.95,25.75,552.5,532.14,390.12
2018,5,21,14,30,126.0,373.0,0.9,25.7,479.0,472.69,348.82
2018,5,21,14,45,69.5,305.5,0.9,25.7,363.5,340.02,254.26
2018,5,21,15,0,13.0,238.0,0.9,25.7,248.0,207.1,155.28
2018,5,21,15,15,8.0,197.0,0.85,25.55,203.0,167.45,125.89
2018,5,21,15,30,3.0,156.0,0.8,25.4,158.0,127.58,95.41
2018,5,21,15,45,6.0,153.5,0.8,25.25,157.5,129.18,97.23
2018,5,21,16,0,9.0,151.0,0.8,25.1,157.0,130.95,99.11
2018,5,21,16,15,115.0,182.0,0.8,24.9,245.0,309.71,241.1
2018,5,21,16,30,221.0,213.0,0.8,24.7,333.0,484.72,372.34
2018,5,21,16,45,157.0,184.5,0.85,24.5,265.5,364.93,283.66
2018,5,21,17,0,93.0,156.0,0.9,24.3,198.0,269.31,211.41
2018,5,21,17,15,78.0,131.0,0.85,24.0,163.5,206.36,163.57
2018,5,21,17,30,63.0,106.0,0.8,23.7,129.0,164.64,130.9
2018,5,21,17,45,33.5,64.5,0.7,23.4,76.5,89.18,69.35
2018,5,21,18,0,4.0,23.0,0.6,23.1,24.0,21.2,12.2
2018,5,21,18,15,2.5,20.5,0.6,23.1,21.0,17.83,9.27
2018,5,21,18,30,1.0,18.0,0.6,23.1,18.0,14.54,6.32
2018,5,21,18,45,1.5,14.0,0.6,22.45,14.0,11.88,3.84
2018,5,21,19,0,2.0,10.0,0.6,21.8,10.0,9.18,0.0
2018,5,21,19,15,2.0,5.5,0.6,21.65,5.5,5.84,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.5,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.4,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,55.0,10.5,0.95,18.8,13.5,8.26,0.0
2018,5,22,5,30,110.0,21.0,1.2,19.2,27.0,15.89,0.0
2018,5,22,5,45,216.0,34.5,1.4,19.6,62.0,26.15,15.81
2018,5,22,6,0,322.0,48.0,1.6,20.0,97.0,36.49,25.69
2018,5,22,6,15,392.0,58.0,1.7,20.4,140.5,46.38,34.68
2018,5,22,6,30,462.0,68.0,1.8,20.8,184.0,53.88,41.39
2018,5,22,6,45,526.0,74.0,1.9,21.15,234.5,58.21,45.17
2018,5,22,7,0,590.0,80.0,2.0,21.5,285.0,62.62,48.85
2018,5,22,7,15,628.5,85.0,2.1,21.9,335.5,65.94,51.49
2018,5,22,7,30,667.0,90.0,2.2,22.3,386.0,69.23,54.04
2018,5,22,7,45,695.5,94.0,2.3,22.75,436.0,71.61,55.76
2018,5,22,8,0,724.0,98.0,2.4,23.2,486.0,80.07,62.6
2018,5,22,8,15,745.5,101.5,2.4,23.6,534.0,81.95,63.84
2018,5,22,8,30,767.0,105.0,2.4,24.0,582.0,83.73,65.01
2018,5,22,8,45,698.0,139.0,2.45,24.4,598.0,93.79,73.06
2018,5,22,9,0,629.0,173.0,2.5,24.8,614.0,109.02,85.28
2018,5,22,9,15,723.0,146.5,2.5,25.05,682.0,94.75,73.24
2018,5,22,9,30,817.0,120.0,2.5,25.3,750.0,89.11,68.38
2018,5,22,9,45,821.5,125.0,2.5,25.55,784.0,90.45,69.28
2018,5,22,10,0,826.0,130.0,2.5,25.8,818.0,144.33,84.58
2018,5,22,10,15,744.5,174.0,2.5,26.0,810.5,200.11,119.87
2018,5,22,10,30,663.0,218.0,2.5,26.2,803.0,249.76,159.96
2018,5,22,10,45,665.0,225.0,2.55,26.35,825.0,299.42,200.19
2018,5,22,11,0,667.0,232.0,2.6,26.5,847.0,349.6,241.97
2018,5,22,11,15,692.0,222.5,2.6,26.6,870.0,398.76,282.53
2018,5,22,11,30,717.0,213.0,2.6,26.7,893.0,450.02,324.31
2018,5,22,11,45,554.0,269.5,2.6,26.8,797.5,455.22,333.3
2018,5,22,12,0,391.0,326.0,2.6,26.9,702.0,450.27,332.53
2018,5,22,12,15,315.5,374.0,2.6,27.0,677.5,470.36,348.06
2018,5,22,12,30,240.0,422.0,2.6,27.1,653.0,483.95,357.77
2018,5,22,12,45,481.0,315.0,2.6,27.15,773.5,595.95,441.33
2018,5,22,13,0,722.0,208.0,2.6,27.2,894.0,718.56,530.67
2018,5,22,13,15,767.5,181.5,2.6,27.25,900.5,764.35,563.61
2018,5,22,13,30,813.0,155.0,2.6,27.3,907.0,815.97,600.19
2018,5,22,13,45,817.5,147.5,2.6,27.3,888.5,849.06,622.39
2018,5,22,14,0,822.0,140.0,2.6,27.3,870.0,865.92,633.96
2018,5,22,14,15,698.5,195.0,2.55,27.3,801.5,858.67,629.42
2018,5,22,14,30,575.0,250.0,2.5,27.3,733.0,821.07,602.54
2018,5,22,14,45,418.0,305.5,2.5,27.25,648.5,739.09,545.13
2018,5,22,15,0,261.0,361.0,2.5,27.2,564.0,636.93,472.51
2018,5,22,15,15,279.5,336.0,2.45,27.1,543.5,641.9,478.6
2018,5,22,15,30,298.0,311.0,2.4,27.0,523.0,645.05,482.84
2018,5,22,15,45,353.5,269.0,2.35,26.9,504.0,664.68,500.01
2018,5,22,16,0,409.0,227.0,2.3,26.8,485.0,707.42,532.69
2018,5,22,16,15,335.5,227.0,2.2,26.6,427.5,612.82,466.32
2018,5,22,16,30,262.0,227.0,2.1,26.4,370.0,543.66,416.89
2018,5,22,16,45,387.0,175.0,1.95,26.25,363.0,636.51,488.76
2018,5,22,17,0,512.0,123.0,1.8,26.1,356.0,697.91,534.83
2018,5,22,17,15,564.5,99.5,1.65,25.75,327.0,728.57,557.14
2018,5,22,17,30,617.0,76.0,1.5,25.4,298.0,741.36,566.69
2018,5,22,17,45,565.5,70.5,1.35,25.0,249.0,674.3,519.71
2018,5,22,18,0,514.0,65.0,1.2,24.6,200.0,607.23,471.48
2018,5,22,18,15,388.5,58.5,1.2,24.6,147.5,472.69,371.27
2018,5,22,18,30,263.0,52.0,1.2,24.6,95.0,340.49,267.92
2018,5,22,18,45,201.5,39.0,1.05,23.55,65.0,267.69,205.29
2018,5,22,19,0,140.0,26.0,0.9,22.5,35.0,185.96,93.25
2018,5,22,19,15,74.0,14.0,0.95,22.3,18.5,66.88,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,3.0,6.0,1.75,19.7,6.0,4.72,0.0
2018,5,23,5,30,6.0,12.0,1.9,20.0,12.0,9.43,0.0
2018,5,23,5,45,16.0,24.0,2.1,20.25,26.0,18.71,9.73
2018,5,23,6,0,26.0,36.0,2.3,20.5,40.0,27.79,18.2
2018,5,23,6,15,39.5,60.0,2.35,20.95,68.5,44.74,33.19
2018,5,23,6,30,53.0,84.0,2.4,21.4,97.0,61.15,47.58
2018,5,23,6,45,145.0,107.5,2.4,21.85,155.5,76.67,60.95
2018,5,23,7,0,237.0,131.0,2.4,22.3,214.0,90.72,72.78
2018,5,23,7,15,285.5,147.0,2.35,22.75,263.0,101.12,81.28
2018,5,23,7,30,334.0,163.0,2.3,23.2,312.0,111.31,89.44
2018,5,23,7,45,385.0,174.0,2.25,23.7,365.5,114.38,91.49
2018,5,23,8,0,436.0,185.0,2.2,24.2,419.0,120.31,95.91
2018,5,23,8,15,485.0,187.5,2.05,24.6,471.0,121.2,96.13
2018,5,23,8,30,534.0,190.0,1.9,25.0,523.0,122.14,96.41
2018,5,23,8,45,515.0,214.5,1.8,25.4,555.0,133.0,104.83
2018,5,23,9,0,496.0,239.0,1.7,25.8,587.0,142.99,112.44
2018,5,23,9,15,389.0,290.5,1.6,26.1,573.5,173.99,136.87
2018,5,23,9,30,282.0,342.0,1.5,26.4,560.0,192.41,150.91
2018,5,23,9,45,324.0,350.5,1.4,26.7,612.0,195.27,152.56
2018,5,23,10,0,366.0,359.0,1.3,27.0,664.0,224.6,157.0
2018,5,23,10,15,392.5,361.5,1.25,27.2,699.0,259.25,176.65
2018,5,23,10,30,419.0,364.0,1.2,27.4,734.0,284.81,193.57
2018,5,23,10,45,385.0,390.5,1.15,27.6,737.5,335.44,233.1
2018,5,23,11,0,351.0,417.0,1.1,27.8,741.0,371.03,261.57
2018,5,23,11,15,359.5,420.5,1.1,27.95,757.0,406.58,288.87
2018,5,23,11,30,368.0,424.0,1.1,28.1,773.0,443.25,316.66
2018,5,23,11,45,352.5,436.0,1.1,28.2,772.5,474.76,340.59
2018,5,23,12,0,337.0,448.0,1.1,28.3,772.0,505.15,363.08
2018,5,23,12,15,288.0,462.5,1.05,28.4,739.5,516.4,371.43
2018,5,23,12,30,239.0,477.0,1.0,28.5,707.0,522.3,375.57
2018,5,23,12,45,233.0,464.5,1.0,28.55,687.5,531.03,382.34
2018,5,23,13,0,227.0,452.0,1.0,28.6,668.0,537.74,387.59
2018,5,23,13,15,264.5,430.5,0.95,28.6,678.5,578.08,415.94
2018,5,23,13,30,302.0,409.0,0.9,28.6,689.0,612.32,439.76
2018,5,23,13,45,392.5,375.5,0.85,28.6,730.0,694.13,495.53
2018,5,23,14,0,483.0,342.0,0.8,28.6,771.0,769.05,545.32
2018,5,23,14,15,569.0,283.5,0.75,28.65,773.0,818.02,578.22
2018,5,23,14,30,655.0,225.0,0.7,28.7,775.0,872.91,614.56
2018,5,23,14,45,711.0,187.0,0.65,28.7,761.5,911.57,638.6
2018,5,23,15,0,767.0,149.0,0.6,28.7,748.0,938.35,654.64
2018,5,23,15,15,753.0,145.5,0.5,28.65,708.0,937.93,653.39
2018,5,23,15,30,739.0,142.0,0.4,28.6,668.0,941.99,655.38
2018,5,23,15,45,713.0,141.0,0.35,28.55,621.5,925.55,646.05
2018,5,23,16,0,687.0,140.0,0.3,28.5,575.0,905.66,635.02
2018,5,23,16,15,621.0,145.5,0.25,28.5,515.0,849.04,601.15
2018,5,23,16,30,555.0,151.0,0.2,28.5,455.0,788.97,565.07
2018,5,23,16,45,547.0,137.5,0.15,28.5,412.5,764.69,551.5
2018,5,23,17,0,539.0,124.0,0.1,28.5,370.0,737.74,535.59
2018,5,23,17,15,319.5,84.0,0.15,28.2,225.0,450.44,341.77
2018,5,23,17,30,100.0,44.0,0.2,27.9,80.0,155.5,121.47
2018,5,23,17,45,50.0,30.0,0.25,27.55,48.0,88.48,68.26
2018,5,23,18,0,0.0,16.0,0.3,27.2,16.0,12.15,4.32
2018,5,23,18,15,9.0,20.5,0.3,27.2,22.0,24.19,14.56
2018,5,23,18,30,18.0,25.0,0.3,27.2,28.0,35.27,23.58
2018,5,23,18,45,10.0,16.0,0.3,26.3,17.5,20.88,11.17
2018,5,23,19,0,2.0,7.0,0.3,25.4,7.0,6.89,0.0
2018,5,23,19,15,1.5,3.5,0.3,25.15,3.5,3.89,0.0
2018,5,23,19,30,1.0,0.0,0.3,24.9,0.0,0.0,0.0
2018,5,23,19,45,0.5,0.0,0.3,24.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,5,24,5,15,5.5,9.0,2.35,19.25,9.5,7.08,0.0
2018,5,24,5,30,11.0,18.0,2.4,19.3,19.0,13.83,0.0
2018,5,24,5,45,39.0,36.5,2.4,19.35,42.0,27.1,16.75
2018,5,24,6,0,67.0,55.0,2.4,19.4,65.0,40.19,28.96
2018,5,24,6,15,142.0,72.0,2.45,19.6,104.5,51.95,39.64
2018,5,24,6,30,217.0,89.0,2.5,19.8,144.0,64.01,50.39
2018,5,24,6,45,252.0,106.5,2.5,19.95,184.5,75.79,60.66
2018,5,24,7,0,287.0,124.0,2.5,20.1,225.0,87.3,70.49
2018,5,24,7,15,327.5,140.5,2.6,20.35,273.0,98.03,79.44
2018,5,24,7,30,368.0,157.0,2.7,20.6,321.0,105.24,85.24
2018,5,24,7,45,389.5,174.5,2.75,20.9,367.0,114.73,92.87
2018,5,24,8,0,411.0,192.0,2.8,21.2,413.0,123.74,100.01
2018,5,24,8,15,401.0,213.0,2.8,21.45,445.5,133.44,107.67
2018,5,24,8,30,391.0,234.0,2.8,21.7,478.0,142.43,114.68
2018,5,24,8,45,332.0,272.5,2.85,21.95,490.5,166.48,134.07
2018,5,24,9,0,273.0,311.0,2.9,22.2,503.0,181.83,146.1
2018,5,24,9,15,290.5,327.0,2.85,22.4,542.0,187.95,150.57
2018,5,24,9,30,308.0,343.0,2.8,22.6,581.0,193.66,154.72
2018,5,24,9,45,328.5,355.5,2.75,22.85,620.0,197.54,157.37
2018,5,24,10,0,349.0,368.0,2.7,23.1,659.0,227.65,162.97
2018,5,24,10,15,342.0,386.0,2.7,23.3,679.5,264.19,186.31
2018,5,24,10,30,335.0,404.0,2.7,23.5,700.0,300.8,213.53
2018,5,24,10,45,262.5,426.0,2.65,23.75,661.5,322.59,233.58
