Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,0,190.0,448.0,2.6,24.0,623.0,349.63,257.09
2018,5,24,11,15,206.0,458.0,2.55,24.25,651.0,381.76,281.36
2018,5,24,11,30,222.0,468.0,2.5,24.5,679.0,416.14,307.2
2018,5,24,11,45,198.0,474.5,2.45,24.75,664.0,431.15,319.08
2018,5,24,12,0,174.0,481.0,2.4,25.0,649.0,443.85,328.84
2018,5,24,12,15,167.5,482.5,2.3,25.15,644.0,461.12,341.6
2018,5,24,12,30,161.0,484.0,2.2,25.3,639.0,477.58,353.48
2018,5,24,12,45,152.5,477.0,2.15,25.45,623.0,485.32,359.13
2018,5,24,13,0,144.0,470.0,2.1,25.6,607.0,491.36,363.51
2018,5,24,13,15,131.5,460.0,2.05,25.7,583.5,490.14,362.69
2018,5,24,13,30,119.0,450.0,2.0,25.8,560.0,486.77,360.32
2018,5,24,13,45,154.5,435.0,1.95,25.85,574.5,517.65,383.47
2018,5,24,14,0,190.0,420.0,1.9,25.9,589.0,549.58,407.11
2018,5,24,14,15,234.0,403.5,1.85,25.9,605.0,607.26,448.57
2018,5,24,14,30,278.0,387.0,1.8,25.9,621.0,648.86,478.61
2018,5,24,14,45,290.0,352.0,1.75,25.9,587.0,641.2,474.55
2018,5,24,15,0,302.0,317.0,1.7,25.9,553.0,630.94,469.18
2018,5,24,15,15,245.0,315.5,1.65,25.8,500.5,585.06,436.91
2018,5,24,15,30,188.0,314.0,1.6,25.7,448.0,512.22,385.58
2018,5,24,15,45,208.0,275.5,1.55,25.65,415.0,498.43,378.35
2018,5,24,16,0,228.0,237.0,1.5,25.6,382.0,507.33,386.69
2018,5,24,16,15,257.5,224.5,1.45,25.5,376.0,529.4,404.59
2018,5,24,16,30,287.0,212.0,1.4,25.4,370.0,550.17,421.49
2018,5,24,16,45,368.5,173.0,1.3,25.3,355.5,615.03,470.78
2018,5,24,17,0,450.0,134.0,1.2,25.2,341.0,649.5,497.92
2018,5,24,17,15,497.0,112.5,1.15,24.9,315.0,665.9,510.91
2018,5,24,17,30,544.0,91.0,1.1,24.6,289.0,689.88,529.1
2018,5,24,17,45,507.0,83.0,1.0,24.35,244.5,634.55,490.04
2018,5,24,18,0,470.0,75.0,0.9,24.1,200.0,578.5,449.62
2018,5,24,18,15,401.0,64.5,0.9,24.1,155.0,484.95,379.8
2018,5,24,18,30,332.0,54.0,0.9,24.1,110.0,402.95,315.37
2018,5,24,18,45,242.0,40.5,0.85,23.05,74.0,303.07,233.27
2018,5,24,19,0,152.0,27.0,0.8,22.0,38.0,199.18,114.44
2018,5,24,19,15,80.0,14.5,0.8,21.75,20.0,71.86,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,0.0,6.0,1.05,19.15,6.0,4.72,0.0
2018,5,25,5,30,0.0,12.0,1.3,19.5,12.0,9.13,0.0
2018,5,25,5,45,96.0,29.0,1.55,19.9,44.0,22.04,12.6
2018,5,25,6,0,192.0,46.0,1.8,20.3,76.0,34.24,23.79
2018,5,25,6,15,188.0,49.5,1.85,20.65,88.0,36.53,26.15
2018,5,25,6,30,184.0,53.0,1.9,21.0,100.0,38.66,28.16
2018,5,25,6,45,92.0,44.5,2.0,21.3,68.0,33.29,23.49
2018,5,25,7,0,0.0,36.0,2.1,21.6,36.0,27.47,18.36
2018,5,25,7,15,0.0,52.0,2.1,21.95,52.0,39.79,28.95
2018,5,25,7,30,0.0,68.0,2.1,22.3,68.0,52.17,39.43
2018,5,25,7,45,1.5,111.0,2.1,22.65,112.0,83.68,66.03
2018,5,25,8,0,3.0,154.0,2.1,23.0,156.0,113.1,90.37
2018,5,25,8,15,2.5,156.0,2.05,23.3,157.5,115.13,91.58
2018,5,25,8,30,2.0,158.0,2.0,23.6,159.0,117.02,92.74
2018,5,25,8,45,6.0,181.5,2.0,23.9,185.5,133.17,105.64
2018,5,25,9,0,10.0,205.0,2.0,24.2,212.0,149.07,118.17
2018,5,25,9,15,12.5,228.0,1.95,24.5,237.5,164.35,130.08
2018,5,25,9,30,15.0,251.0,1.9,24.8,263.0,179.39,141.67
2018,5,25,9,45,25.5,287.5,1.9,25.05,308.5,186.67,147.03
2018,5,25,10,0,36.0,324.0,1.9,25.3,354.0,211.73,158.12
2018,5,25,10,15,40.0,346.0,1.9,25.55,380.5,231.16,171.7
2018,5,25,10,30,44.0,368.0,1.9,25.8,407.0,251.74,186.46
2018,5,25,10,45,79.5,408.5,1.95,26.0,481.0,292.17,215.03
2018,5,25,11,0,115.0,449.0,2.0,26.2,555.0,326.46,239.35
2018,5,25,11,15,172.5,452.5,2.0,26.35,615.0,366.14,267.63
2018,5,25,11,30,230.0,456.0,2.0,26.5,675.0,412.38,301.17
2018,5,25,11,45,183.5,468.5,2.05,26.6,644.0,420.33,308.31
2018,5,25,12,0,137.0,481.0,2.1,26.7,613.0,423.93,311.75
2018,5,25,12,15,173.5,465.5,2.15,26.65,633.0,452.78,333.54
2018,5,25,12,30,210.0,450.0,2.2,26.6,653.0,484.0,357.04
2018,5,25,12,45,360.5,382.5,2.25,26.6,727.5,559.3,413.39
2018,5,25,13,0,511.0,315.0,2.3,26.6,802.0,650.37,480.12
2018,5,25,13,15,682.0,222.5,2.3,26.6,862.0,739.34,545.07
2018,5,25,13,30,853.0,130.0,2.3,26.6,922.0,814.92,599.22
2018,5,25,13,45,850.0,127.5,2.35,26.6,901.0,846.09,620.22
2018,5,25,14,0,847.0,125.0,2.4,26.6,880.0,874.23,639.62
2018,5,25,14,15,843.0,122.0,2.4,26.55,853.0,897.86,655.84
2018,5,25,14,30,839.0,119.0,2.4,26.5,826.0,918.19,670.01
2018,5,25,14,45,833.5,114.5,2.35,26.5,792.5,932.2,679.61
2018,5,25,15,0,828.0,110.0,2.3,26.5,759.0,942.66,687.06
2018,5,25,15,15,765.0,121.5,2.3,26.45,696.5,923.74,676.11
2018,5,25,15,30,702.0,133.0,2.3,26.4,634.0,886.57,653.43
2018,5,25,15,45,743.0,115.0,2.25,26.4,615.0,918.35,676.01
2018,5,25,16,0,784.0,97.0,2.2,26.4,596.0,946.16,695.36
2018,5,25,16,15,752.0,96.0,2.15,26.25,544.0,916.4,677.43
2018,5,25,16,30,720.0,95.0,2.1,26.1,492.0,883.54,657.9
2018,5,25,16,45,640.5,103.0,2.05,26.0,430.5,817.95,615.83
2018,5,25,17,0,561.0,111.0,2.0,25.9,369.0,744.6,567.63
2018,5,25,17,15,564.0,97.5,1.85,25.6,330.0,725.4,556.2
2018,5,25,17,30,567.0,84.0,1.7,25.3,291.0,703.35,541.82
2018,5,25,17,45,455.0,82.5,1.5,25.0,232.0,584.46,456.57
2018,5,25,18,0,343.0,81.0,1.3,24.7,173.0,461.3,365.35
2018,5,25,18,15,224.5,66.5,1.3,24.7,121.5,305.98,244.87
2018,5,25,18,30,106.0,52.0,1.3,24.7,70.0,180.98,142.56
2018,5,25,18,45,110.0,37.0,1.1,23.55,50.0,164.21,126.69
2018,5,25,19,0,114.0,22.0,0.9,22.4,30.0,158.56,95.0
2018,5,25,19,15,61.0,12.0,0.95,22.25,16.0,55.56,0.0
2018,5,25,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.05,21.9,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,5,15,0.0,1.5,1.7,20.2,1.5,1.18,0.0
2018,5,26,5,30,0.0,3.0,1.8,20.4,3.0,2.27,0.0
2018,5,26,5,45,0.0,6.0,1.95,20.6,6.0,4.54,0.0
2018,5,26,6,0,0.0,9.0,2.1,20.8,9.0,6.82,0.21
2018,5,26,6,15,0.5,24.5,2.2,21.05,24.5,18.65,10.6
2018,5,26,6,30,1.0,40.0,2.3,21.3,40.0,30.55,21.07
2018,5,26,6,45,2.0,65.0,2.4,21.55,65.5,49.67,37.7
2018,5,26,7,0,3.0,90.0,2.5,21.8,91.0,67.53,53.03
2018,5,26,7,15,29.0,112.5,2.6,22.0,125.5,81.92,65.16
2018,5,26,7,30,55.0,135.0,2.7,22.2,160.0,97.09,77.78
2018,5,26,7,45,43.0,156.5,2.75,22.45,177.5,110.6,88.81
2018,5,26,8,0,31.0,178.0,2.8,22.7,195.0,123.73,99.39
2018,5,26,8,15,18.0,171.0,2.85,22.85,181.0,125.3,100.29
2018,5,26,8,30,5.0,164.0,2.9,23.0,167.0,121.09,96.42
2018,5,26,8,45,5.5,172.0,2.95,23.15,175.5,126.93,100.92
2018,5,26,9,0,6.0,180.0,3.0,23.3,184.0,132.7,105.33
2018,5,26,9,15,6.0,180.0,3.05,23.5,184.5,133.08,105.3
2018,5,26,9,30,6.0,180.0,3.1,23.7,185.0,133.36,105.22
2018,5,26,9,45,4.0,158.0,3.15,23.9,161.5,118.46,92.75
2018,5,26,10,0,2.0,136.0,3.2,24.1,138.0,103.34,76.47
2018,5,26,10,15,3.5,144.5,3.25,24.25,147.5,110.02,81.47
2018,5,26,10,30,5.0,153.0,3.3,24.4,157.0,116.95,86.66
2018,5,26,10,45,2.5,119.0,3.4,24.6,121.0,91.92,67.05
2018,5,26,11,0,0.0,85.0,3.5,24.8,85.0,65.8,46.54
2018,5,26,11,15,7.0,156.0,3.5,24.9,162.5,121.76,90.12
2018,5,26,11,30,14.0,227.0,3.5,25.0,240.0,177.88,133.22
2018,5,26,11,45,64.0,340.5,3.55,25.05,402.0,281.52,211.5
2018,5,26,12,0,114.0,454.0,3.6,25.1,564.0,393.56,294.53
2018,5,26,12,15,174.0,435.5,3.6,25.15,603.5,432.0,323.36
2018,5,26,12,30,234.0,417.0,3.6,25.2,643.0,476.08,356.8
2018,5,26,12,45,306.5,394.5,3.65,25.2,688.0,531.46,398.76
2018,5,26,13,0,379.0,372.0,3.7,25.2,733.0,598.33,448.67
2018,5,26,13,15,407.5,348.0,3.65,25.2,731.0,629.69,472.29
2018,5,26,13,30,436.0,324.0,3.6,25.2,729.0,660.25,495.43
2018,5,26,13,45,346.5,357.0,3.55,25.2,674.0,625.03,469.41
2018,5,26,14,0,257.0,390.0,3.5,25.2,619.0,597.36,448.29
2018,5,26,14,15,242.0,382.5,3.4,25.2,593.0,594.22,446.47
2018,5,26,14,30,227.0,375.0,3.3,25.2,567.0,588.83,442.92
2018,5,26,14,45,123.0,286.0,3.25,25.2,389.5,392.7,299.58
2018,5,26,15,0,19.0,197.0,3.2,25.2,212.0,190.62,144.7
2018,5,26,15,15,178.5,220.0,3.05,25.15,348.5,415.92,322.01
2018,5,26,15,30,338.0,243.0,2.9,25.1,485.0,609.71,467.15
2018,5,26,15,45,322.5,247.0,2.75,25.05,466.0,607.3,464.53
2018,5,26,16,0,307.0,251.0,2.6,25.0,447.0,604.0,462.49
2018,5,26,16,15,171.0,183.5,2.45,24.85,291.0,391.48,305.1
2018,5,26,16,30,35.0,116.0,2.3,24.7,135.0,138.54,107.14
2018,5,26,16,45,17.5,73.0,2.15,24.6,82.5,79.6,59.98
2018,5,26,17,0,0.0,30.0,2.0,24.5,30.0,22.91,13.19
2018,5,26,17,15,9.5,43.5,1.85,24.25,47.0,44.44,31.49
2018,5,26,17,30,19.0,57.0,1.7,24.0,64.0,66.33,50.05
2018,5,26,17,45,55.5,71.5,1.55,23.75,87.5,133.44,106.5
2018,5,26,18,0,92.0,86.0,1.4,23.5,111.0,191.83,154.55
2018,5,26,18,15,61.5,65.0,1.4,23.5,80.0,137.88,109.4
2018,5,26,18,30,31.0,44.0,1.4,23.5,49.0,69.48,52.22
2018,5,26,18,45,22.5,31.0,1.35,23.05,34.0,48.56,33.98
2018,5,26,19,0,14.0,18.0,1.3,22.6,19.0,26.44,11.95
2018,5,26,19,15,8.0,9.5,1.3,22.5,10.0,13.53,0.0
2018,5,26,19,30,2.0,1.0,1.3,22.4,1.0,0.0,0.0
2018,5,26,19,45,1.0,0.5,1.3,22.3,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.3,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,53.0,12.5,1.6,20.45,16.0,9.83,0.0
2018,5,27,5,30,103.0,24.0,1.7,20.6,31.0,18.06,2.74
2018,5,27,5,45,159.0,39.0,1.85,20.75,59.5,29.12,18.47
2018,5,27,6,0,215.0,54.0,2.0,20.9,88.0,39.98,28.66
2018,5,27,6,15,181.0,56.5,2.05,21.15,92.5,42.24,31.04
2018,5,27,6,30,147.0,59.0,2.1,21.4,97.0,43.85,32.61
2018,5,27,6,45,83.0,80.5,2.2,21.65,103.0,59.43,46.13
2018,5,27,7,0,19.0,102.0,2.3,21.9,109.0,74.35,58.86
2018,5,27,7,15,12.5,113.5,2.3,22.2,118.5,84.21,67.04
2018,5,27,7,30,6.0,125.0,2.3,22.5,128.0,92.56,73.81
2018,5,27,7,45,176.0,151.5,2.35,22.85,246.5,101.17,80.7
2018,5,27,8,0,346.0,178.0,2.4,23.2,365.0,114.03,91.06
2018,5,27,8,15,349.0,194.0,2.3,23.55,398.0,121.32,96.65
2018,5,27,8,30,352.0,210.0,2.2,23.9,431.0,128.11,101.79
2018,5,27,8,45,290.0,244.0,2.1,24.3,435.0,150.86,119.92
2018,5,27,9,0,228.0,278.0,2.0,24.7,439.0,164.53,130.43
2018,5,27,9,15,259.0,279.5,1.9,24.95,472.5,164.42,129.83
2018,5,27,9,30,290.0,281.0,1.8,25.2,506.0,164.23,129.23
2018,5,27,9,45,225.5,336.5,1.7,25.4,516.5,185.45,145.78
2018,5,27,10,0,161.0,392.0,1.6,25.6,527.0,239.94,175.24
2018,5,27,10,15,154.0,411.5,1.55,25.8,544.0,265.84,192.32
2018,5,27,10,30,147.0,431.0,1.5,26.0,561.0,291.71,211.09
2018,5,27,10,45,151.5,444.5,1.5,26.15,581.5,317.53,230.16
2018,5,27,11,0,156.0,458.0,1.5,26.3,602.0,344.44,250.28
2018,5,27,11,15,181.5,465.0,1.5,26.35,635.5,376.7,273.97
2018,5,27,11,30,207.0,472.0,1.5,26.4,669.0,412.12,300.02
2018,5,27,11,45,197.0,478.5,1.55,26.5,667.5,433.12,316.11
2018,5,27,12,0,187.0,485.0,1.6,26.6,666.0,453.33,331.38
2018,5,27,12,15,244.0,472.5,1.65,26.65,708.5,497.0,363.42
2018,5,27,12,30,301.0,460.0,1.7,26.7,751.0,550.05,401.83
2018,5,27,12,45,313.5,454.0,1.75,26.8,755.0,581.57,424.59
2018,5,27,13,0,326.0,448.0,1.8,26.9,759.0,613.0,447.24
2018,5,27,13,15,312.0,446.0,1.8,26.9,740.0,626.89,457.24
2018,5,27,13,30,298.0,444.0,1.8,26.9,721.0,638.39,465.59
2018,5,27,13,45,291.0,434.0,1.85,26.85,699.5,646.4,472.15
2018,5,27,14,0,284.0,424.0,1.9,26.8,678.0,652.15,477.2
2018,5,27,14,15,216.5,377.0,1.9,26.75,567.0,565.55,417.6
2018,5,27,14,30,149.0,330.0,1.9,26.7,456.0,451.46,337.49
2018,5,27,14,45,129.5,309.0,1.95,26.6,415.0,421.62,317.22
2018,5,27,15,0,110.0,288.0,2.0,26.5,374.0,389.55,294.52
2018,5,27,15,15,133.0,302.5,2.0,26.35,401.5,435.14,329.36
2018,5,27,15,30,156.0,317.0,2.0,26.2,429.0,482.47,364.88
2018,5,27,15,45,160.0,300.0,1.95,26.1,408.5,476.43,361.52
2018,5,27,16,0,164.0,283.0,1.9,26.0,388.0,469.44,357.85
2018,5,27,16,15,217.5,255.0,1.9,25.8,382.5,499.02,382.87
2018,5,27,16,30,271.0,227.0,1.9,25.6,377.0,551.48,423.82
2018,5,27,16,45,365.5,186.0,1.85,25.45,367.5,601.33,464.08
2018,5,27,17,0,460.0,145.0,1.8,25.3,358.0,672.96,518.79
2018,5,27,17,15,339.5,142.0,1.7,24.95,289.0,521.95,409.02
2018,5,27,17,30,219.0,139.0,1.6,24.6,220.0,401.56,318.18
2018,5,27,17,45,218.5,118.0,1.5,24.25,188.0,374.32,299.12
2018,5,27,18,0,218.0,97.0,1.4,23.9,156.0,345.49,277.42
2018,5,27,18,15,205.5,78.0,1.4,23.9,124.5,307.44,246.87
2018,5,27,18,30,193.0,59.0,1.4,23.9,93.0,268.51,214.15
2018,5,27,18,45,122.5,42.5,1.4,23.2,61.5,185.15,143.76
2018,5,27,19,0,52.0,26.0,1.4,22.5,30.0,85.67,52.75
2018,5,27,19,15,32.0,14.5,1.45,22.35,16.5,35.63,0.0
2018,5,27,19,30,12.0,3.0,1.5,22.2,3.0,0.0,0.0
2018,5,27,19,45,6.0,1.5,1.5,22.0,1.5,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,3.5,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,7.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,7.0,7.5,0.6,19.8,7.5,5.9,0.0
2018,5,28,5,30,7.0,13.0,0.7,20.1,13.0,10.22,0.0
2018,5,28,5,45,3.5,21.5,0.8,20.35,21.5,16.4,8.03
2018,5,28,6,0,0.0,30.0,0.9,20.6,30.0,22.89,14.09
2018,5,28,6,15,0.0,40.0,1.05,20.85,40.0,30.57,21.0
2018,5,28,6,30,0.0,50.0,1.2,21.1,50.0,38.26,27.83
2018,5,28,6,45,30.0,88.0,1.3,21.3,98.5,64.77,50.83
2018,5,28,7,0,60.0,126.0,1.4,21.5,147.0,89.45,71.88
2018,5,28,7,15,49.5,148.0,1.5,21.7,167.5,103.44,83.5
2018,5,28,7,30,39.0,170.0,1.6,21.9,188.0,117.09,94.67
2018,5,28,7,45,49.0,196.0,1.7,22.05,221.0,132.97,107.58
2018,5,28,8,0,59.0,222.0,1.8,22.2,254.0,148.47,120.01
2018,5,28,8,15,51.0,236.5,1.9,22.35,266.0,157.26,126.79
2018,5,28,8,30,43.0,251.0,2.0,22.5,278.0,165.77,133.31
2018,5,28,8,45,51.0,276.5,2.1,22.6,311.0,180.02,144.51
2018,5,28,9,0,59.0,302.0,2.2,22.7,344.0,193.82,155.28
2018,5,28,9,15,45.0,291.0,2.35,22.75,324.0,188.67,150.73
2018,5,28,9,30,31.0,280.0,2.5,22.8,304.0,182.89,145.76
2018,5,28,9,45,19.0,236.0,2.6,22.9,251.0,170.69,135.59
2018,5,28,10,0,7.0,192.0,2.7,23.0,198.0,142.81,107.51
2018,5,28,10,15,7.0,189.0,2.8,23.05,195.0,141.91,106.61
2018,5,28,10,30,7.0,186.0,2.9,23.1,192.0,140.88,105.66
2018,5,28,10,45,9.0,202.5,3.0,23.15,210.5,154.13,115.8
2018,5,28,11,0,11.0,219.0,3.1,23.2,229.0,167.8,126.26
2018,5,28,11,15,14.5,262.5,3.15,23.25,276.0,201.69,152.23
2018,5,28,11,30,18.0,306.0,3.2,23.3,323.0,236.4,178.61
2018,5,28,11,45,22.0,338.0,3.2,23.35,359.0,264.18,199.57
2018,5,28,12,0,26.0,370.0,3.2,23.4,395.0,290.05,219.01
2018,5,28,12,15,22.5,339.5,3.2,23.4,361.0,272.24,205.7
2018,5,28,12,30,19.0,309.0,3.2,23.4,327.0,250.24,189.25
2018,5,28,12,45,19.0,310.0,3.15,23.35,328.0,253.66,192.04
2018,5,28,13,0,19.0,311.0,3.1,23.3,329.0,257.02,194.74
2018,5,28,13,15,19.0,304.0,3.1,23.3,322.0,253.95,192.59
2018,5,28,13,30,19.0,297.0,3.1,23.3,315.0,250.66,190.31
2018,5,28,13,45,14.5,256.0,3.1,23.25,269.5,215.45,163.63
2018,5,28,14,0,10.0,215.0,3.1,23.2,224.0,179.29,135.98
2018,5,28,14,15,12.0,227.0,3.15,23.2,237.5,192.11,146.23
2018,5,28,14,30,14.0,239.0,3.2,23.2,251.0,205.41,156.79
2018,5,28,14,45,16.5,246.0,3.2,23.15,259.5,215.43,164.91
2018,5,28,15,0,19.0,253.0,3.2,23.1,268.0,225.97,173.48
2018,5,28,15,15,11.5,213.5,3.2,23.05,222.5,185.24,142.0
2018,5,28,15,30,4.0,174.0,3.2,23.0,177.0,144.09,109.83
2018,5,28,15,45,2.5,138.5,3.15,22.95,140.5,112.41,85.02
2018,5,28,16,0,1.0,103.0,3.1,22.9,104.0,81.02,60.1
2018,5,28,16,15,0.5,88.0,3.0,22.8,88.5,68.29,50.03
2018,5,28,16,30,0.0,73.0,2.9,22.7,73.0,56.11,40.31
2018,5,28,16,45,22.5,115.0,2.8,22.55,125.5,126.02,98.38
2018,5,28,17,0,45.0,157.0,2.7,22.4,178.0,198.9,158.11
2018,5,28,17,15,34.5,112.0,2.65,22.3,127.0,139.12,110.12
2018,5,28,17,30,24.0,67.0,2.6,22.2,76.0,81.22,62.85
2018,5,28,17,45,12.0,47.5,2.5,22.05,52.0,50.46,37.02
2018,5,28,18,0,0.0,28.0,2.4,21.9,28.0,21.33,12.19
2018,5,28,18,15,0.0,20.5,2.4,21.9,20.5,15.58,7.35
2018,5,28,18,30,0.0,13.0,2.4,21.9,13.0,9.86,2.49
2018,5,28,18,45,0.0,10.5,2.3,21.7,10.5,7.96,0.77
2018,5,28,19,0,0.0,8.0,2.2,21.5,8.0,6.06,0.0
2018,5,28,19,15,2.0,5.0,2.2,21.45,5.0,5.45,0.0
2018,5,28,19,30,4.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.5,1.0,0.9,20.1,1.0,0.0,0.0
2018,5,29,5,0,9.0,2.0,0.9,20.2,2.0,0.0,0.0
2018,5,29,5,15,9.0,4.5,1.0,20.5,5.0,3.54,0.0
2018,5,29,5,30,9.0,7.0,1.1,20.8,8.0,5.74,0.0
2018,5,29,5,45,4.5,13.5,1.25,21.15,14.0,10.6,3.17
2018,5,29,6,0,0.0,20.0,1.4,21.5,20.0,15.21,7.42
2018,5,29,6,15,0.0,26.0,1.4,21.7,26.0,19.79,11.57
2018,5,29,6,30,0.0,32.0,1.4,21.9,32.0,24.39,15.66
2018,5,29,6,45,0.0,48.5,1.45,22.1,48.5,37.09,26.72
2018,5,29,7,0,0.0,65.0,1.5,22.3,65.0,49.83,37.67
2018,5,29,7,15,0.0,81.5,1.5,22.55,81.5,62.23,48.16
2018,5,29,7,30,0.0,98.0,1.5,22.8,98.0,74.22,58.14
2018,5,29,7,45,0.0,113.5,1.5,23.1,113.5,85.4,67.29
2018,5,29,8,0,0.0,129.0,1.5,23.4,129.0,96.48,76.24
2018,5,29,8,15,6.5,168.5,1.45,23.7,172.5,123.44,98.25
2018,5,29,8,30,13.0,208.0,1.4,24.0,216.0,149.51,119.13
2018,5,29,8,45,10.5,200.0,1.35,24.3,207.0,145.27,115.1
2018,5,29,9,0,8.0,192.0,1.3,24.6,198.0,140.66,110.9
2018,5,29,9,15,4.5,168.5,1.3,24.85,172.0,125.32,98.09
2018,5,29,9,30,1.0,145.0,1.3,25.1,146.0,109.24,84.73
2018,5,29,9,45,3.5,163.5,1.25,25.3,166.5,122.24,95.07
2018,5,29,10,0,6.0,182.0,1.2,25.5,187.0,135.91,100.91
2018,5,29,10,15,10.5,225.5,1.25,25.7,234.5,167.35,124.45
2018,5,29,10,30,15.0,269.0,1.3,25.9,282.0,199.35,148.13
2018,5,29,10,45,19.5,302.5,1.35,26.1,320.0,225.53,167.3
2018,5,29,11,0,24.0,336.0,1.4,26.3,358.0,241.69,178.98
2018,5,29,11,15,19.5,303.5,1.45,26.45,321.5,232.34,172.13
2018,5,29,11,30,15.0,271.0,1.5,26.6,285.0,210.14,155.7
2018,5,29,11,45,21.5,313.0,1.55,26.7,333.5,241.71,179.25
2018,5,29,12,0,28.0,355.0,1.6,26.8,382.0,280.42,207.74
2018,5,29,12,15,36.5,383.0,1.65,26.9,418.5,312.39,231.12
2018,5,29,12,30,45.0,411.0,1.7,27.0,455.0,346.45,255.91
2018,5,29,12,45,56.5,396.0,1.8,27.1,450.5,351.12,259.72
2018,5,29,13,0,68.0,381.0,1.9,27.2,446.0,355.88,263.83
2018,5,29,13,15,116.5,418.5,1.95,27.3,528.0,443.68,327.98
2018,5,29,13,30,165.0,456.0,2.0,27.4,610.0,528.47,388.49
2018,5,29,13,45,191.5,444.0,2.05,27.45,618.5,556.17,408.71
2018,5,29,14,0,218.0,432.0,2.1,27.5,627.0,584.36,429.65
2018,5,29,14,15,257.0,412.0,2.1,27.5,635.0,635.15,466.14
2018,5,29,14,30,296.0,392.0,2.1,27.5,643.0,669.46,491.28
2018,5,29,14,45,258.5,378.5,2.15,27.45,591.0,636.44,469.03
2018,5,29,15,0,221.0,365.0,2.2,27.4,539.0,577.27,429.02
2018,5,29,15,15,159.0,339.0,2.2,27.3,461.0,499.39,374.03
2018,5,29,15,30,97.0,313.0,2.2,27.2,383.0,393.9,297.67
2018,5,29,15,45,63.5,246.0,2.2,27.1,290.5,294.01,224.23
2018,5,29,16,0,30.0,179.0,2.2,27.0,198.0,193.39,147.61
2018,5,29,16,15,15.0,141.5,2.15,26.8,151.0,129.28,97.89
2018,5,29,16,30,0.0,104.0,2.1,26.6,104.0,81.32,59.7
2018,5,29,16,45,0.0,79.0,2.0,26.45,79.0,60.72,43.5
2018,5,29,17,0,0.0,54.0,1.9,26.3,54.0,41.36,28.06
2018,5,29,17,15,0.0,53.0,1.8,25.95,53.0,40.57,27.58
2018,5,29,17,30,0.0,52.0,1.7,25.6,52.0,39.79,27.08
2018,5,29,17,45,0.0,35.0,1.6,25.3,35.0,26.7,16.41
2018,5,29,18,0,0.0,18.0,1.5,25.0,18.0,13.68,5.68
2018,5,29,18,15,0.0,12.0,1.5,25.0,12.0,9.1,1.86
2018,5,29,18,30,0.0,6.0,1.5,25.0,6.0,4.54,0.0
2018,5,29,18,45,0.0,5.0,1.35,24.15,5.0,3.78,0.0
2018,5,29,19,0,0.0,4.0,1.2,23.3,4.0,3.02,0.0
2018,5,29,19,15,0.0,2.0,1.2,23.1,2.0,1.57,0.0
2018,5,29,19,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,9.0,1.2,21.4,9.0,7.08,0.0
2018,5,30,5,30,3.0,17.0,1.3,21.6,17.0,12.98,1.47
2018,5,30,5,45,1.5,31.0,1.4,21.8,31.0,23.48,13.85
2018,5,30,6,0,0.0,45.0,1.5,22.0,45.0,33.82,23.32
2018,5,30,6,15,0.0,57.0,1.55,22.15,57.0,42.81,31.42
2018,5,30,6,30,0.0,69.0,1.6,22.3,69.0,51.77,39.34
2018,5,30,6,45,0.0,55.0,1.65,22.5,55.0,42.11,30.99
2018,5,30,7,0,0.0,41.0,1.7,22.7,41.0,31.32,21.59
2018,5,30,7,15,0.0,51.0,1.75,22.85,51.0,39.03,28.16
2018,5,30,7,30,0.0,61.0,1.8,23.0,61.0,46.76,34.67
2018,5,30,7,45,2.0,106.0,1.9,23.2,107.0,80.28,62.98
2018,5,30,8,0,4.0,151.0,2.0,23.4,153.0,111.24,88.64
2018,5,30,8,15,7.0,170.0,2.05,23.55,174.0,124.44,99.2
2018,5,30,8,30,10.0,189.0,2.1,23.7,195.0,137.5,109.58
2018,5,30,8,45,37.5,246.0,2.1,23.85,272.0,163.92,130.77
2018,5,30,9,0,65.0,303.0,2.1,24.0,349.0,194.52,155.03
2018,5,30,9,15,52.0,305.0,2.15,24.15,343.0,195.89,155.61
2018,5,30,9,30,39.0,307.0,2.2,24.3,337.0,196.93,156.03
2018,5,30,9,45,32.0,308.5,2.25,24.45,334.0,197.64,156.23
2018,5,30,10,0,25.0,310.0,2.3,24.6,331.0,203.72,152.89
2018,5,30,10,15,26.0,323.5,2.35,24.85,346.0,217.15,162.41
2018,5,30,10,30,27.0,337.0,2.4,25.1,361.0,231.07,172.51
2018,5,30,10,45,32.0,349.0,2.45,25.35,378.0,245.68,183.1
2018,5,30,11,0,37.0,361.0,2.5,25.6,395.0,261.26,194.52
2018,5,30,11,15,30.0,346.5,2.55,25.8,374.5,256.45,191.09
2018,5,30,11,30,23.0,332.0,2.6,26.0,354.0,250.04,186.44
2018,5,30,11,45,20.0,312.5,2.65,26.2,331.5,244.88,182.61
2018,5,30,12,0,17.0,293.0,2.7,26.4,309.0,231.86,172.86
2018,5,30,12,15,31.5,328.5,2.7,26.5,359.0,269.32,201.01
2018,5,30,12,30,46.0,364.0,2.7,26.6,409.0,311.5,232.35
2018,5,30,12,45,91.0,420.0,2.75,26.7,507.5,393.4,292.9
2018,5,30,13,0,136.0,476.0,2.8,26.8,606.0,489.49,362.43
2018,5,30,13,15,133.0,470.5,2.8,26.9,596.0,499.09,369.14
2018,5,30,13,30,130.0,465.0,2.8,27.0,586.0,507.6,375.48
2018,5,30,13,45,140.0,453.5,2.8,27.05,581.0,520.76,385.57
2018,5,30,14,0,150.0,442.0,2.8,27.1,576.0,533.44,395.36
2018,5,30,14,15,102.0,402.0,2.8,27.15,492.0,446.82,333.24
2018,5,30,14,30,54.0,362.0,2.8,27.2,408.0,372.45,278.82
2018,5,30,14,45,69.5,361.0,2.8,27.2,417.5,393.55,295.61
2018,5,30,15,0,85.0,360.0,2.8,27.2,427.0,415.58,312.76
2018,5,30,15,15,111.5,346.0,2.75,27.15,429.0,459.26,345.95
2018,5,30,15,30,138.0,332.0,2.7,27.1,431.0,480.07,362.64
2018,5,30,15,45,143.0,310.0,2.65,27.0,407.0,469.68,356.4
2018,5,30,16,0,148.0,288.0,2.6,26.9,383.0,458.09,349.47
2018,5,30,16,15,147.0,265.0,2.5,26.75,353.5,437.96,336.04
2018,5,30,16,30,146.0,242.0,2.4,26.6,324.0,416.56,321.62
2018,5,30,16,45,167.5,217.0,2.3,26.45,302.5,414.26,322.13
2018,5,30,17,0,189.0,192.0,2.2,26.3,281.0,410.14,321.19
2018,5,30,17,15,177.0,169.5,2.05,26.05,245.0,374.14,294.98
2018,5,30,17,30,165.0,147.0,1.9,25.8,209.0,337.19,267.66
2018,5,30,17,45,145.0,125.5,1.75,25.55,174.0,293.23,233.94
2018,5,30,18,0,125.0,104.0,1.6,25.3,139.0,248.92,199.05
2018,5,30,18,15,94.0,84.0,1.6,25.3,107.0,196.89,156.59
2018,5,30,18,30,63.0,64.0,1.6,25.3,75.0,145.32,113.49
2018,5,30,18,45,41.5,46.0,1.5,24.5,52.5,90.96,68.13
2018,5,30,19,0,20.0,28.0,1.4,23.7,30.0,50.7,30.83
2018,5,30,19,15,13.0,15.5,1.5,23.55,16.5,22.05,0.0
2018,5,30,19,30,6.0,3.0,1.6,23.4,3.0,2.36,0.0
2018,5,30,19,45,3.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,7.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,7.0,8.0,1.6,21.2,8.0,6.29,0.0
2018,5,31,5,30,7.0,14.0,1.8,21.5,14.0,11.02,0.61
2018,5,31,5,45,5.0,26.0,1.95,21.8,26.0,19.88,10.87
2018,5,31,6,0,3.0,38.0,2.1,22.1,38.0,29.06,19.25
2018,5,31,6,15,51.0,57.0,2.2,22.35,70.0,42.57,31.19
2018,5,31,6,30,99.0,76.0,2.3,22.6,102.0,56.08,43.0
2018,5,31,6,45,73.0,83.0,2.35,22.85,104.5,60.94,47.18
2018,5,31,7,0,47.0,90.0,2.4,23.1,107.0,67.18,52.42
2018,5,31,7,15,25.0,104.5,2.4,23.35,113.5,76.85,60.46
2018,5,31,7,30,3.0,119.0,2.4,23.6,120.0,88.58,70.11
2018,5,31,7,45,22.0,164.0,2.4,23.9,175.5,119.01,95.29
2018,5,31,8,0,41.0,209.0,2.4,24.2,231.0,141.27,113.25
2018,5,31,8,15,55.0,232.5,2.35,24.45,265.0,155.34,124.27
2018,5,31,8,30,69.0,256.0,2.3,24.7,299.0,169.08,134.92
2018,5,31,8,45,64.5,273.5,2.3,24.95,316.0,178.94,142.35
2018,5,31,9,0,60.0,291.0,2.3,25.2,333.0,188.5,149.5
2018,5,31,9,15,103.0,329.5,2.3,25.45,407.5,209.3,165.58
2018,5,31,9,30,146.0,368.0,2.3,25.7,482.0,214.09,168.81
2018,5,31,9,45,138.5,386.0,2.3,25.95,498.0,220.73,173.56
2018,5,31,10,0,131.0,404.0,2.3,26.2,514.0,242.99,178.24
2018,5,31,10,15,104.5,407.5,2.3,26.4,497.0,272.53,199.49
2018,5,31,10,30,78.0,411.0,2.3,26.6,480.0,282.11,207.16
2018,5,31,10,45,75.5,420.5,2.3,26.85,489.0,298.04,218.97
2018,5,31,11,0,73.0,430.0,2.3,27.1,498.0,313.92,230.81
2018,5,31,11,15,52.5,391.0,2.3,27.25,440.5,293.12,216.26
2018,5,31,11,30,32.0,352.0,2.3,27.4,383.0,267.26,197.73
2018,5,31,11,45,82.0,396.0,2.3,27.55,475.5,328.11,242.3
2018,5,31,12,0,132.0,440.0,2.3,27.7,568.0,393.43,289.66
2018,5,31,12,15,221.5,435.0,2.3,27.75,649.5,457.12,336.14
2018,5,31,12,30,311.0,430.0,2.3,27.8,731.0,533.9,391.68
2018,5,31,12,45,502.0,330.0,2.3,27.9,812.5,620.48,455.36
2018,5,31,13,0,693.0,230.0,2.3,28.0,894.0,713.88,523.23
2018,5,31,13,15,756.5,191.5,2.3,28.0,906.0,762.37,558.31
2018,5,31,13,30,820.0,153.0,2.3,28.0,918.0,818.24,597.76
2018,5,31,13,45,815.5,151.0,2.3,28.0,897.0,848.84,618.02
2018,5,31,14,0,811.0,149.0,2.3,28.0,876.0,876.34,636.44
2018,5,31,14,15,805.5,146.0,2.25,27.95,849.0,898.77,651.29
2018,5,31,14,30,800.0,143.0,2.2,27.9,822.0,917.83,664.03
2018,5,31,14,45,792.0,140.0,2.2,27.85,789.0,931.1,673.61
2018,5,31,15,0,784.0,137.0,2.2,27.8,756.0,940.84,681.11
2018,5,31,15,15,772.5,134.0,2.2,27.65,718.0,943.59,684.56
2018,5,31,15,30,761.0,131.0,2.2,27.5,680.0,942.79,685.95
2018,5,31,15,45,736.0,129.5,2.15,27.4,633.0,926.39,676.73
2018,5,31,16,0,711.0,128.0,2.1,27.3,586.0,914.36,670.61
2018,5,31,16,15,636.0,134.0,2.05,27.1,520.0,849.77,629.88
2018,5,31,16,30,561.0,140.0,2.0,26.9,454.0,782.01,586.64
2018,5,31,16,45,522.5,127.5,2.0,26.7,398.5,727.77,552.17
2018,5,31,17,0,484.0,115.0,2.0,26.5,343.0,671.51,515.29
2018,5,31,17,15,339.0,109.0,1.9,26.15,259.5,503.51,394.73
2018,5,31,17,30,194.0,103.0,1.8,25.8,176.0,326.15,259.96
2018,5,31,17,45,138.0,98.0,1.7,25.45,146.0,246.58,197.87
2018,5,31,18,0,82.0,93.0,1.6,25.1,116.0,191.47,152.64
2018,5,31,18,15,87.0,78.0,1.6,25.1,98.0,179.99,143.36
2018,5,31,18,30,92.0,63.0,1.6,25.1,80.0,168.09,132.78
2018,5,31,18,45,54.5,43.5,1.35,24.2,52.5,110.73,84.25
2018,5,31,19,0,17.0,24.0,1.1,23.3,25.0,38.64,22.69
2018,5,31,19,15,12.0,13.5,1.1,23.15,14.0,19.72,0.0
2018,5,31,19,30,7.0,3.0,1.1,23.0,3.0,2.36,0.0
2018,5,31,19,45,3.5,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,1.0,8.5,0.95,19.25,8.5,6.69,0.0
2018,6,1,5,30,1.0,16.0,1.1,19.5,16.0,12.2,1.57
2018,6,1,5,45,21.5,34.5,1.25,19.75,38.0,26.06,16.21
2018,6,1,6,0,42.0,53.0,1.4,20.0,60.0,39.29,28.26
2018,6,1,6,15,68.0,73.5,1.45,20.2,89.5,53.15,40.67
2018,6,1,6,30,94.0,94.0,1.5,20.4,119.0,67.03,52.9
2018,6,1,6,45,70.5,114.0,1.5,20.6,135.0,81.08,65.04
2018,6,1,7,0,47.0,134.0,1.5,20.8,151.0,93.93,75.9
2018,6,1,7,15,85.0,159.0,1.5,21.15,195.5,110.27,89.47
2018,6,1,7,30,123.0,184.0,1.5,21.5,240.0,122.84,99.62
2018,6,1,7,45,188.0,205.0,1.45,21.8,302.0,136.25,110.33
2018,6,1,8,0,253.0,226.0,1.4,22.1,364.0,143.48,115.77
2018,6,1,8,15,334.5,228.5,1.4,22.65,428.5,146.04,117.22
2018,6,1,8,30,416.0,231.0,1.4,23.2,493.0,141.11,112.54
2018,6,1,8,45,572.0,186.5,1.35,23.7,575.5,117.81,92.88
2018,6,1,9,0,728.0,142.0,1.3,24.2,658.0,94.06,72.96
2018,6,1,9,15,590.0,173.0,1.35,24.9,607.0,104.37,81.07
2018,6,1,9,30,452.0,204.0,1.4,25.6,556.0,118.56,92.18
2018,6,1,9,45,437.0,246.5,1.4,26.25,599.5,136.03,105.8
2018,6,1,10,0,422.0,289.0,1.4,26.9,643.0,184.13,124.55
2018,6,1,10,15,550.5,256.0,1.35,27.3,735.0,211.97,135.08
2018,6,1,10,30,679.0,223.0,1.3,27.7,827.0,258.25,163.86
2018,6,1,10,45,752.0,185.5,1.25,28.1,870.5,306.63,199.89
2018,6,1,11,0,825.0,148.0,1.2,28.5,914.0,357.88,239.93
2018,6,1,11,15,810.5,159.5,1.25,28.6,922.5,407.79,281.97
2018,6,1,11,30,796.0,171.0,1.3,28.7,931.0,458.73,323.69
2018,6,1,11,45,812.0,163.5,1.35,28.85,944.5,510.21,364.34
2018,6,1,12,0,828.0,156.0,1.4,29.0,958.0,557.27,401.05
2018,6,1,12,15,834.0,151.5,1.55,28.95,960.0,604.46,437.81
2018,6,1,12,30,840.0,147.0,1.7,28.9,962.0,650.83,473.24
2018,6,1,12,45,838.5,146.0,1.85,28.9,954.5,693.36,505.25
2018,6,1,13,0,837.0,145.0,2.0,28.9,947.0,733.98,535.44
2018,6,1,13,15,842.0,139.5,2.1,28.8,936.0,773.97,564.77
2018,6,1,13,30,847.0,134.0,2.2,28.7,925.0,811.71,590.92
2018,6,1,13,45,830.0,140.0,2.3,28.6,900.5,838.07,609.5
2018,6,1,14,0,813.0,146.0,2.4,28.5,876.0,874.94,635.14
2018,6,1,14,15,786.0,155.5,2.35,28.35,843.0,889.91,645.33
2018,6,1,14,30,759.0,165.0,2.3,28.2,810.0,900.68,653.06
2018,6,1,14,45,782.5,144.5,2.25,28.1,786.0,926.3,670.44
2018,6,1,15,0,806.0,124.0,2.2,28.0,762.0,948.18,685.31
2018,6,1,15,15,793.5,121.5,2.15,27.8,723.0,950.59,688.05
2018,6,1,15,30,781.0,119.0,2.1,27.6,684.0,949.41,688.81
2018,6,1,15,45,765.0,116.5,2.05,27.4,641.0,941.17,685.19
2018,6,1,16,0,749.0,114.0,2.0,27.2,598.0,929.48,679.51
2018,6,1,16,15,728.5,111.0,1.9,26.95,552.0,909.3,668.0
2018,6,1,16,30,708.0,108.0,1.8,26.7,506.0,893.03,659.15
2018,6,1,16,45,605.5,121.5,1.7,26.4,439.0,804.86,602.17
2018,6,1,17,0,503.0,135.0,1.6,26.1,372.0,702.89,534.63
2018,6,1,17,15,322.5,134.5,1.55,25.7,280.0,520.39,404.79
2018,6,1,17,30,142.0,134.0,1.5,25.3,188.0,295.88,234.45
2018,6,1,17,45,71.0,78.5,1.45,24.95,105.5,156.43,124.42
2018,6,1,18,0,0.0,23.0,1.4,24.6,23.0,17.5,8.83
2018,6,1,18,15,0.0,17.0,1.4,24.6,17.0,12.91,5.03
2018,6,1,18,30,0.0,11.0,1.4,24.6,11.0,8.34,1.18
2018,6,1,18,45,0.0,9.0,1.5,23.9,9.0,6.82,0.0
2018,6,1,19,0,0.0,7.0,1.6,23.2,7.0,5.3,0.0
2018,6,1,19,15,0.0,4.0,1.6,23.05,4.0,3.15,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.9,1.0,0.79,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.0,1.0,19.25,0.0,0.0,0.0
2018,6,2,5,0,1.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,1.0,5.0,1.25,19.6,5.0,3.93,0.0
2018,6,2,5,30,1.0,10.0,1.5,19.9,10.0,7.59,0.0
2018,6,2,5,45,0.5,19.5,1.75,20.2,19.5,14.84,6.8
2018,6,2,6,0,0.0,29.0,2.0,20.5,29.0,22.12,13.44
2018,6,2,6,15,0.0,28.0,2.0,20.85,28.0,21.33,12.96
2018,6,2,6,30,0.0,27.0,2.0,21.2,27.0,20.56,12.36
2018,6,2,6,45,18.5,69.5,2.05,21.55,76.0,52.6,40.25
2018,6,2,7,0,37.0,112.0,2.1,21.9,125.0,80.9,64.47
2018,6,2,7,15,49.0,113.5,2.15,22.45,134.0,82.99,65.9
2018,6,2,7,30,61.0,115.0,2.2,23.0,143.0,84.85,67.1
2018,6,2,7,45,46.0,134.0,2.25,23.5,156.5,97.1,77.04
2018,6,2,8,0,31.0,153.0,2.3,24.0,170.0,109.0,86.54
2018,6,2,8,15,75.5,212.5,2.35,24.5,259.0,145.18,115.96
2018,6,2,8,30,120.0,272.0,2.4,25.0,348.0,170.21,135.71
2018,6,2,8,45,157.5,292.5,2.4,25.5,399.5,181.26,143.92
2018,6,2,9,0,195.0,313.0,2.4,26.0,451.0,191.96,151.82
2018,6,2,9,15,332.5,295.0,2.45,26.3,547.0,174.02,136.91
2018,6,2,9,30,470.0,277.0,2.5,26.6,643.0,154.85,121.13
2018,6,2,9,45,621.0,217.5,2.55,26.9,724.5,122.39,94.69
2018,6,2,10,0,772.0,158.0,2.6,27.2,806.0,150.25,88.49
2018,6,2,10,15,751.0,174.5,2.65,27.35,823.0,204.84,122.22
2018,6,2,10,30,730.0,191.0,2.7,27.5,840.0,251.15,157.65
2018,6,2,10,45,599.0,254.5,2.75,27.65,796.0,300.66,202.67
2018,6,2,11,0,468.0,318.0,2.8,27.8,752.0,343.35,241.73
2018,6,2,11,15,567.0,278.0,2.85,27.9,813.0,385.74,274.37
2018,6,2,11,30,666.0,238.0,2.9,28.0,874.0,443.94,319.42
2018,6,2,11,45,749.5,197.0,2.9,28.05,918.5,501.51,364.45
2018,6,2,12,0,833.0,156.0,2.9,28.1,963.0,559.71,409.84
2018,6,2,12,15,811.5,167.5,2.9,28.2,954.5,608.66,447.4
2018,6,2,12,30,790.0,179.0,2.9,28.3,946.0,649.88,478.55
2018,6,2,12,45,789.0,177.0,2.9,28.35,938.5,692.02,509.87
2018,6,2,13,0,788.0,175.0,2.9,28.4,931.0,732.22,539.17
2018,6,2,13,15,701.5,220.5,2.85,28.4,886.0,750.73,551.26
2018,6,2,13,30,615.0,266.0,2.8,28.4,841.0,755.87,553.97
2018,6,2,13,45,674.5,224.5,2.75,28.45,842.0,802.7,587.84
2018,6,2,14,0,734.0,183.0,2.7,28.5,843.0,839.06,613.88
2018,6,2,14,15,751.0,171.0,2.65,28.4,827.5,872.32,636.27
2018,6,2,14,30,768.0,159.0,2.6,28.3,812.0,903.03,656.94
2018,6,2,14,45,771.5,150.0,2.55,28.25,783.5,921.01,669.19
2018,6,2,15,0,775.0,141.0,2.5,28.2,755.0,935.66,679.47
2018,6,2,15,15,587.5,148.5,2.4,28.1,600.5,781.84,578.06
2018,6,2,15,30,400.0,156.0,2.3,28.0,446.0,599.96,453.15
2018,6,2,15,45,432.5,157.5,2.2,27.9,453.0,643.04,486.15
2018,6,2,16,0,465.0,159.0,2.1,27.8,460.0,684.91,516.56
2018,6,2,16,15,544.5,146.0,1.95,27.65,472.0,769.73,575.71
2018,6,2,16,30,624.0,133.0,1.8,27.5,484.0,838.03,621.97
2018,6,2,16,45,642.0,116.0,1.7,27.35,447.5,835.12,620.75
2018,6,2,17,0,660.0,99.0,1.6,27.2,411.0,828.3,617.63
2018,6,2,17,15,621.5,94.5,1.5,26.8,361.0,778.14,585.64
2018,6,2,17,30,583.0,90.0,1.4,26.4,311.0,726.46,552.18
2018,6,2,17,45,487.5,86.0,1.35,26.05,252.0,619.76,478.78
2018,6,2,18,0,392.0,82.0,1.3,25.7,193.0,507.03,397.94
2018,6,2,18,15,255.0,67.0,1.3,25.7,133.5,355.6,282.48
2018,6,2,18,30,118.0,52.0,1.3,25.7,74.0,188.1,148.52
2018,6,2,18,45,88.5,38.0,1.05,24.5,51.5,143.85,111.3
2018,6,2,19,0,59.0,24.0,0.8,23.3,29.0,100.36,69.47
2018,6,2,19,15,33.5,13.5,0.85,23.0,16.0,36.06,0.0
2018,6,2,19,30,8.0,3.0,0.9,22.7,3.0,8.13,0.0
2018,6,2,19,45,4.0,1.5,0.9,22.45,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,4.5,0.5,0.9,18.3,0.5,0.0,0.0
2018,6,3,5,0,9.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,6,3,5,15,9.0,9.0,1.15,18.85,9.5,7.08,0.0
2018,6,3,5,30,9.0,17.0,1.4,19.3,18.0,13.31,2.6
2018,6,3,5,45,51.0,34.0,1.65,19.75,42.0,25.79,16.01
2018,6,3,6,0,93.0,51.0,1.9,20.2,66.0,38.15,27.26
2018,6,3,6,15,285.0,60.0,1.9,20.7,130.0,44.61,33.2
2018,6,3,6,30,477.0,69.0,1.9,21.2,194.0,54.55,41.94
2018,6,3,6,45,550.5,72.5,1.9,21.7,247.5,57.2,44.18
2018,6,3,7,0,624.0,76.0,1.9,22.2,301.0,60.08,46.5
2018,6,3,7,15,659.5,81.5,2.0,22.95,352.0,63.88,49.46
2018,6,3,7,30,695.0,87.0,2.1,23.7,403.0,67.59,52.29
2018,6,3,7,45,721.5,91.0,2.2,24.5,453.0,75.83,58.87
2018,6,3,8,0,748.0,95.0,2.3,25.3,503.0,78.36,60.57
2018,6,3,8,15,768.0,98.5,2.3,25.7,551.0,80.3,61.87
2018,6,3,8,30,788.0,102.0,2.3,26.1,599.0,82.14,63.08
2018,6,3,8,45,803.5,105.0,2.3,26.5,644.0,83.43,63.85
2018,6,3,9,0,819.0,108.0,2.3,26.9,689.0,84.6,64.52
2018,6,3,9,15,830.0,111.5,2.3,27.15,729.5,95.8,73.44
