Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,9,30,841.0,115.0,2.3,27.4,770.0,97.26,74.38
2018,6,3,9,45,849.0,117.5,2.3,27.6,805.0,97.92,74.69
2018,6,3,10,0,857.0,120.0,2.3,27.8,840.0,146.93,83.18
2018,6,3,10,15,849.0,128.5,2.3,28.0,862.5,201.74,115.51
2018,6,3,10,30,841.0,137.0,2.3,28.2,885.0,255.77,156.06
2018,6,3,10,45,807.5,157.5,2.3,28.35,891.0,304.7,197.62
2018,6,3,11,0,774.0,178.0,2.3,28.5,897.0,356.7,242.25
2018,6,3,11,15,798.5,169.0,2.3,28.65,921.5,408.88,285.25
2018,6,3,11,30,823.0,160.0,2.3,28.8,946.0,462.98,329.14
2018,6,3,11,45,822.0,163.0,2.25,28.95,954.0,514.27,370.15
2018,6,3,12,0,821.0,166.0,2.2,29.1,962.0,564.8,409.32
2018,6,3,12,15,828.5,163.5,2.2,29.25,967.5,615.5,447.64
2018,6,3,12,30,836.0,161.0,2.2,29.4,973.0,665.57,484.5
2018,6,3,12,45,734.0,210.5,2.15,29.5,919.5,684.98,498.06
2018,6,3,13,0,632.0,260.0,2.1,29.6,866.0,692.08,502.55
2018,6,3,13,15,635.0,260.5,2.05,29.65,862.0,731.95,530.29
2018,6,3,13,30,638.0,261.0,2.0,29.7,858.0,770.04,556.1
2018,6,3,13,45,668.0,238.5,1.95,29.7,851.0,809.2,583.12
2018,6,3,14,0,698.0,216.0,1.9,29.7,844.0,846.35,608.57
2018,6,3,14,15,717.0,201.0,1.85,29.7,828.5,878.39,630.07
2018,6,3,14,30,736.0,186.0,1.8,29.7,813.0,907.79,648.93
2018,6,3,14,45,661.0,212.0,1.75,29.65,758.0,885.87,635.08
2018,6,3,15,0,586.0,238.0,1.7,29.6,703.0,856.99,615.97
2018,6,3,15,15,511.5,254.0,1.6,29.55,645.0,807.74,583.39
2018,6,3,15,30,437.0,270.0,1.5,29.5,587.0,761.86,552.58
2018,6,3,15,45,300.0,272.5,1.45,29.45,484.0,611.25,450.4
2018,6,3,16,0,163.0,275.0,1.4,29.4,381.0,457.35,341.68
2018,6,3,16,15,245.0,240.0,1.4,29.2,385.5,532.68,400.09
2018,6,3,16,30,327.0,205.0,1.4,29.0,390.0,580.19,437.32
2018,6,3,16,45,389.0,179.5,1.45,28.8,379.0,641.9,483.51
2018,6,3,17,0,451.0,154.0,1.5,28.6,368.0,674.03,509.52
2018,6,3,17,15,431.0,140.0,1.35,28.15,325.0,634.73,483.18
2018,6,3,17,30,411.0,126.0,1.2,27.7,282.0,594.05,455.85
2018,6,3,17,45,344.5,111.5,1.1,27.25,229.0,507.28,393.83
2018,6,3,18,0,278.0,97.0,1.0,26.8,176.0,399.12,314.27
2018,6,3,18,15,188.5,80.5,1.0,26.8,129.0,293.68,232.28
2018,6,3,18,30,99.0,64.0,1.0,26.8,82.0,174.51,136.6
2018,6,3,18,45,66.5,46.5,0.95,25.9,57.0,125.15,95.49
2018,6,3,19,0,34.0,29.0,0.9,25.0,32.0,75.66,51.01
2018,6,3,19,15,18.5,16.0,0.9,24.8,17.5,38.6,0.0
2018,6,3,19,30,3.0,3.0,0.9,24.6,3.0,4.53,0.0
2018,6,3,19,45,1.5,1.5,0.9,24.35,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,4,45,4.5,1.0,1.2,16.75,1.0,0.0,0.0
2018,6,4,5,0,9.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,6,4,5,15,100.0,15.0,1.45,17.1,22.0,11.8,0.0
2018,6,4,5,30,191.0,28.0,1.7,17.5,42.0,21.25,7.82
2018,6,4,5,45,301.5,39.5,1.9,17.85,80.5,32.31,21.68
2018,6,4,6,0,412.0,51.0,2.1,18.2,119.0,41.57,30.47
2018,6,4,6,15,487.0,59.0,2.1,18.65,167.0,47.74,36.23
2018,6,4,6,30,562.0,67.0,2.1,19.1,215.0,53.96,41.8
2018,6,4,6,45,612.5,73.5,2.1,19.5,267.0,58.76,45.95
2018,6,4,7,0,663.0,80.0,2.1,19.9,319.0,63.53,49.94
2018,6,4,7,15,698.5,85.0,2.2,20.55,371.5,66.96,52.62
2018,6,4,7,30,734.0,90.0,2.3,21.2,424.0,70.34,55.19
2018,6,4,7,45,760.0,94.5,2.4,21.8,476.0,79.13,62.34
2018,6,4,8,0,786.0,99.0,2.5,22.4,528.0,81.98,64.36
2018,6,4,8,15,803.5,103.0,2.5,22.85,576.5,84.17,65.86
2018,6,4,8,30,821.0,107.0,2.5,23.3,625.0,86.22,67.23
2018,6,4,8,45,835.0,110.5,2.55,23.7,670.5,87.71,68.17
2018,6,4,9,0,849.0,114.0,2.6,24.1,716.0,89.06,68.98
2018,6,4,9,15,863.0,115.0,2.5,24.35,758.0,98.68,76.68
2018,6,4,9,30,877.0,116.0,2.4,24.6,800.0,98.96,76.64
2018,6,4,9,45,888.0,116.5,2.3,24.85,836.0,98.76,76.24
2018,6,4,10,0,899.0,117.0,2.2,25.1,872.0,149.17,84.55
2018,6,4,10,15,905.5,118.0,2.2,25.3,901.5,204.6,116.62
2018,6,4,10,30,912.0,119.0,2.2,25.5,931.0,260.78,158.6
2018,6,4,10,45,916.0,119.5,2.2,25.75,953.0,316.61,204.67
2018,6,4,11,0,920.0,120.0,2.2,26.0,975.0,372.52,252.18
2018,6,4,11,15,922.5,121.0,2.25,26.15,990.5,428.04,299.48
2018,6,4,11,30,925.0,122.0,2.3,26.3,1006.0,483.13,345.57
2018,6,4,11,45,926.5,121.5,2.35,26.45,1013.5,536.22,389.05
2018,6,4,12,0,928.0,121.0,2.4,26.6,1021.0,588.39,430.63
2018,6,4,12,15,929.5,119.5,2.45,26.7,1021.5,638.82,469.89
2018,6,4,12,30,931.0,118.0,2.5,26.8,1022.0,687.91,507.16
2018,6,4,12,45,931.5,115.5,2.5,26.9,1015.0,733.96,541.18
2018,6,4,13,0,932.0,113.0,2.5,27.0,1008.0,777.93,572.98
2018,6,4,13,15,929.5,111.5,2.55,27.05,993.0,818.03,601.0
2018,6,4,13,30,927.0,110.0,2.6,27.1,978.0,855.37,626.18
2018,6,4,13,45,924.0,108.0,2.6,27.15,956.5,888.87,648.41
2018,6,4,14,0,921.0,106.0,2.6,27.2,935.0,919.2,668.53
2018,6,4,14,15,915.0,104.5,2.6,27.15,906.5,944.01,685.35
2018,6,4,14,30,909.0,103.0,2.6,27.1,878.0,965.3,700.02
2018,6,4,14,45,902.0,101.0,2.6,27.1,844.0,981.58,711.44
2018,6,4,15,0,895.0,99.0,2.6,27.1,810.0,994.22,720.7
2018,6,4,15,15,884.5,97.0,2.55,27.05,770.0,999.73,725.22
2018,6,4,15,30,874.0,95.0,2.5,27.0,730.0,1001.56,727.59
2018,6,4,15,45,860.5,92.5,2.45,26.95,685.0,996.14,725.48
2018,6,4,16,0,847.0,90.0,2.4,26.9,640.0,987.15,721.28
2018,6,4,16,15,829.0,87.5,2.25,26.75,592.0,970.14,711.26
2018,6,4,16,30,811.0,85.0,2.1,26.6,544.0,962.72,707.61
2018,6,4,16,45,787.5,82.0,2.0,26.45,493.5,932.98,689.79
2018,6,4,17,0,764.0,79.0,1.9,26.3,443.0,900.41,670.14
2018,6,4,17,15,731.5,75.5,1.75,25.8,391.0,855.68,642.36
2018,6,4,17,30,699.0,72.0,1.6,25.3,339.0,808.92,612.55
2018,6,4,17,45,654.0,67.0,1.4,24.8,287.5,753.42,575.14
2018,6,4,18,0,609.0,62.0,1.2,24.3,236.0,691.48,531.68
2018,6,4,18,15,544.0,56.0,1.2,24.3,188.0,610.09,472.98
2018,6,4,18,30,479.0,50.0,1.2,24.3,140.0,530.31,412.2
2018,6,4,18,45,380.0,41.0,1.15,22.6,99.0,420.57,327.19
2018,6,4,19,0,281.0,32.0,1.1,20.9,58.0,316.52,231.96
2018,6,4,19,15,163.5,19.5,1.15,20.55,32.5,178.38,0.0
2018,6,4,19,30,46.0,7.0,1.2,20.2,7.0,38.75,0.0
2018,6,4,19,45,23.0,3.5,1.25,19.85,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,5,4,45,2.0,0.5,1.15,15.3,0.5,0.0,0.0
2018,6,5,5,0,4.0,1.0,1.1,15.4,1.0,0.0,0.0
2018,6,5,5,15,5.5,10.5,1.15,15.8,11.0,8.26,0.0
2018,6,5,5,30,7.0,20.0,1.2,16.2,21.0,15.41,4.33
2018,6,5,5,45,84.5,39.0,1.25,16.6,53.0,28.93,18.98
2018,6,5,6,0,162.0,58.0,1.3,17.0,85.0,42.59,31.55
2018,6,5,6,15,223.5,73.5,1.25,17.25,124.5,53.79,41.76
2018,6,5,6,30,285.0,89.0,1.2,17.5,164.0,63.95,50.85
2018,6,5,6,45,253.5,108.5,1.1,17.75,186.0,77.13,62.34
2018,6,5,7,0,222.0,128.0,1.0,18.0,208.0,88.76,72.24
2018,6,5,7,15,134.5,144.5,0.95,18.35,195.0,100.44,81.96
2018,6,5,7,30,47.0,161.0,0.9,18.7,182.0,112.34,91.68
2018,6,5,7,45,96.0,190.5,0.8,19.0,240.5,126.72,103.33
2018,6,5,8,0,145.0,220.0,0.7,19.3,299.0,143.96,117.17
2018,6,5,8,15,196.5,246.5,0.75,19.95,364.5,159.26,129.1
2018,6,5,8,30,248.0,273.0,0.8,20.6,430.0,165.46,133.42
2018,6,5,8,45,307.5,281.5,0.85,21.2,490.0,169.98,136.42
2018,6,5,9,0,367.0,290.0,0.9,21.8,550.0,174.36,139.31
2018,6,5,9,15,341.5,319.0,0.95,22.15,572.0,185.52,147.79
2018,6,5,9,30,316.0,348.0,1.0,22.5,594.0,195.72,155.43
2018,6,5,9,45,317.0,364.5,1.05,22.85,621.0,200.55,158.77
2018,6,5,10,0,318.0,381.0,1.1,23.2,648.0,232.51,165.87
2018,6,5,10,15,474.0,327.0,1.1,23.45,741.0,242.42,162.93
2018,6,5,10,30,630.0,273.0,1.1,23.7,834.0,275.61,181.05
2018,6,5,10,45,689.5,248.5,1.1,24.0,877.0,320.57,215.14
2018,6,5,11,0,749.0,224.0,1.1,24.3,920.0,371.81,255.53
2018,6,5,11,15,707.5,251.0,1.05,24.5,917.5,421.76,297.34
2018,6,5,11,30,666.0,278.0,1.0,24.7,915.0,467.79,334.73
2018,6,5,11,45,508.0,363.5,1.0,24.95,852.0,497.28,359.44
2018,6,5,12,0,350.0,449.0,1.0,25.2,789.0,510.82,370.56
2018,6,5,12,15,302.0,464.5,1.0,25.3,758.0,523.72,380.57
2018,6,5,12,30,254.0,480.0,1.0,25.4,727.0,532.45,387.03
2018,6,5,12,45,309.5,457.0,1.0,25.5,756.0,578.97,420.38
2018,6,5,13,0,365.0,434.0,1.0,25.6,785.0,628.15,454.98
2018,6,5,13,15,487.0,366.5,1.1,25.6,827.5,703.11,508.93
2018,6,5,13,30,609.0,299.0,1.2,25.6,870.0,776.3,561.23
2018,6,5,13,45,756.0,209.0,1.3,25.55,901.0,856.57,618.58
2018,6,5,14,0,903.0,119.0,1.4,25.5,932.0,914.93,658.05
2018,6,5,14,15,838.0,149.0,1.45,25.35,885.5,929.55,668.52
2018,6,5,14,30,773.0,179.0,1.5,25.2,839.0,925.6,667.8
2018,6,5,14,45,654.5,226.0,1.55,25.1,769.0,892.53,647.86
2018,6,5,15,0,536.0,273.0,1.6,25.0,699.0,835.44,610.37
2018,6,5,15,15,652.0,207.0,1.6,24.9,699.5,907.85,662.98
2018,6,5,15,30,768.0,141.0,1.6,24.8,700.0,959.37,697.18
2018,6,5,15,45,797.5,120.5,1.6,24.75,669.0,977.95,710.32
2018,6,5,16,0,827.0,100.0,1.6,24.7,638.0,991.91,721.06
2018,6,5,16,15,811.0,95.5,1.55,24.65,590.0,974.62,711.3
2018,6,5,16,30,795.0,91.0,1.5,24.6,542.0,953.94,699.78
2018,6,5,16,45,773.5,87.0,1.5,24.6,492.0,925.14,683.53
2018,6,5,17,0,752.0,83.0,1.5,24.6,442.0,893.46,665.26
2018,6,5,17,15,722.0,78.0,1.4,24.15,390.5,849.47,638.25
2018,6,5,17,30,692.0,73.0,1.3,23.7,339.0,803.4,609.22
2018,6,5,17,45,651.5,67.5,1.25,23.25,288.5,751.8,575.88
2018,6,5,18,0,611.0,62.0,1.2,22.8,238.0,693.39,536.15
2018,6,5,18,15,548.0,55.5,1.2,22.8,189.5,613.08,477.94
2018,6,5,18,30,485.0,49.0,1.2,22.8,141.0,534.4,417.74
2018,6,5,18,45,388.5,40.0,1.15,21.25,100.0,426.74,333.79
2018,6,5,19,0,292.0,31.0,1.1,19.7,59.0,325.0,240.8
2018,6,5,19,15,172.0,19.5,1.15,19.4,33.5,184.88,0.0
2018,6,5,19,30,52.0,8.0,1.2,19.1,8.0,43.89,0.0
2018,6,5,19,45,26.0,4.0,1.3,18.8,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,15.0,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,15.1,2.0,0.0,0.0
2018,6,6,5,15,113.0,14.5,1.15,15.75,22.0,11.41,0.0
2018,6,6,5,30,213.0,27.0,1.3,16.4,42.0,20.6,7.82
2018,6,6,5,45,167.5,39.5,1.5,17.0,57.0,29.52,19.45
2018,6,6,6,0,122.0,52.0,1.7,17.6,72.0,38.39,27.81
2018,6,6,6,15,147.5,73.0,1.65,18.1,106.0,52.78,40.73
2018,6,6,6,30,173.0,94.0,1.6,18.6,140.0,66.76,53.07
2018,6,6,6,45,171.0,116.5,1.5,19.1,170.0,82.57,66.72
2018,6,6,7,0,169.0,139.0,1.4,19.6,200.0,96.71,78.64
2018,6,6,7,15,368.5,128.0,1.55,20.45,288.0,88.3,70.94
2018,6,6,7,30,568.0,117.0,1.7,21.3,376.0,85.43,68.03
2018,6,6,7,45,656.0,108.0,1.85,22.1,440.5,79.64,62.66
2018,6,6,8,0,744.0,99.0,2.0,22.9,505.0,80.99,63.38
2018,6,6,8,15,727.5,115.0,2.05,23.4,542.5,83.18,64.86
2018,6,6,8,30,711.0,131.0,2.1,23.9,580.0,90.86,70.92
2018,6,6,8,45,754.0,125.0,2.1,24.4,632.5,94.41,73.5
2018,6,6,9,0,797.0,119.0,2.1,24.9,685.0,90.45,69.88
2018,6,6,9,15,805.5,123.5,2.05,25.25,724.0,91.86,70.76
2018,6,6,9,30,814.0,128.0,2.0,25.6,763.0,93.06,71.47
2018,6,6,9,45,819.0,132.5,1.95,25.9,796.5,93.93,71.95
2018,6,6,10,0,824.0,137.0,1.9,26.2,830.0,143.34,81.86
2018,6,6,10,15,801.5,155.0,1.85,26.45,848.5,201.08,117.5
2018,6,6,10,30,779.0,173.0,1.8,26.7,867.0,256.84,159.94
2018,6,6,10,45,785.5,174.0,1.75,26.9,889.0,308.11,201.43
2018,6,6,11,0,792.0,175.0,1.7,27.1,911.0,360.04,244.58
2018,6,6,11,15,747.5,202.5,1.7,27.25,906.5,409.44,286.79
2018,6,6,11,30,703.0,230.0,1.7,27.4,902.0,453.82,323.94
2018,6,6,11,45,710.5,228.0,1.75,27.55,912.5,502.38,362.47
2018,6,6,12,0,718.0,226.0,1.8,27.7,923.0,551.12,400.14
2018,6,6,12,15,504.0,296.5,1.85,27.75,786.0,524.85,383.91
2018,6,6,12,30,290.0,367.0,1.9,27.8,649.0,472.73,347.46
2018,6,6,12,45,211.5,290.5,1.95,27.9,495.5,383.32,284.88
2018,6,6,13,0,133.0,214.0,2.0,28.0,342.0,280.34,210.1
2018,6,6,13,15,287.0,234.5,2.0,28.05,505.0,439.53,329.58
2018,6,6,13,30,441.0,255.0,2.0,28.1,668.0,601.9,445.83
2018,6,6,13,45,310.0,260.0,2.0,28.1,547.0,520.39,386.6
2018,6,6,14,0,179.0,265.0,2.0,28.1,426.0,410.59,306.99
2018,6,6,14,15,269.5,297.5,1.95,28.05,532.0,535.82,398.88
2018,6,6,14,30,360.0,330.0,1.9,28.0,638.0,666.74,490.47
2018,6,6,14,45,362.5,300.5,1.8,27.95,600.0,677.52,497.43
2018,6,6,15,0,365.0,271.0,1.7,27.9,562.0,665.68,490.43
2018,6,6,15,15,389.5,260.0,1.65,27.9,556.0,691.67,509.64
2018,6,6,15,30,414.0,249.0,1.6,27.9,550.0,716.17,527.52
2018,6,6,15,45,299.5,254.0,1.55,27.85,465.0,589.35,439.46
2018,6,6,16,0,185.0,259.0,1.5,27.8,380.0,460.89,347.82
2018,6,6,16,15,240.5,224.0,1.45,27.65,368.5,508.54,385.74
2018,6,6,16,30,296.0,189.0,1.4,27.5,357.0,528.55,403.1
2018,6,6,16,45,452.0,155.5,1.3,27.4,385.0,676.81,511.59
2018,6,6,17,0,608.0,122.0,1.2,27.3,413.0,804.18,598.23
2018,6,6,17,15,541.0,118.0,1.15,26.85,355.0,726.5,546.58
2018,6,6,17,30,474.0,114.0,1.1,26.4,297.0,639.61,489.0
2018,6,6,17,45,428.5,101.0,1.05,25.9,248.0,573.12,443.94
2018,6,6,18,0,383.0,88.0,1.0,25.4,199.0,506.93,396.95
2018,6,6,18,15,354.0,77.5,1.0,25.4,164.0,460.23,361.9
2018,6,6,18,30,325.0,67.0,1.0,25.4,129.0,414.45,325.18
2018,6,6,18,45,243.5,52.0,1.0,23.85,91.0,319.3,249.36
2018,6,6,19,0,162.0,37.0,1.0,22.3,53.0,230.43,169.67
2018,6,6,19,15,91.5,22.0,1.1,21.95,30.0,118.17,0.0
2018,6,6,19,30,21.0,7.0,1.2,21.6,7.0,20.7,0.0
2018,6,6,19,45,10.5,3.5,1.3,21.25,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.8,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,6,7,5,15,52.0,15.5,2.35,16.1,19.0,12.2,0.0
2018,6,7,5,30,100.0,29.0,2.4,16.4,36.0,21.58,8.57
2018,6,7,5,45,140.0,44.0,2.5,16.7,62.5,32.54,22.02
2018,6,7,6,0,180.0,59.0,2.6,17.0,89.0,43.38,32.21
2018,6,7,6,15,263.5,71.5,2.55,17.55,132.5,52.27,40.36
2018,6,7,6,30,347.0,84.0,2.5,18.1,176.0,61.31,48.42
2018,6,7,6,45,397.0,99.0,2.5,18.6,225.5,71.52,57.26
2018,6,7,7,0,447.0,114.0,2.5,19.1,275.0,81.47,65.69
2018,6,7,7,15,505.0,123.0,2.4,19.65,332.0,87.55,70.59
2018,6,7,7,30,563.0,132.0,2.3,20.2,389.0,93.56,75.33
2018,6,7,7,45,591.0,140.5,2.25,20.75,438.0,99.97,80.32
2018,6,7,8,0,619.0,149.0,2.2,21.3,487.0,103.91,83.17
2018,6,7,8,15,643.5,154.5,2.1,21.8,534.5,105.6,84.13
2018,6,7,8,30,668.0,160.0,2.0,22.3,582.0,107.17,84.98
2018,6,7,8,45,687.5,164.5,1.9,22.8,626.5,107.86,85.12
2018,6,7,9,0,707.0,169.0,1.8,23.3,671.0,108.43,85.18
2018,6,7,9,15,732.5,167.0,1.75,23.7,713.5,105.52,82.43
2018,6,7,9,30,758.0,165.0,1.7,24.1,756.0,102.8,79.88
2018,6,7,9,45,783.5,158.5,1.6,24.5,794.0,106.8,82.86
2018,6,7,10,0,809.0,152.0,1.5,24.9,832.0,150.11,87.93
2018,6,7,10,15,817.5,154.0,1.45,25.25,862.0,202.69,118.47
2018,6,7,10,30,826.0,156.0,1.4,25.6,892.0,256.49,158.15
2018,6,7,10,45,832.5,157.0,1.3,25.9,915.0,310.22,201.53
2018,6,7,11,0,839.0,158.0,1.2,26.2,938.0,364.54,246.39
2018,6,7,11,15,843.5,158.5,1.15,26.4,954.0,418.22,290.68
2018,6,7,11,30,848.0,159.0,1.1,26.6,970.0,471.88,333.93
2018,6,7,11,45,851.0,158.5,1.0,26.85,978.5,520.64,372.1
2018,6,7,12,0,854.0,158.0,0.9,27.1,987.0,570.44,409.48
2018,6,7,12,15,856.5,155.5,0.8,27.25,988.0,618.04,444.02
2018,6,7,12,30,859.0,153.0,0.7,27.4,989.0,664.62,476.49
2018,6,7,12,45,861.0,150.5,0.65,27.55,983.5,709.53,507.22
2018,6,7,13,0,863.0,148.0,0.6,27.7,978.0,752.74,535.9
2018,6,7,13,15,859.0,147.5,0.55,27.8,963.5,790.82,560.54
2018,6,7,13,30,855.0,147.0,0.5,27.9,949.0,826.27,581.93
2018,6,7,13,45,849.0,146.5,0.5,27.95,928.0,857.24,601.08
2018,6,7,14,0,843.0,146.0,0.5,28.0,907.0,885.13,618.34
2018,6,7,14,15,835.5,144.5,0.5,28.0,879.0,922.11,641.28
2018,6,7,14,30,828.0,143.0,0.5,28.0,851.0,941.68,653.47
2018,6,7,14,45,815.0,143.0,0.5,28.05,816.5,954.02,661.52
2018,6,7,15,0,802.0,143.0,0.5,28.1,782.0,962.67,667.58
2018,6,7,15,15,783.5,142.0,0.5,28.0,740.5,961.15,668.1
2018,6,7,15,30,765.0,141.0,0.5,27.9,699.0,955.85,666.64
2018,6,7,15,45,711.5,150.0,0.55,27.85,644.0,931.33,654.52
2018,6,7,16,0,658.0,159.0,0.6,27.8,589.0,895.03,635.24
2018,6,7,16,15,625.5,155.0,0.6,27.7,539.0,862.12,617.12
2018,6,7,16,30,593.0,151.0,0.6,27.6,489.0,826.25,596.82
2018,6,7,16,45,619.5,131.0,0.65,27.45,455.0,829.8,602.78
2018,6,7,17,0,646.0,111.0,0.7,27.3,421.0,829.22,605.6
2018,6,7,17,15,567.0,111.5,0.75,27.05,361.0,744.93,553.24
2018,6,7,17,30,488.0,112.0,0.8,26.8,301.0,650.55,492.56
2018,6,7,17,45,411.0,104.0,0.8,26.55,247.0,560.43,431.46
2018,6,7,18,0,334.0,96.0,0.8,26.3,193.0,472.37,368.35
2018,6,7,18,15,301.5,79.0,0.8,26.3,153.5,414.88,325.46
2018,6,7,18,30,269.0,62.0,0.8,26.3,114.0,357.78,280.48
2018,6,7,18,45,201.5,49.0,0.8,24.75,81.5,278.85,217.17
2018,6,7,19,0,134.0,36.0,0.8,23.2,49.0,186.79,137.65
2018,6,7,19,15,78.5,21.5,0.8,22.85,28.0,106.98,0.0
2018,6,7,19,30,23.0,7.0,0.8,22.5,7.0,22.16,0.0
2018,6,7,19,45,11.5,3.5,0.85,22.15,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.8,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.8,2.0,0.0,0.0
2018,6,8,5,15,19.5,13.5,0.6,19.35,15.0,10.62,0.0
2018,6,8,5,30,35.0,25.0,0.7,19.9,28.0,18.84,6.72
2018,6,8,5,45,82.5,42.5,0.8,20.45,55.0,31.49,20.82
2018,6,8,6,0,130.0,60.0,0.9,21.0,82.0,43.67,31.94
2018,6,8,6,15,225.0,73.0,0.85,21.6,126.5,53.5,40.76
2018,6,8,6,30,320.0,86.0,0.8,22.2,171.0,62.34,48.47
2018,6,8,6,45,362.5,99.5,0.7,22.75,215.0,71.38,56.13
2018,6,8,7,0,405.0,113.0,0.6,23.3,259.0,80.18,63.38
2018,6,8,7,15,437.0,126.5,0.65,23.9,306.5,88.55,70.09
2018,6,8,7,30,469.0,140.0,0.7,24.5,354.0,96.62,76.42
2018,6,8,7,45,518.0,146.0,0.7,25.1,408.0,100.27,78.97
2018,6,8,8,0,567.0,152.0,0.7,25.7,462.0,104.67,82.11
2018,6,8,8,15,612.5,153.0,0.75,26.05,516.0,103.86,81.05
2018,6,8,8,30,658.0,154.0,0.8,26.4,570.0,103.23,80.17
2018,6,8,8,45,699.0,150.0,0.85,26.75,620.5,99.71,76.95
2018,6,8,9,0,740.0,146.0,0.9,27.1,671.0,96.55,74.08
2018,6,8,9,15,730.0,159.0,0.95,27.35,702.5,101.13,77.55
2018,6,8,9,30,720.0,172.0,1.0,27.6,734.0,105.16,80.54
2018,6,8,9,45,593.5,244.0,1.05,27.9,721.5,135.3,104.42
2018,6,8,10,0,467.0,316.0,1.1,28.2,709.0,200.91,134.97
2018,6,8,10,15,424.5,349.0,1.1,28.4,715.5,245.68,164.22
2018,6,8,10,30,382.0,382.0,1.1,28.6,722.0,299.6,204.73
2018,6,8,10,45,378.5,393.0,1.05,28.8,737.5,335.14,231.67
2018,6,8,11,0,375.0,404.0,1.0,29.0,753.0,370.82,259.21
2018,6,8,11,15,387.0,407.5,1.0,29.2,773.0,408.1,287.55
2018,6,8,11,30,399.0,411.0,1.0,29.4,793.0,446.85,316.62
2018,6,8,11,45,394.0,419.5,0.95,29.55,799.5,481.99,342.62
2018,6,8,12,0,389.0,428.0,0.9,29.7,806.0,516.92,367.75
2018,6,8,12,15,428.0,411.5,0.9,29.8,827.5,557.9,397.05
2018,6,8,12,30,467.0,395.0,0.9,29.9,849.0,606.28,430.85
2018,6,8,12,45,450.5,399.0,0.85,30.0,835.0,633.42,449.01
2018,6,8,13,0,434.0,403.0,0.8,30.1,821.0,658.08,465.22
2018,6,8,13,15,431.0,395.5,0.75,30.15,805.5,681.59,480.72
2018,6,8,13,30,428.0,388.0,0.7,30.2,790.0,702.79,494.49
2018,6,8,13,45,505.0,338.0,0.7,30.25,802.0,753.34,529.28
2018,6,8,14,0,582.0,288.0,0.7,30.3,814.0,805.5,564.46
2018,6,8,14,15,653.0,241.5,0.7,30.25,814.5,856.3,598.51
2018,6,8,14,30,724.0,195.0,0.7,30.2,815.0,903.8,629.64
2018,6,8,14,45,656.5,217.5,0.65,30.2,762.5,885.29,617.34
2018,6,8,15,0,589.0,240.0,0.6,30.2,710.0,860.39,601.18
2018,6,8,15,15,574.5,233.0,0.65,30.1,672.5,855.04,600.62
2018,6,8,15,30,560.0,226.0,0.7,30.0,635.0,838.45,592.99
2018,6,8,15,45,610.0,192.5,0.75,29.9,613.0,873.97,619.17
2018,6,8,16,0,660.0,159.0,0.8,29.8,591.0,896.89,635.82
2018,6,8,16,15,658.0,148.0,0.8,29.7,551.0,887.4,631.64
2018,6,8,16,30,656.0,137.0,0.8,29.6,511.0,874.72,625.96
2018,6,8,16,45,630.5,130.5,0.8,29.55,463.0,840.33,606.35
2018,6,8,17,0,605.0,124.0,0.8,29.5,415.0,803.42,585.05
2018,6,8,17,15,568.5,117.0,0.8,29.15,365.5,752.74,554.84
2018,6,8,17,30,532.0,110.0,0.8,28.8,316.0,700.37,522.63
2018,6,8,17,45,447.0,103.0,0.85,28.45,259.0,593.42,451.55
2018,6,8,18,0,362.0,96.0,0.9,28.1,202.0,498.39,385.54
2018,6,8,18,15,295.0,81.0,0.9,28.1,156.0,411.79,321.03
2018,6,8,18,30,228.0,66.0,0.9,28.1,110.0,306.9,240.22
2018,6,8,18,45,183.5,51.0,0.8,26.65,80.0,246.99,191.81
2018,6,8,19,0,139.0,36.0,0.7,25.2,50.0,190.09,139.77
2018,6,8,19,15,79.5,21.5,0.75,24.8,28.5,107.75,0.0
2018,6,8,19,30,20.0,7.0,0.8,24.4,7.0,20.0,0.0
2018,6,8,19,45,10.0,3.5,0.85,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.8,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,6,9,5,15,30.0,14.0,0.85,19.45,16.0,11.02,0.0
2018,6,9,5,30,55.0,26.0,1.0,20.0,30.0,19.57,7.25
2018,6,9,5,45,120.5,43.0,1.1,20.6,60.5,31.79,21.05
2018,6,9,6,0,186.0,60.0,1.2,21.2,91.0,44.08,32.25
2018,6,9,6,15,299.0,72.0,1.25,21.8,142.0,52.93,40.22
2018,6,9,6,30,412.0,84.0,1.3,22.4,193.0,62.05,48.18
2018,6,9,6,45,433.5,97.0,1.35,23.0,233.5,70.7,55.51
2018,6,9,7,0,455.0,110.0,1.4,23.6,274.0,79.03,62.38
2018,6,9,7,15,529.0,113.0,1.4,24.15,332.5,83.7,66.0
2018,6,9,7,30,603.0,116.0,1.4,24.7,391.0,85.41,67.05
2018,6,9,7,45,634.0,121.5,1.4,25.3,440.5,88.07,68.86
2018,6,9,8,0,665.0,127.0,1.4,25.9,490.0,90.65,70.58
2018,6,9,8,15,685.0,132.0,1.35,26.3,536.0,92.52,71.75
2018,6,9,8,30,705.0,137.0,1.3,26.7,582.0,94.25,72.82
2018,6,9,8,45,710.5,146.0,1.25,27.15,622.5,97.72,75.29
2018,6,9,9,0,716.0,155.0,1.2,27.6,663.0,100.82,77.44
2018,6,9,9,15,641.0,200.0,1.15,27.9,675.0,120.78,93.25
2018,6,9,9,30,566.0,245.0,1.1,28.2,687.0,142.36,110.1
2018,6,9,9,45,545.5,271.0,1.1,28.5,712.5,151.21,116.7
2018,6,9,10,0,525.0,297.0,1.1,28.8,738.0,196.68,129.77
2018,6,9,10,15,488.0,324.5,1.05,28.95,746.0,242.62,159.05
2018,6,9,10,30,451.0,352.0,1.0,29.1,754.0,285.46,191.18
2018,6,9,10,45,414.5,380.0,0.95,29.3,757.0,325.59,222.98
2018,6,9,11,0,378.0,408.0,0.9,29.5,760.0,373.74,260.37
2018,6,9,11,15,367.0,421.0,0.9,29.6,767.5,408.17,287.04
2018,6,9,11,30,356.0,434.0,0.9,29.7,775.0,442.03,312.84
2018,6,9,11,45,363.5,434.0,0.85,29.85,784.5,476.12,337.75
2018,6,9,12,0,371.0,434.0,0.8,30.0,794.0,510.92,362.6
2018,6,9,12,15,363.0,438.0,0.75,30.05,791.0,539.97,383.09
2018,6,9,12,30,355.0,442.0,0.7,30.1,788.0,568.05,402.41
2018,6,9,12,45,368.5,430.0,0.7,30.15,787.0,597.54,423.03
2018,6,9,13,0,382.0,418.0,0.7,30.2,786.0,626.52,443.08
2018,6,9,13,15,428.5,387.0,0.65,30.25,794.0,672.68,474.07
2018,6,9,13,30,475.0,356.0,0.6,30.3,802.0,714.41,501.69
2018,6,9,13,45,588.5,289.0,0.55,30.3,829.0,782.11,546.95
2018,6,9,14,0,702.0,222.0,0.5,30.3,856.0,853.01,593.02
2018,6,9,14,15,649.5,236.0,0.45,30.2,808.5,847.73,588.39
2018,6,9,14,30,597.0,250.0,0.4,30.1,761.0,836.91,581.31
2018,6,9,14,45,525.0,267.5,0.35,30.0,704.0,800.24,558.02
2018,6,9,15,0,453.0,285.0,0.3,29.9,647.0,765.0,535.49
2018,6,9,15,15,349.5,297.5,0.25,29.8,568.5,666.21,471.98
2018,6,9,15,30,246.0,310.0,0.2,29.7,490.0,587.01,419.56
2018,6,9,15,45,178.5,284.0,0.2,29.55,410.5,474.43,345.06
2018,6,9,16,0,111.0,258.0,0.2,29.4,331.0,383.52,282.4
2018,6,9,16,15,63.5,199.0,0.2,29.35,240.0,250.91,187.61
2018,6,9,16,30,16.0,140.0,0.2,29.3,149.0,129.65,96.26
2018,6,9,16,45,20.5,112.5,0.2,29.25,123.0,120.81,90.58
2018,6,9,17,0,25.0,85.0,0.2,29.2,97.0,98.77,74.07
2018,6,9,17,15,44.0,79.5,0.25,28.9,98.0,112.75,86.4
2018,6,9,17,30,63.0,74.0,0.3,28.6,99.0,141.02,109.75
2018,6,9,17,45,35.5,50.0,0.35,28.25,63.5,87.04,66.26
2018,6,9,18,0,8.0,26.0,0.4,27.9,28.0,27.92,17.57
2018,6,9,18,15,4.0,17.5,0.4,27.9,18.5,17.36,8.75
2018,6,9,18,30,0.0,9.0,0.4,27.9,9.0,6.82,0.0
2018,6,9,18,45,0.0,7.0,0.4,27.1,7.0,5.3,0.0
2018,6,9,19,0,0.0,5.0,0.4,26.3,5.0,3.78,0.0
2018,6,9,19,15,0.0,3.0,0.4,26.0,3.0,2.27,0.0
2018,6,9,19,30,0.0,1.0,0.4,25.7,1.0,0.79,0.0
2018,6,9,19,45,0.0,0.5,0.45,25.45,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.85,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.5,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.6,2.0,0.0,0.0
2018,6,10,5,15,57.5,15.0,0.8,20.05,19.0,11.8,0.0
2018,6,10,5,30,110.0,28.0,0.9,20.5,36.0,20.96,8.19
2018,6,10,5,45,187.5,44.0,1.05,20.95,70.5,32.81,21.87
2018,6,10,6,0,265.0,60.0,1.2,21.4,105.0,44.49,32.58
2018,6,10,6,15,331.0,73.0,1.2,21.95,148.0,53.91,41.04
2018,6,10,6,30,397.0,86.0,1.2,22.5,191.0,63.21,49.16
2018,6,10,6,45,449.0,95.5,1.25,23.0,238.5,69.92,54.85
2018,6,10,7,0,501.0,105.0,1.3,23.5,286.0,76.54,60.28
2018,6,10,7,15,539.0,112.5,1.35,24.05,334.5,83.52,65.87
2018,6,10,7,30,577.0,120.0,1.4,24.6,383.0,87.67,68.98
2018,6,10,7,45,607.0,126.0,1.45,25.15,431.5,90.5,70.94
2018,6,10,8,0,637.0,132.0,1.5,25.7,480.0,93.22,72.78
2018,6,10,8,15,659.0,137.5,1.5,26.1,526.5,95.29,74.11
2018,6,10,8,30,681.0,143.0,1.5,26.5,573.0,97.2,75.32
2018,6,10,8,45,698.5,147.0,1.55,26.9,616.0,97.96,75.59
2018,6,10,9,0,716.0,151.0,1.6,27.3,659.0,98.59,75.78
2018,6,10,9,15,727.5,156.0,1.65,27.55,698.0,99.44,76.21
2018,6,10,9,30,739.0,161.0,1.7,27.8,737.0,100.1,76.49
2018,6,10,9,45,746.5,165.5,1.75,28.05,770.5,109.38,83.75
2018,6,10,10,0,754.0,170.0,1.8,28.3,804.0,154.61,92.0
2018,6,10,10,15,760.5,173.0,1.85,28.4,832.0,204.3,120.68
2018,6,10,10,30,767.0,176.0,1.9,28.5,860.0,255.05,157.94
2018,6,10,10,45,770.5,179.5,1.95,28.55,881.5,306.2,199.31
2018,6,10,11,0,774.0,183.0,2.0,28.6,903.0,357.73,242.24
2018,6,10,11,15,777.0,184.5,2.0,28.6,918.0,408.11,284.28
2018,6,10,11,30,780.0,186.0,2.0,28.6,933.0,458.48,325.61
2018,6,10,11,45,765.5,197.0,2.0,28.55,935.5,506.35,364.31
2018,6,10,12,0,751.0,208.0,2.0,28.5,938.0,552.43,400.53
2018,6,10,12,15,738.5,215.5,2.0,28.45,934.0,599.51,436.27
2018,6,10,12,30,726.0,223.0,2.0,28.4,930.0,642.48,468.21
2018,6,10,12,45,757.5,202.5,2.0,28.3,936.0,686.04,500.66
2018,6,10,13,0,789.0,182.0,2.0,28.2,942.0,734.98,536.11
2018,6,10,13,15,778.5,184.0,1.95,28.2,925.0,769.2,559.87
2018,6,10,13,30,768.0,186.0,1.9,28.2,908.0,800.44,581.28
2018,6,10,13,45,776.5,177.0,1.85,28.15,893.0,835.15,604.83
2018,6,10,14,0,785.0,168.0,1.8,28.1,878.0,867.3,625.64
2018,6,10,14,15,772.0,168.5,1.8,28.1,849.0,886.1,638.18
2018,6,10,14,30,759.0,169.0,1.8,28.1,820.0,901.34,648.66
2018,6,10,14,45,488.0,260.0,1.75,28.1,672.5,757.03,551.11
2018,6,10,15,0,217.0,351.0,1.7,28.1,525.0,556.14,409.9
2018,6,10,15,15,159.0,339.0,1.7,28.15,463.0,496.76,369.03
2018,6,10,15,30,101.0,327.0,1.7,28.2,401.0,410.71,307.26
2018,6,10,15,45,252.5,281.0,1.65,28.2,450.5,570.89,427.02
2018,6,10,16,0,404.0,235.0,1.6,28.2,500.0,707.38,524.79
2018,6,10,16,15,539.5,180.0,1.55,28.1,506.0,790.02,584.35
2018,6,10,16,30,675.0,125.0,1.5,28.0,512.0,879.61,644.32
2018,6,10,16,45,648.5,120.0,1.4,27.9,464.0,845.98,622.36
2018,6,10,17,0,622.0,115.0,1.3,27.8,416.0,809.87,599.89
2018,6,10,17,15,586.0,108.5,1.2,27.5,366.5,760.3,568.46
2018,6,10,17,30,550.0,102.0,1.1,27.2,317.0,709.11,535.28
2018,6,10,17,45,497.0,95.0,1.05,26.9,268.0,639.79,488.84
2018,6,10,18,0,444.0,88.0,1.0,26.6,219.0,563.59,435.7
2018,6,10,18,15,309.0,77.5,1.0,26.6,160.0,419.25,328.98
2018,6,10,18,30,174.0,67.0,1.0,26.6,101.0,260.91,205.54
2018,6,10,18,45,135.0,50.0,0.9,25.75,72.0,203.44,158.58
2018,6,10,19,0,96.0,33.0,0.8,24.9,43.0,147.02,108.4
2018,6,10,19,15,55.5,20.0,0.8,24.8,25.0,85.69,9.32
2018,6,10,19,30,15.0,7.0,0.8,24.7,7.0,16.39,0.0
2018,6,10,19,45,7.5,3.5,0.85,24.55,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.3,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.3,2.0,0.0,0.0
2018,6,11,5,15,23.0,12.5,0.7,20.5,14.0,9.83,0.0
2018,6,11,5,30,38.0,23.0,0.8,20.7,26.0,17.54,5.96
2018,6,11,5,45,68.0,40.5,0.85,20.9,50.0,30.16,19.68
2018,6,11,6,0,98.0,58.0,0.9,21.1,74.0,42.65,31.06
2018,6,11,6,15,152.0,76.0,0.95,21.25,111.5,54.74,41.89
2018,6,11,6,30,206.0,94.0,1.0,21.4,149.0,67.14,52.78
2018,6,11,6,45,364.0,95.5,1.05,21.55,217.5,68.79,54.19
2018,6,11,7,0,522.0,97.0,1.1,21.7,286.0,73.65,58.25
2018,6,11,7,15,508.5,115.0,1.15,22.15,322.5,82.6,65.61
2018,6,11,7,30,495.0,133.0,1.2,22.6,359.0,92.85,73.92
2018,6,11,7,45,449.0,165.0,1.3,23.0,388.0,110.08,87.99
2018,6,11,8,0,403.0,197.0,1.4,23.4,417.0,126.08,100.82
2018,6,11,8,15,440.0,205.0,1.45,23.85,465.5,129.54,103.13
2018,6,11,8,30,477.0,213.0,1.5,24.3,514.0,132.85,105.33
2018,6,11,8,45,566.0,194.0,1.55,24.7,577.0,122.05,96.03
2018,6,11,9,0,655.0,175.0,1.6,25.1,640.0,110.27,86.01
2018,6,11,9,15,689.0,170.5,1.6,25.3,685.0,106.04,82.3
2018,6,11,9,30,723.0,166.0,1.6,25.5,730.0,102.15,78.88
2018,6,11,9,45,708.5,183.0,1.6,25.65,757.0,107.59,83.11
2018,6,11,10,0,694.0,200.0,1.6,25.8,784.0,156.18,95.95
2018,6,11,10,15,653.0,233.0,1.6,25.95,797.5,213.1,132.79
2018,6,11,10,30,612.0,266.0,1.6,26.1,811.0,266.58,173.99
2018,6,11,10,45,578.0,287.5,1.55,26.2,813.0,311.73,211.28
2018,6,11,11,0,544.0,309.0,1.5,26.3,815.0,360.33,251.42
2018,6,11,11,15,433.5,377.5,1.5,26.35,785.0,398.01,284.43
2018,6,11,11,30,323.0,446.0,1.5,26.4,755.0,434.47,314.34
2018,6,11,11,45,321.5,441.5,1.5,26.45,751.5,459.93,334.2
2018,6,11,12,0,320.0,437.0,1.5,26.5,748.0,484.94,353.41
2018,6,11,12,15,317.0,412.5,1.45,26.5,721.0,494.61,361.58
2018,6,11,12,30,314.0,388.0,1.4,26.5,694.0,501.99,368.03
2018,6,11,12,45,204.5,385.0,1.35,26.55,584.0,450.88,331.74
2018,6,11,13,0,95.0,382.0,1.3,26.6,474.0,383.09,282.55
2018,6,11,13,15,66.0,320.0,1.2,26.55,383.5,311.06,230.93
2018,6,11,13,30,37.0,258.0,1.1,26.5,293.0,242.1,180.28
2018,6,11,13,45,49.0,224.5,0.95,26.5,269.5,227.7,170.43
2018,6,11,14,0,61.0,191.0,0.8,26.5,246.0,225.43,169.39
2018,6,11,14,15,117.0,274.5,0.65,26.4,376.0,358.2,267.86
2018,6,11,14,30,173.0,358.0,0.5,26.3,506.0,498.28,365.74
2018,6,11,14,45,274.5,344.0,0.35,26.2,568.5,613.85,444.31
2018,6,11,15,0,376.0,330.0,0.2,26.1,631.0,712.42,509.03
2018,6,11,15,15,279.5,323.0,0.35,25.9,540.5,623.09,450.67
2018,6,11,15,30,183.0,316.0,0.5,25.7,450.0,505.3,372.69
2018,6,11,15,45,275.5,265.0,0.65,25.45,453.0,576.23,428.64
2018,6,11,16,0,368.0,214.0,0.8,25.2,456.0,647.43,482.58
2018,6,11,16,15,311.5,218.5,0.95,24.95,412.5,573.92,433.38
2018,6,11,16,30,255.0,223.0,1.1,24.7,369.0,526.93,402.04
2018,6,11,16,45,189.5,208.5,1.2,24.4,311.5,423.07,327.95
2018,6,11,17,0,124.0,194.0,1.3,24.1,254.0,344.35,269.49
2018,6,11,17,15,64.5,138.5,1.35,23.8,169.5,198.3,156.67
2018,6,11,17,30,5.0,83.0,1.4,23.5,85.0,70.02,52.19
2018,6,11,17,45,2.5,57.5,1.4,23.2,58.5,46.42,33.01
2018,6,11,18,0,0.0,32.0,1.4,22.9,32.0,24.39,14.7
2018,6,11,18,15,0.0,28.0,1.4,22.9,28.0,21.32,12.12
2018,6,11,18,30,0.0,24.0,1.4,22.9,24.0,18.26,9.47
2018,6,11,18,45,0.0,18.5,1.4,22.35,18.5,14.06,5.84
2018,6,11,19,0,0.0,13.0,1.4,21.8,13.0,9.87,2.05
2018,6,11,19,15,0.0,7.5,1.5,21.6,7.5,5.68,0.0
2018,6,11,19,30,0.0,2.0,1.6,21.4,2.0,1.57,0.0
2018,6,11,19,45,0.0,1.0,1.7,21.25,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,15,0.0,3.0,2.2,16.7,3.0,2.36,0.0
2018,6,12,5,30,0.0,6.0,2.3,16.8,6.0,4.54,0.0
2018,6,12,5,45,0.0,11.0,2.4,16.95,11.0,8.34,1.45
2018,6,12,6,0,0.0,16.0,2.5,17.1,16.0,12.15,4.98
2018,6,12,6,15,1.0,24.0,2.55,17.3,24.5,18.27,10.51
2018,6,12,6,30,2.0,32.0,2.6,17.5,33.0,24.41,16.02
2018,6,12,6,45,4.0,46.5,2.65,17.7,48.0,35.6,25.91
2018,6,12,7,0,6.0,61.0,2.7,17.9,63.0,46.83,35.73
2018,6,12,7,15,6.0,64.0,2.7,18.25,66.5,49.17,37.6
2018,6,12,7,30,6.0,67.0,2.7,18.6,70.0,51.51,39.45
2018,6,12,7,45,8.0,89.5,2.65,18.9,93.5,68.81,54.21
2018,6,12,8,0,10.0,112.0,2.6,19.2,117.0,85.06,67.86
2018,6,12,8,15,14.5,145.5,2.55,19.6,154.0,108.54,87.42
2018,6,12,8,30,19.0,179.0,2.5,20.0,191.0,131.36,106.13
2018,6,12,8,45,12.5,165.5,2.45,20.45,173.5,122.87,98.51
2018,6,12,9,0,6.0,152.0,2.4,20.9,156.0,113.9,90.61
2018,6,12,9,15,3.0,111.0,2.35,21.25,113.0,85.09,66.26
2018,6,12,9,30,0.0,70.0,2.3,21.6,70.0,54.06,40.07
2018,6,12,9,45,0.0,77.5,2.25,21.95,77.5,59.94,44.88
2018,6,12,10,0,0.0,85.0,2.2,22.3,85.0,65.85,47.31
2018,6,12,10,15,0.5,97.5,2.1,22.55,98.0,75.24,54.63
2018,6,12,10,30,1.0,110.0,2.0,22.8,111.0,84.69,61.94
2018,6,12,10,45,3.0,135.0,1.9,23.05,138.0,103.86,76.78
2018,6,12,11,0,5.0,160.0,1.8,23.3,165.0,123.27,91.7
2018,6,12,11,15,4.5,156.0,1.75,23.55,160.5,120.77,89.61
2018,6,12,11,30,4.0,152.0,1.7,23.8,156.0,118.17,87.49
2018,6,12,11,45,3.0,140.5,1.6,24.05,143.5,109.57,80.71
2018,6,12,12,0,2.0,129.0,1.5,24.3,131.0,100.72,73.76
2018,6,12,12,15,1.5,116.5,1.5,24.5,118.0,91.17,66.27
2018,6,12,12,30,1.0,104.0,1.5,24.7,105.0,81.43,58.64
2018,6,12,12,45,3.5,133.0,1.45,24.85,136.5,105.8,77.64
2018,6,12,13,0,6.0,162.0,1.4,25.0,168.0,130.6,96.8
2018,6,12,13,15,13.5,213.5,1.4,25.1,226.5,177.53,132.84
2018,6,12,13,30,21.0,265.0,1.4,25.2,285.0,235.0,176.29
2018,6,12,13,45,33.5,323.0,1.4,25.3,354.0,299.11,224.04
2018,6,12,14,0,46.0,381.0,1.4,25.4,423.0,367.23,273.84
2018,6,12,14,15,78.0,378.5,1.35,25.45,446.5,400.95,299.05
2018,6,12,14,30,110.0,376.0,1.3,25.5,470.0,456.61,339.76
2018,6,12,14,45,140.0,366.0,1.3,25.5,481.0,485.5,361.48
2018,6,12,15,0,170.0,356.0,1.3,25.5,492.0,514.88,383.71
2018,6,12,15,15,102.5,319.0,1.3,25.4,400.0,419.17,314.61
2018,6,12,15,30,35.0,282.0,1.3,25.3,308.0,296.03,223.7
2018,6,12,15,45,33.0,263.0,1.25,25.25,286.0,279.17,212.22
2018,6,12,16,0,31.0,244.0,1.2,25.2,264.0,261.75,199.72
2018,6,12,16,15,17.0,198.5,1.25,25.05,209.5,183.96,140.61
2018,6,12,16,30,3.0,153.0,1.3,24.9,155.0,128.33,97.3
2018,6,12,16,45,1.5,115.0,1.3,24.7,116.0,92.98,69.67
2018,6,12,17,0,0.0,77.0,1.3,24.5,77.0,59.16,42.68
2018,6,12,17,15,0.0,72.0,1.25,24.25,72.0,55.26,39.75
2018,6,12,17,30,0.0,67.0,1.2,24.0,67.0,51.38,36.76
2018,6,12,17,45,38.0,54.5,1.15,23.7,66.0,94.58,74.15
2018,6,12,18,0,76.0,42.0,1.1,23.4,65.0,129.0,103.85
2018,6,12,18,15,154.5,46.0,1.1,23.4,81.0,228.82,185.95
2018,6,12,18,30,233.0,50.0,1.1,23.4,97.0,305.94,246.15
2018,6,12,18,45,126.0,29.5,0.85,22.45,54.0,177.12,140.05
2018,6,12,19,0,19.0,9.0,0.6,21.5,11.0,24.97,14.56
2018,6,12,19,15,21.0,8.0,0.6,21.25,9.0,32.01,3.78
2018,6,12,19,30,23.0,7.0,0.6,21.0,7.0,22.22,0.0
2018,6,12,19,45,11.5,3.5,0.55,20.7,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.85,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,6,13,5,15,10.0,9.0,1.3,18.55,9.5,7.08,0.0
2018,6,13,5,30,14.0,16.0,1.6,19.1,17.0,12.62,2.74
2018,6,13,5,45,7.0,23.0,1.85,19.65,23.5,18.13,9.64
2018,6,13,6,0,0.0,30.0,2.1,20.2,30.0,22.88,14.14
2018,6,13,6,15,44.0,54.0,2.2,20.65,65.5,41.15,30.22
2018,6,13,6,30,88.0,78.0,2.3,21.1,101.0,57.29,44.34
2018,6,13,6,45,144.0,105.5,2.4,21.5,153.0,75.81,60.29
2018,6,13,7,0,200.0,133.0,2.5,21.9,205.0,91.4,73.45
2018,6,13,7,15,159.5,155.5,2.5,22.3,218.5,107.03,86.4
2018,6,13,7,30,119.0,178.0,2.5,22.7,232.0,119.62,96.57
2018,6,13,7,45,219.0,191.5,2.55,23.1,305.5,124.69,100.3
2018,6,13,8,0,319.0,205.0,2.6,23.5,379.0,133.78,107.35
