Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,78.0,14.5,2.1,21.85,19.5,11.41,0.0
2018,6,23,5,30,149.0,27.0,2.4,22.2,37.0,20.39,6.39
2018,6,23,5,45,209.5,39.5,2.65,22.55,66.5,29.72,18.98
2018,6,23,6,0,270.0,52.0,2.9,22.9,96.0,38.97,27.58
2018,6,23,6,15,373.0,60.0,3.2,23.4,144.0,45.41,33.46
2018,6,23,6,30,476.0,68.0,3.5,23.9,192.0,53.83,40.83
2018,6,23,6,45,456.0,84.0,3.8,24.35,223.5,62.49,48.22
2018,6,23,7,0,436.0,100.0,4.1,24.8,255.0,72.38,56.49
2018,6,23,7,15,303.5,123.5,4.15,25.05,239.5,87.48,69.07
2018,6,23,7,30,171.0,147.0,4.2,25.3,224.0,103.3,82.06
2018,6,23,7,45,96.0,165.0,4.25,25.5,209.0,112.64,89.5
2018,6,23,8,0,21.0,183.0,4.3,25.7,194.0,131.96,105.13
2018,6,23,8,15,24.5,201.0,4.2,25.95,215.5,144.35,114.83
2018,6,23,8,30,28.0,219.0,4.1,26.2,237.0,148.3,117.56
2018,6,23,8,45,80.0,262.0,4.05,26.4,317.5,173.46,137.55
2018,6,23,9,0,132.0,305.0,4.0,26.6,398.0,186.4,147.46
2018,6,23,9,15,155.0,315.0,3.95,27.1,430.5,191.55,150.9
2018,6,23,9,30,178.0,325.0,3.9,27.6,463.0,196.45,154.15
2018,6,23,9,45,319.5,307.0,3.8,28.05,569.0,175.29,136.73
2018,6,23,10,0,461.0,289.0,3.7,28.5,675.0,182.09,123.08
2018,6,23,10,15,583.5,241.0,3.7,28.9,747.5,201.69,126.49
2018,6,23,10,30,706.0,193.0,3.7,29.3,820.0,238.87,148.31
2018,6,23,10,45,506.0,273.5,3.65,29.65,729.0,286.29,193.59
2018,6,23,11,0,306.0,354.0,3.6,30.0,638.0,316.19,224.29
2018,6,23,11,15,577.0,249.0,3.6,30.25,796.5,363.49,255.55
2018,6,23,11,30,848.0,144.0,3.6,30.5,955.0,452.63,320.46
2018,6,23,11,45,862.0,137.0,3.6,30.7,968.5,503.92,362.06
2018,6,23,12,0,876.0,130.0,3.6,30.9,982.0,555.48,402.96
2018,6,23,12,15,867.5,135.0,3.6,31.05,980.0,601.9,439.2
2018,6,23,12,30,859.0,140.0,3.6,31.2,978.0,646.55,473.14
2018,6,23,12,45,867.5,133.0,3.55,31.3,975.0,692.4,507.16
2018,6,23,13,0,876.0,126.0,3.5,31.4,972.0,736.84,539.42
2018,6,23,13,15,821.0,154.5,3.45,31.45,939.0,770.16,562.23
2018,6,23,13,30,766.0,183.0,3.4,31.5,906.0,789.6,575.36
2018,6,23,13,45,816.0,150.5,3.35,31.5,906.0,838.36,609.01
2018,6,23,14,0,866.0,118.0,3.3,31.5,906.0,873.41,632.14
2018,6,23,14,15,840.0,127.0,3.25,31.45,872.5,889.21,642.81
2018,6,23,14,30,814.0,136.0,3.2,31.4,839.0,915.29,660.41
2018,6,23,14,45,827.0,123.5,3.15,31.35,814.0,925.83,667.86
2018,6,23,15,0,840.0,111.0,3.1,31.3,789.0,947.19,682.57
2018,6,23,15,15,830.5,109.0,3.05,31.2,752.0,953.94,687.98
2018,6,23,15,30,821.0,107.0,3.0,31.1,715.0,957.23,691.41
2018,6,23,15,45,808.5,104.0,3.0,31.05,673.0,966.57,699.2
2018,6,23,16,0,796.0,101.0,3.0,31.0,631.0,958.85,696.04
2018,6,23,16,15,601.5,143.5,2.9,30.85,527.0,822.92,607.61
2018,6,23,16,30,407.0,186.0,2.8,30.7,423.0,664.01,498.7
2018,6,23,16,45,383.5,158.5,2.75,30.5,366.0,609.71,463.5
2018,6,23,17,0,360.0,131.0,2.7,30.3,309.0,552.46,424.76
2018,6,23,17,15,512.0,104.0,2.5,29.95,326.5,681.9,520.41
2018,6,23,17,30,664.0,77.0,2.3,29.6,344.0,789.36,595.77
2018,6,23,17,45,624.0,72.0,2.05,29.25,295.0,733.84,556.93
2018,6,23,18,0,584.0,67.0,1.8,28.9,246.0,677.63,517.69
2018,6,23,18,15,519.0,60.5,1.8,28.9,197.5,596.31,459.59
2018,6,23,18,30,454.0,54.0,1.8,28.9,149.0,516.63,399.9
2018,6,23,18,45,301.0,41.5,1.4,27.35,97.5,357.09,278.01
2018,6,23,19,0,148.0,29.0,1.0,25.8,46.0,198.33,150.35
2018,6,23,19,15,100.0,20.0,1.0,25.5,29.0,137.73,68.81
2018,6,23,19,30,52.0,11.0,1.0,25.2,12.0,46.75,0.0
2018,6,23,19,45,26.0,5.5,1.0,24.9,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.5,21.15,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.6,21.2,2.0,0.0,0.0
2018,6,24,5,15,75.0,14.0,1.75,21.7,19.0,11.02,0.0
2018,6,24,5,30,143.0,26.0,1.9,22.2,36.0,19.65,5.67
2018,6,24,5,45,235.0,39.0,2.05,22.65,70.5,29.49,18.76
2018,6,24,6,0,327.0,52.0,2.2,23.1,105.0,39.36,27.89
2018,6,24,6,15,396.5,61.5,2.3,23.75,148.5,46.65,34.47
2018,6,24,6,30,466.0,71.0,2.4,24.4,192.0,56.06,42.65
2018,6,24,6,45,400.0,89.0,2.55,25.05,209.0,65.05,50.25
2018,6,24,7,0,334.0,107.0,2.7,25.7,226.0,75.34,58.77
2018,6,24,7,15,367.5,121.5,2.8,26.25,271.0,84.33,66.04
2018,6,24,7,30,401.0,136.0,2.9,26.8,316.0,92.99,72.91
2018,6,24,7,45,550.5,120.5,3.05,27.4,399.5,85.88,66.54
2018,6,24,8,0,700.0,105.0,3.2,28.0,483.0,77.68,59.35
2018,6,24,8,15,714.0,110.5,3.3,28.45,527.5,80.28,61.18
2018,6,24,8,30,728.0,116.0,3.4,28.9,572.0,89.7,68.59
2018,6,24,8,45,756.5,114.5,3.45,29.35,619.0,88.12,66.96
2018,6,24,9,0,785.0,113.0,3.5,29.8,666.0,86.69,65.49
2018,6,24,9,15,798.0,115.5,3.55,30.1,706.5,87.22,65.67
2018,6,24,9,30,811.0,118.0,3.6,30.4,747.0,87.63,65.77
2018,6,24,9,45,821.5,119.5,3.6,30.75,782.0,98.05,73.91
2018,6,24,10,0,832.0,121.0,3.6,31.1,817.0,136.43,77.97
2018,6,24,10,15,839.0,123.0,3.6,31.3,846.5,188.12,105.24
2018,6,24,10,30,846.0,125.0,3.6,31.5,876.0,240.71,142.72
2018,6,24,10,45,850.5,126.0,3.55,31.7,898.5,292.85,184.59
2018,6,24,11,0,855.0,127.0,3.5,31.9,921.0,345.22,228.39
2018,6,24,11,15,859.0,128.0,3.45,31.95,937.5,397.46,272.43
2018,6,24,11,30,863.0,129.0,3.4,32.0,954.0,449.56,315.73
2018,6,24,11,45,865.5,128.5,3.35,32.05,963.0,499.74,356.69
2018,6,24,12,0,868.0,128.0,3.3,32.1,972.0,549.29,396.07
2018,6,24,12,15,870.5,126.5,3.3,32.25,974.5,597.4,433.29
2018,6,24,12,30,873.0,125.0,3.3,32.4,977.0,644.52,468.79
2018,6,24,12,45,779.5,167.0,3.3,32.55,924.5,666.23,484.8
2018,6,24,13,0,686.0,209.0,3.3,32.7,872.0,680.19,494.6
2018,6,24,13,15,614.0,232.0,3.3,32.85,819.5,682.84,496.62
2018,6,24,13,30,542.0,255.0,3.3,33.0,767.0,678.54,493.49
2018,6,24,13,45,481.5,277.0,3.3,33.15,724.5,674.05,490.11
2018,6,24,14,0,421.0,299.0,3.3,33.3,682.0,666.63,484.42
2018,6,24,14,15,489.5,271.0,3.3,33.35,703.5,724.31,525.98
2018,6,24,14,30,558.0,243.0,3.3,33.4,725.0,789.11,571.42
2018,6,24,14,45,694.5,178.5,3.25,33.4,755.0,877.14,632.24
2018,6,24,15,0,831.0,114.0,3.2,33.4,785.0,941.24,674.0
2018,6,24,15,15,819.5,112.0,3.15,33.35,747.0,946.0,677.63
2018,6,24,15,30,808.0,110.0,3.1,33.3,709.0,961.05,688.5
2018,6,24,15,45,793.0,108.0,3.05,33.2,666.5,955.46,686.3
2018,6,24,16,0,778.0,106.0,3.0,33.1,624.0,946.42,682.17
2018,6,24,16,15,726.5,111.0,2.9,32.9,567.0,904.95,656.94
2018,6,24,16,30,675.0,116.0,2.8,32.7,510.0,867.73,634.54
2018,6,24,16,45,541.0,128.0,2.65,32.5,426.0,746.17,554.45
2018,6,24,17,0,407.0,140.0,2.5,32.3,342.0,611.32,462.27
2018,6,24,17,15,398.0,123.5,2.25,31.85,303.0,580.23,442.67
2018,6,24,17,30,389.0,107.0,2.0,31.4,264.0,547.17,420.26
2018,6,24,17,45,437.5,92.5,1.8,31.0,245.5,570.3,438.09
2018,6,24,18,0,486.0,78.0,1.6,30.6,227.0,600.46,459.74
2018,6,24,18,15,453.5,68.0,1.6,30.6,187.0,546.52,420.23
2018,6,24,18,30,421.0,58.0,1.6,30.6,147.0,492.61,379.22
2018,6,24,18,45,262.5,46.5,1.25,29.1,97.0,324.46,251.18
2018,6,24,19,0,104.0,35.0,0.9,27.6,47.0,153.99,115.09
2018,6,24,19,15,57.0,21.0,0.9,27.25,27.0,89.8,43.4
2018,6,24,19,30,10.0,7.0,0.9,26.9,7.0,12.84,0.0
2018,6,24,19,45,5.0,3.5,0.9,26.6,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,0.5,1.0,22.05,0.5,0.0,0.0
2018,6,25,5,0,5.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,6,25,5,15,11.5,10.0,1.1,22.3,10.5,7.87,0.0
2018,6,25,5,30,18.0,19.0,1.2,22.5,20.0,14.69,2.56
2018,6,25,5,45,45.0,36.0,1.25,22.75,42.5,26.99,16.68
2018,6,25,6,0,72.0,53.0,1.3,23.0,65.0,39.17,27.74
2018,6,25,6,15,93.5,65.0,1.25,23.5,86.0,48.05,35.71
2018,6,25,6,30,115.0,77.0,1.2,24.0,107.0,56.83,43.38
2018,6,25,6,45,58.0,73.5,1.2,24.45,88.5,54.56,41.4
2018,6,25,7,0,1.0,70.0,1.2,24.9,70.0,53.67,40.51
2018,6,25,7,15,37.0,121.5,1.15,25.55,138.0,87.62,68.97
2018,6,25,7,30,73.0,173.0,1.1,26.2,206.0,119.32,94.83
2018,6,25,7,45,45.5,175.5,1.1,26.8,197.0,121.59,96.05
2018,6,25,8,0,18.0,178.0,1.1,27.4,188.0,128.74,101.31
2018,6,25,8,15,16.5,183.5,1.0,27.75,193.0,133.22,104.39
2018,6,25,8,30,15.0,189.0,0.9,28.1,198.0,137.56,107.35
2018,6,25,8,45,34.5,211.0,0.85,28.45,234.5,144.52,112.4
2018,6,25,9,0,54.0,233.0,0.8,28.8,271.0,157.8,122.43
2018,6,25,9,15,185.0,283.0,0.9,28.85,424.5,177.43,137.59
2018,6,25,9,30,316.0,333.0,1.0,28.9,578.0,189.33,146.58
2018,6,25,9,45,279.0,362.5,1.1,29.0,586.0,198.74,153.6
2018,6,25,10,0,242.0,392.0,1.2,29.1,594.0,226.16,160.62
2018,6,25,10,15,247.5,407.5,1.25,29.1,621.0,256.83,179.35
2018,6,25,10,30,253.0,423.0,1.3,29.1,648.0,288.9,201.81
2018,6,25,10,45,244.5,439.0,1.35,29.1,661.0,319.15,224.83
2018,6,25,11,0,236.0,455.0,1.4,29.1,674.0,362.78,257.79
2018,6,25,11,15,180.0,445.0,1.4,29.1,614.0,359.56,258.18
2018,6,25,11,30,124.0,435.0,1.4,29.1,554.0,349.34,252.92
2018,6,25,11,45,79.5,414.0,1.4,29.05,490.5,336.04,244.61
2018,6,25,12,0,35.0,393.0,1.4,29.0,427.0,308.63,225.48
2018,6,25,12,15,28.5,370.0,1.35,29.0,397.5,295.9,216.51
2018,6,25,12,30,22.0,347.0,1.3,29.0,368.0,280.0,205.1
2018,6,25,12,45,39.0,373.5,1.3,29.05,411.0,319.05,233.68
2018,6,25,13,0,56.0,400.0,1.3,29.1,454.0,359.44,262.79
2018,6,25,13,15,57.5,405.0,1.3,29.1,460.0,372.99,272.49
2018,6,25,13,30,59.0,410.0,1.3,29.1,466.0,386.73,282.47
2018,6,25,13,45,43.5,373.5,1.3,29.1,414.0,350.22,256.54
2018,6,25,14,0,28.0,337.0,1.3,29.1,362.0,310.89,228.46
2018,6,25,14,15,27.5,317.5,1.3,29.0,341.5,297.97,219.75
2018,6,25,14,30,27.0,298.0,1.3,28.9,321.0,284.22,210.27
2018,6,25,14,45,36.5,274.5,1.35,28.85,304.5,275.48,204.86
2018,6,25,15,0,46.0,251.0,1.4,28.8,288.0,266.35,199.15
2018,6,25,15,15,233.0,260.0,1.4,28.65,434.0,508.0,379.89
2018,6,25,15,30,420.0,269.0,1.4,28.5,580.0,739.39,541.06
2018,6,25,15,45,548.5,210.5,1.4,28.35,591.5,817.63,595.79
2018,6,25,16,0,677.0,152.0,1.4,28.2,603.0,904.16,653.81
2018,6,25,16,15,627.0,155.5,1.3,28.0,549.5,862.65,627.01
2018,6,25,16,30,577.0,159.0,1.2,27.8,496.0,817.82,599.26
2018,6,25,16,45,315.0,142.0,1.05,27.6,323.5,519.67,393.9
2018,6,25,17,0,53.0,125.0,0.9,27.4,151.0,167.82,128.81
2018,6,25,17,15,40.5,131.5,0.8,27.15,150.0,165.15,127.82
2018,6,25,17,30,28.0,138.0,0.7,26.9,149.0,165.48,127.93
2018,6,25,17,45,18.0,101.5,0.6,26.65,108.0,102.89,78.46
2018,6,25,18,0,8.0,65.0,0.5,26.4,67.0,57.86,42.07
2018,6,25,18,15,4.0,43.0,0.5,26.4,44.0,36.5,24.51
2018,6,25,18,30,0.0,21.0,0.5,26.4,21.0,15.97,7.44
2018,6,25,18,45,0.0,16.5,0.4,25.85,16.5,12.53,4.53
2018,6,25,19,0,0.0,12.0,0.3,25.3,12.0,9.1,1.53
2018,6,25,19,15,1.0,7.5,0.35,25.0,7.5,6.46,0.0
2018,6,25,19,30,2.0,3.0,0.4,24.7,3.0,3.83,0.0
2018,6,25,19,45,1.0,1.5,0.45,24.4,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,9.0,0.85,21.35,9.0,7.08,0.0
2018,6,26,5,30,1.0,17.0,1.0,21.5,17.0,12.97,1.38
2018,6,26,5,45,2.5,33.0,1.15,21.7,33.5,24.82,14.94
2018,6,26,6,0,4.0,49.0,1.3,21.9,50.0,36.47,25.58
2018,6,26,6,15,10.0,65.0,1.3,22.15,67.5,48.14,35.99
2018,6,26,6,30,16.0,81.0,1.3,22.4,85.0,59.79,46.22
2018,6,26,6,45,9.0,70.5,1.3,22.65,73.0,53.6,40.89
2018,6,26,7,0,2.0,60.0,1.3,22.9,61.0,45.99,34.26
2018,6,26,7,15,1.0,54.0,1.3,23.2,54.5,41.35,30.13
2018,6,26,7,30,0.0,48.0,1.3,23.5,48.0,36.73,26.02
2018,6,26,7,45,0.5,66.0,1.3,23.8,66.5,50.66,37.75
2018,6,26,8,0,1.0,84.0,1.3,24.1,85.0,64.64,49.36
2018,6,26,8,15,8.5,143.0,1.3,24.5,148.5,106.62,84.09
2018,6,26,8,30,16.0,202.0,1.3,24.9,212.0,145.77,115.69
2018,6,26,8,45,21.0,222.5,1.3,25.3,236.5,159.58,126.24
2018,6,26,9,0,26.0,243.0,1.3,25.7,261.0,162.44,127.96
2018,6,26,9,15,17.0,223.5,1.3,26.05,235.5,161.65,126.82
2018,6,26,9,30,8.0,204.0,1.3,26.4,210.0,149.31,116.5
2018,6,26,9,45,10.5,217.0,1.35,26.8,225.5,158.19,123.21
2018,6,26,10,0,13.0,230.0,1.4,27.2,241.0,168.32,124.73
2018,6,26,10,15,12.5,232.0,1.5,27.45,243.0,171.62,126.76
2018,6,26,10,30,12.0,234.0,1.6,27.7,245.0,174.79,128.89
2018,6,26,10,45,9.0,202.5,1.75,27.95,211.0,153.85,113.01
2018,6,26,11,0,6.0,171.0,1.9,28.2,177.0,131.47,96.04
2018,6,26,11,15,4.0,146.5,1.95,28.35,150.5,113.45,82.3
2018,6,26,11,30,2.0,122.0,2.0,28.5,124.0,94.74,67.95
2018,6,26,11,45,1.0,106.5,2.1,28.65,107.5,82.78,58.73
2018,6,26,12,0,0.0,91.0,2.2,28.8,91.0,70.56,49.28
2018,6,26,12,15,1.0,98.0,2.25,28.8,99.0,76.61,53.96
2018,6,26,12,30,2.0,105.0,2.3,28.8,107.0,82.8,58.75
2018,6,26,12,45,3.0,124.0,2.35,28.85,127.0,98.42,70.76
2018,6,26,13,0,4.0,143.0,2.4,28.9,147.0,114.24,82.9
2018,6,26,13,15,3.5,139.5,2.35,28.7,143.0,111.5,80.89
2018,6,26,13,30,3.0,136.0,2.3,28.5,139.0,108.65,78.83
2018,6,26,13,45,4.0,125.5,2.3,28.35,129.5,101.41,73.43
2018,6,26,14,0,5.0,115.0,2.3,28.2,120.0,94.14,68.0
2018,6,26,14,15,20.0,209.0,2.2,27.85,226.5,194.46,145.43
2018,6,26,14,30,35.0,303.0,2.1,27.5,333.0,296.23,222.0
2018,6,26,14,45,19.0,217.5,2.0,27.15,233.5,205.93,154.35
2018,6,26,15,0,3.0,132.0,1.9,26.8,134.0,106.52,78.21
2018,6,26,15,15,11.0,182.0,1.9,26.5,190.0,156.65,117.8
2018,6,26,15,30,19.0,232.0,1.9,26.2,246.0,210.04,159.36
2018,6,26,15,45,11.0,177.5,1.95,25.85,185.5,154.63,116.9
2018,6,26,16,0,3.0,123.0,2.0,25.5,125.0,99.8,74.19
2018,6,26,16,15,1.5,93.5,2.1,25.3,94.5,73.64,53.69
2018,6,26,16,30,0.0,64.0,2.2,25.1,64.0,49.17,34.2
2018,6,26,16,45,9.0,98.5,2.35,24.85,103.0,85.85,64.42
2018,6,26,17,0,18.0,133.0,2.5,24.6,142.0,127.6,98.62
2018,6,26,17,15,49.5,117.0,2.5,24.25,138.0,157.6,124.6
2018,6,26,17,30,81.0,101.0,2.5,23.9,134.0,190.67,152.98
2018,6,26,17,45,52.5,62.5,2.5,23.6,82.5,117.71,93.53
2018,6,26,18,0,24.0,24.0,2.5,23.3,31.0,47.0,34.54
2018,6,26,18,15,17.5,22.0,2.5,23.3,26.5,38.66,27.3
2018,6,26,18,30,11.0,20.0,2.5,23.3,22.0,25.41,15.87
2018,6,26,18,45,5.5,18.0,2.3,22.7,19.0,18.8,9.99
2018,6,26,19,0,0.0,16.0,2.1,22.1,16.0,12.16,4.02
2018,6,26,19,15,0.5,10.0,2.05,21.9,10.0,7.98,0.0
2018,6,26,19,30,1.0,4.0,2.0,21.7,4.0,3.88,0.0
2018,6,26,19,45,0.5,2.0,2.0,21.5,2.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.0,0.6,20.45,4.0,3.15,0.0
2018,6,27,5,30,3.0,7.0,0.8,20.7,7.0,5.48,0.0
2018,6,27,5,45,1.5,17.0,1.0,20.95,17.0,12.93,5.11
2018,6,27,6,0,0.0,27.0,1.2,21.2,27.0,20.58,12.05
2018,6,27,6,15,0.0,31.0,1.25,21.65,31.0,23.63,14.9
2018,6,27,6,30,0.0,35.0,1.3,22.1,35.0,26.7,17.65
2018,6,27,6,45,0.0,45.0,1.3,22.5,45.0,34.39,24.33
2018,6,27,7,0,0.0,55.0,1.3,22.9,55.0,42.1,30.91
2018,6,27,7,15,0.5,74.5,1.3,23.3,74.5,57.2,43.72
2018,6,27,7,30,1.0,94.0,1.3,23.7,94.0,71.41,55.56
2018,6,27,7,45,1.0,104.0,1.25,24.1,104.5,78.81,61.48
2018,6,27,8,0,1.0,114.0,1.2,24.5,115.0,86.17,67.3
2018,6,27,8,15,3.5,138.5,1.25,24.8,141.0,103.45,81.32
2018,6,27,8,30,6.0,163.0,1.3,25.1,167.0,120.43,94.89
2018,6,27,8,45,10.5,189.5,1.35,25.35,197.0,138.46,109.19
2018,6,27,9,0,15.0,216.0,1.4,25.6,227.0,156.18,123.07
2018,6,27,9,15,12.5,209.0,1.5,25.95,218.5,152.25,119.43
2018,6,27,9,30,10.0,202.0,1.6,26.3,210.0,148.06,115.68
2018,6,27,9,45,22.5,256.0,1.7,26.65,274.5,169.75,132.64
2018,6,27,10,0,35.0,310.0,1.8,27.0,339.0,203.19,150.77
2018,6,27,10,15,59.0,357.0,1.9,27.2,408.5,237.98,174.96
2018,6,27,10,30,83.0,404.0,2.0,27.4,478.0,276.61,202.06
2018,6,27,10,45,104.0,410.5,2.05,27.6,505.5,283.65,206.36
2018,6,27,11,0,125.0,417.0,2.1,27.8,533.0,307.7,223.81
2018,6,27,11,15,99.0,402.5,2.15,27.85,495.5,305.23,223.37
2018,6,27,11,30,73.0,388.0,2.2,27.9,458.0,305.75,224.8
2018,6,27,11,45,71.5,398.5,2.2,28.0,467.5,321.63,236.73
2018,6,27,12,0,70.0,409.0,2.2,28.1,477.0,337.82,248.72
2018,6,27,12,15,140.5,445.5,2.2,28.05,582.5,413.04,303.52
2018,6,27,12,30,211.0,482.0,2.2,28.0,688.0,500.01,365.85
2018,6,27,12,45,290.0,453.5,2.15,28.0,734.5,555.07,405.58
2018,6,27,13,0,369.0,425.0,2.1,28.0,781.0,615.5,448.98
2018,6,27,13,15,371.0,421.0,2.05,27.95,775.0,641.39,467.21
2018,6,27,13,30,373.0,417.0,2.0,27.9,769.0,665.94,484.57
2018,6,27,13,45,461.0,352.5,1.9,27.8,778.5,721.15,524.29
2018,6,27,14,0,549.0,288.0,1.8,27.7,788.0,767.05,557.42
2018,6,27,14,15,381.5,311.5,1.8,27.7,654.0,663.74,485.72
2018,6,27,14,30,214.0,335.0,1.8,27.7,520.0,530.66,392.07
2018,6,27,14,45,242.5,310.0,1.85,27.7,512.0,546.09,405.82
2018,6,27,15,0,271.0,285.0,1.9,27.7,504.0,560.51,418.0
2018,6,27,15,15,162.0,284.5,1.95,27.65,413.5,440.65,331.24
2018,6,27,15,30,53.0,284.0,2.0,27.6,323.0,315.0,237.33
2018,6,27,15,45,66.5,261.5,2.05,27.55,307.5,310.42,235.83
2018,6,27,16,0,80.0,239.0,2.1,27.5,292.0,305.25,233.44
2018,6,27,16,15,114.5,238.0,2.1,27.4,308.0,368.57,282.64
2018,6,27,16,30,149.0,237.0,2.1,27.3,324.0,408.9,314.4
2018,6,27,16,45,116.5,216.0,2.15,27.25,280.5,356.51,275.46
2018,6,27,17,0,84.0,195.0,2.2,27.2,237.0,280.64,218.34
2018,6,27,17,15,167.0,170.5,2.05,26.9,242.0,361.0,283.83
2018,6,27,17,30,250.0,146.0,1.9,26.6,247.0,437.23,344.39
2018,6,27,17,45,207.5,122.5,1.7,26.35,198.5,365.79,289.86
2018,6,27,18,0,165.0,99.0,1.5,26.1,150.0,294.25,234.58
2018,6,27,18,15,206.5,80.5,1.5,26.1,132.0,307.14,246.01
2018,6,27,18,30,248.0,62.0,1.5,26.1,114.0,338.95,269.84
2018,6,27,18,45,212.5,50.0,1.25,25.2,86.0,288.31,227.26
2018,6,27,19,0,177.0,38.0,1.0,24.3,58.0,240.4,183.95
2018,6,27,19,15,106.5,23.5,1.1,24.15,34.0,151.35,79.68
2018,6,27,19,30,36.0,9.0,1.2,24.0,10.0,33.53,0.0
2018,6,27,19,45,18.0,4.5,1.25,23.8,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.15,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,54.5,12.0,1.85,21.5,15.0,9.44,0.0
2018,6,28,5,30,100.0,22.0,2.0,21.8,28.0,16.61,2.54
2018,6,28,5,45,112.5,37.5,2.15,22.1,50.5,27.95,17.4
2018,6,28,6,0,125.0,53.0,2.3,22.4,73.0,38.96,27.58
2018,6,28,6,15,245.0,63.5,2.35,22.8,120.0,46.67,34.6
2018,6,28,6,30,365.0,74.0,2.4,23.2,167.0,54.85,41.81
2018,6,28,6,45,307.5,96.5,2.45,23.6,187.0,68.8,53.77
2018,6,28,7,0,250.0,119.0,2.5,24.0,207.0,83.74,66.35
2018,6,28,7,15,367.5,123.0,2.55,24.6,275.0,85.33,67.35
2018,6,28,7,30,485.0,127.0,2.6,25.2,343.0,89.15,70.16
2018,6,28,7,45,525.0,134.5,2.65,25.85,394.0,93.73,73.56
2018,6,28,8,0,565.0,142.0,2.7,26.5,445.0,98.56,77.1
2018,6,28,8,15,483.0,182.5,2.65,27.0,459.0,118.34,92.95
2018,6,28,8,30,401.0,223.0,2.6,27.5,473.0,136.77,107.46
2018,6,28,8,45,325.5,267.0,2.6,28.05,479.5,163.61,128.51
2018,6,28,9,0,250.0,311.0,2.6,28.6,486.0,181.2,141.86
2018,6,28,9,15,303.0,318.5,2.55,28.9,543.5,184.47,143.88
2018,6,28,9,30,356.0,326.0,2.5,29.2,601.0,187.61,145.84
2018,6,28,9,45,349.0,347.5,2.45,29.55,627.5,194.75,150.93
2018,6,28,10,0,342.0,369.0,2.4,29.9,654.0,222.16,155.88
2018,6,28,10,15,408.5,350.5,2.35,30.05,703.5,236.16,158.24
2018,6,28,10,30,475.0,332.0,2.3,30.2,753.0,271.36,180.3
2018,6,28,10,45,421.0,371.0,2.25,30.35,751.5,314.22,215.1
2018,6,28,11,0,367.0,410.0,2.2,30.5,750.0,363.73,254.72
2018,6,28,11,15,387.5,407.5,2.15,30.55,772.5,400.05,282.58
2018,6,28,11,30,408.0,405.0,2.1,30.6,795.0,429.98,306.03
2018,6,28,11,45,444.5,386.0,2.1,30.65,814.5,469.84,336.34
2018,6,28,12,0,481.0,367.0,2.1,30.7,834.0,512.49,368.38
2018,6,28,12,15,626.5,279.5,2.05,30.7,889.5,567.69,409.53
2018,6,28,12,30,772.0,192.0,2.0,30.7,945.0,633.21,457.87
2018,6,28,12,45,736.0,215.0,2.0,30.7,929.5,675.89,488.13
2018,6,28,13,0,700.0,238.0,2.0,30.7,914.0,711.0,512.68
2018,6,28,13,15,569.5,318.0,1.95,30.65,863.0,716.87,515.11
2018,6,28,13,30,439.0,398.0,1.9,30.6,812.0,711.37,509.48
2018,6,28,13,45,557.5,317.5,1.85,30.6,832.0,771.53,552.78
2018,6,28,14,0,676.0,237.0,1.8,30.6,852.0,835.47,597.54
2018,6,28,14,15,734.0,193.0,1.75,30.55,843.0,875.91,625.04
2018,6,28,14,30,792.0,149.0,1.7,30.5,834.0,906.1,644.24
2018,6,28,14,45,699.0,187.0,1.65,30.4,774.5,889.08,633.74
2018,6,28,15,0,606.0,225.0,1.6,30.3,715.0,857.58,613.53
2018,6,28,15,15,465.5,273.5,1.55,30.25,639.0,776.38,558.97
2018,6,28,15,30,325.0,322.0,1.5,30.2,563.0,676.26,490.97
2018,6,28,15,45,262.5,310.5,1.4,30.1,497.5,611.24,447.32
2018,6,28,16,0,200.0,299.0,1.3,30.0,432.0,518.88,383.83
2018,6,28,16,15,169.0,276.5,1.25,29.9,383.5,469.2,350.01
2018,6,28,16,30,138.0,254.0,1.2,29.8,335.0,418.15,314.22
2018,6,28,16,45,209.5,224.0,1.15,29.75,334.5,461.09,348.98
2018,6,28,17,0,281.0,194.0,1.1,29.7,334.0,525.29,397.43
2018,6,28,17,15,224.0,178.5,1.0,29.45,282.0,451.86,344.32
2018,6,28,17,30,167.0,163.0,0.9,29.2,230.0,356.54,274.96
2018,6,28,17,45,125.5,139.0,0.85,28.95,185.5,288.79,224.57
2018,6,28,18,0,84.0,115.0,0.8,28.7,141.0,221.37,172.59
2018,6,28,18,15,67.5,95.5,0.8,28.7,114.0,166.55,129.75
2018,6,28,18,30,51.0,76.0,0.8,28.7,87.0,130.84,100.73
2018,6,28,18,45,34.5,57.5,0.75,27.8,64.0,96.72,72.55
2018,6,28,19,0,18.0,39.0,0.7,26.9,41.0,61.78,43.04
2018,6,28,19,15,14.5,24.0,0.75,26.65,25.0,40.2,16.95
2018,6,28,19,30,11.0,9.0,0.8,26.4,9.0,15.17,0.0
2018,6,28,19,45,5.5,4.5,0.8,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,104.0,13.0,2.2,20.8,19.0,10.23,0.0
2018,6,29,5,30,197.0,24.0,2.3,21.2,36.0,18.33,2.87
2018,6,29,5,45,299.0,34.0,2.4,21.6,71.5,27.82,17.29
2018,6,29,6,0,401.0,44.0,2.5,22.0,107.0,35.92,25.03
2018,6,29,6,15,471.0,51.5,2.5,22.75,151.5,41.82,30.44
2018,6,29,6,30,541.0,59.0,2.5,23.5,196.0,47.75,35.66
2018,6,29,6,45,589.5,65.0,2.5,24.2,245.0,52.31,39.52
2018,6,29,7,0,638.0,71.0,2.5,24.9,294.0,56.85,43.24
2018,6,29,7,15,593.5,93.0,2.55,25.65,326.5,70.92,54.91
2018,6,29,7,30,549.0,115.0,2.6,26.4,359.0,84.09,65.6
2018,6,29,7,45,567.0,127.0,2.65,27.15,405.5,90.8,70.73
2018,6,29,8,0,585.0,139.0,2.7,27.9,452.0,97.08,75.44
2018,6,29,8,15,622.0,141.0,2.55,28.45,502.5,97.06,74.97
2018,6,29,8,30,659.0,143.0,2.4,29.0,553.0,97.11,74.59
2018,6,29,8,45,712.5,134.5,2.25,29.55,608.0,91.61,69.71
2018,6,29,9,0,766.0,126.0,2.1,30.1,663.0,94.12,71.37
2018,6,29,9,15,808.0,115.5,1.9,30.5,712.0,87.67,65.86
2018,6,29,9,30,850.0,105.0,1.7,30.9,761.0,92.53,69.49
2018,6,29,9,45,856.0,108.5,1.55,31.3,796.0,93.84,70.25
2018,6,29,10,0,862.0,112.0,1.4,31.7,831.0,129.64,73.45
2018,6,29,10,15,847.5,124.5,1.3,32.0,853.0,185.57,102.65
2018,6,29,10,30,833.0,137.0,1.2,32.3,875.0,240.03,140.96
2018,6,29,10,45,703.5,214.0,1.1,32.55,849.0,291.48,185.6
2018,6,29,11,0,574.0,291.0,1.0,32.8,823.0,342.85,229.77
2018,6,29,11,15,562.5,307.0,1.0,33.0,836.0,395.34,270.42
2018,6,29,11,30,551.0,323.0,1.0,33.2,849.0,440.49,305.12
2018,6,29,11,45,519.0,347.0,1.05,33.4,846.5,480.33,335.61
2018,6,29,12,0,487.0,371.0,1.1,33.6,844.0,517.61,363.29
2018,6,29,12,15,478.0,373.5,1.2,33.7,838.5,551.41,388.35
2018,6,29,12,30,469.0,376.0,1.3,33.8,833.0,583.99,412.08
2018,6,29,12,45,474.0,371.0,1.35,33.9,831.0,619.05,436.84
2018,6,29,13,0,479.0,366.0,1.4,34.0,829.0,653.13,460.58
2018,6,29,13,15,441.5,383.5,1.45,34.0,805.5,671.27,473.02
2018,6,29,13,30,404.0,401.0,1.5,34.0,782.0,685.45,482.71
2018,6,29,13,45,433.5,378.0,1.55,34.0,779.0,718.71,506.25
2018,6,29,14,0,463.0,355.0,1.6,34.0,776.0,750.86,528.88
2018,6,29,14,15,392.0,371.0,1.65,33.95,720.5,725.65,512.32
2018,6,29,14,30,321.0,387.0,1.7,33.9,665.0,679.77,482.61
2018,6,29,14,45,297.5,371.0,1.75,33.8,621.0,658.83,470.35
2018,6,29,15,0,274.0,355.0,1.8,33.7,577.0,634.82,455.68
2018,6,29,15,15,360.5,312.5,1.9,33.55,589.5,689.19,496.72
2018,6,29,15,30,447.0,270.0,2.0,33.4,602.0,767.11,552.06
2018,6,29,15,45,336.0,264.5,2.05,33.2,505.5,634.82,463.55
2018,6,29,16,0,225.0,259.0,2.1,33.0,409.0,523.82,387.05
2018,6,29,16,15,232.5,249.0,2.1,32.75,394.0,527.08,391.86
2018,6,29,16,30,240.0,239.0,2.1,32.5,379.0,529.32,395.36
2018,6,29,16,45,372.5,192.0,2.1,32.25,387.5,638.18,477.06
2018,6,29,17,0,505.0,145.0,2.1,32.0,396.0,716.79,535.71
2018,6,29,17,15,501.0,131.0,2.0,31.55,357.0,693.01,520.76
2018,6,29,17,30,497.0,117.0,1.9,31.1,318.0,667.0,504.76
2018,6,29,17,45,437.5,109.0,1.8,30.65,268.0,593.61,454.53
2018,6,29,18,0,378.0,101.0,1.7,30.2,218.0,521.21,403.45
2018,6,29,18,15,315.0,87.0,1.7,30.2,172.0,439.11,342.23
2018,6,29,18,30,252.0,73.0,1.7,30.2,126.0,359.43,280.37
2018,6,29,18,45,199.5,58.0,1.4,28.65,93.0,270.86,210.94
2018,6,29,19,0,147.0,43.0,1.1,27.1,60.0,206.92,156.6
2018,6,29,19,15,87.0,26.5,1.1,26.75,35.5,127.15,65.82
2018,6,29,19,30,27.0,10.0,1.1,26.4,11.0,27.73,0.0
2018,6,29,19,45,13.5,5.0,1.15,26.1,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,24.0,11.0,1.25,22.5,12.5,8.65,0.0
2018,6,30,5,30,46.0,21.0,1.4,22.8,24.0,15.99,1.2
2018,6,30,5,45,61.0,37.5,1.5,23.1,45.0,27.9,17.19
2018,6,30,6,0,76.0,54.0,1.6,23.4,66.0,39.67,28.03
2018,6,30,6,15,221.5,68.5,1.5,24.0,121.0,50.41,37.6
2018,6,30,6,30,367.0,83.0,1.4,24.6,176.0,60.92,46.73
2018,6,30,6,45,425.0,92.5,1.3,25.2,223.5,67.7,52.46
2018,6,30,7,0,483.0,102.0,1.2,25.8,271.0,74.42,57.94
2018,6,30,7,15,522.0,110.0,1.1,26.55,319.0,81.9,63.86
2018,6,30,7,30,561.0,118.0,1.0,27.3,367.0,86.45,67.22
2018,6,30,7,45,590.5,124.5,0.95,28.05,415.0,89.64,69.38
2018,6,30,8,0,620.0,131.0,0.9,28.8,463.0,92.68,71.39
2018,6,30,8,15,657.5,132.0,0.85,29.25,513.5,92.32,70.69
2018,6,30,8,30,695.0,133.0,0.8,29.7,564.0,92.07,70.12
2018,6,30,8,45,689.0,147.5,0.75,30.2,602.0,98.54,74.96
2018,6,30,9,0,683.0,162.0,0.7,30.7,640.0,104.4,79.25
2018,6,30,9,15,650.0,189.5,0.7,31.05,666.5,116.07,88.19
2018,6,30,9,30,617.0,217.0,0.7,31.4,693.0,126.74,96.25
2018,6,30,9,45,519.5,274.0,0.75,31.75,688.0,152.57,116.11
2018,6,30,10,0,422.0,331.0,0.8,32.1,683.0,195.13,132.14
2018,6,30,10,15,377.0,365.0,0.8,32.35,688.0,251.6,168.05
2018,6,30,10,30,332.0,399.0,0.8,32.6,693.0,289.91,195.65
2018,6,30,10,45,322.5,415.5,0.85,32.9,707.5,324.23,221.03
2018,6,30,11,0,313.0,432.0,0.9,33.2,722.0,358.31,246.8
2018,6,30,11,15,333.5,432.0,0.9,33.4,746.0,393.63,272.65
2018,6,30,11,30,354.0,432.0,0.9,33.6,770.0,431.25,300.03
2018,6,30,11,45,322.5,446.5,0.9,33.8,757.0,455.8,318.63
2018,6,30,12,0,291.0,461.0,0.9,34.0,744.0,477.78,334.79
2018,6,30,12,15,286.0,463.0,0.9,34.15,741.5,504.02,353.37
2018,6,30,12,30,281.0,465.0,0.9,34.3,739.0,529.7,371.15
2018,6,30,12,45,303.0,449.0,0.9,34.45,743.0,559.33,391.63
2018,6,30,13,0,325.0,433.0,0.9,34.6,747.0,589.17,412.07
2018,6,30,13,15,441.5,369.5,0.9,34.65,790.0,660.0,460.7
2018,6,30,13,30,558.0,306.0,0.9,34.7,833.0,730.31,508.14
2018,6,30,13,45,578.0,283.5,0.9,34.75,819.0,759.72,527.55
2018,6,30,14,0,598.0,261.0,0.9,34.8,805.0,787.92,546.49
2018,6,30,14,15,605.5,248.5,0.95,34.75,785.5,811.31,562.93
2018,6,30,14,30,613.0,236.0,1.0,34.7,766.0,832.02,577.77
2018,6,30,14,45,508.5,263.0,1.0,34.7,691.5,774.31,540.72
2018,6,30,15,0,404.0,290.0,1.0,34.7,617.0,717.44,503.97
2018,6,30,15,15,455.0,262.0,1.0,34.5,613.5,754.04,530.95
2018,6,30,15,30,506.0,234.0,1.0,34.3,610.0,788.72,555.76
2018,6,30,15,45,414.5,241.5,1.05,34.15,537.5,714.88,508.61
2018,6,30,16,0,323.0,249.0,1.1,34.0,465.0,612.51,442.54
2018,6,30,16,15,260.5,241.0,1.1,33.8,407.0,546.4,399.03
2018,6,30,16,30,198.0,233.0,1.1,33.6,349.0,454.2,336.06
2018,6,30,16,45,154.0,213.0,1.1,33.4,298.5,390.98,292.16
2018,6,30,17,0,110.0,193.0,1.1,33.2,248.0,327.27,246.38
2018,6,30,17,15,106.0,171.0,1.1,32.75,219.0,300.87,228.64
2018,6,30,17,30,102.0,149.0,1.1,32.3,190.0,273.52,209.58
2018,6,30,17,45,134.5,131.0,1.05,31.9,177.5,286.01,221.16
2018,6,30,18,0,167.0,113.0,1.0,31.5,165.0,296.36,230.61
2018,6,30,18,15,158.5,92.5,1.0,31.5,134.5,282.42,219.45
2018,6,30,18,30,150.0,72.0,1.0,31.5,104.0,246.64,191.25
2018,6,30,18,45,105.0,54.5,0.85,30.15,74.0,166.44,127.78
2018,6,30,19,0,60.0,37.0,0.7,28.8,44.0,106.01,77.64
2018,6,30,19,15,33.0,22.5,0.7,28.5,26.0,62.08,29.08
2018,6,30,19,30,6.0,8.0,0.7,28.2,8.0,10.71,0.0
2018,6,30,19,45,3.0,4.0,0.75,27.85,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,1,5,15,38.0,10.5,0.45,23.85,13.0,8.26,0.0
2018,7,1,5,30,76.0,21.0,0.5,24.2,26.0,15.9,0.51
2018,7,1,5,45,154.0,36.0,0.55,24.6,56.5,26.96,16.28
2018,7,1,6,0,232.0,51.0,0.6,25.0,87.0,38.01,26.45
2018,7,1,6,15,323.5,62.5,0.55,25.55,132.5,46.68,34.19
2018,7,1,6,30,415.0,74.0,0.5,26.1,178.0,55.39,41.74
2018,7,1,6,45,480.5,80.5,0.4,26.7,227.5,62.52,47.72
2018,7,1,7,0,546.0,87.0,0.3,27.3,277.0,67.06,51.34
2018,7,1,7,15,584.0,93.0,0.4,27.75,325.5,70.82,54.24
2018,7,1,7,30,622.0,99.0,0.5,28.2,374.0,74.5,57.02
2018,7,1,7,45,651.0,104.0,0.6,28.65,423.0,77.26,58.97
2018,7,1,8,0,680.0,109.0,0.7,29.1,472.0,79.92,60.83
2018,7,1,8,15,702.0,112.5,0.8,29.4,518.5,81.38,61.74
2018,7,1,8,30,724.0,116.0,0.9,29.7,565.0,89.8,68.32
2018,7,1,8,45,741.0,119.5,1.0,30.0,609.0,91.03,69.01
2018,7,1,9,0,758.0,123.0,1.1,30.3,653.0,92.13,69.62
2018,7,1,9,15,770.0,126.5,1.15,30.55,693.0,92.94,70.03
2018,7,1,9,30,782.0,130.0,1.2,30.8,733.0,93.61,70.33
2018,7,1,9,45,791.5,132.5,1.3,31.05,767.5,93.49,70.03
2018,7,1,10,0,801.0,135.0,1.4,31.3,802.0,125.16,72.4
2018,7,1,10,15,807.5,138.0,1.45,31.45,831.5,177.02,98.33
2018,7,1,10,30,814.0,141.0,1.5,31.6,861.0,229.92,134.91
2018,7,1,10,45,818.5,142.5,1.55,31.8,883.5,287.54,179.78
2018,7,1,11,0,823.0,144.0,1.6,32.0,906.0,338.74,221.77
2018,7,1,11,15,826.5,145.5,1.65,32.1,922.5,389.71,264.01
2018,7,1,11,30,830.0,147.0,1.7,32.2,939.0,440.54,305.59
2018,7,1,11,45,821.5,153.5,1.7,32.3,944.0,488.37,344.05
2018,7,1,12,0,813.0,160.0,1.7,32.4,949.0,539.48,383.44
2018,7,1,12,15,758.0,192.5,1.7,32.45,929.5,578.16,412.97
2018,7,1,12,30,703.0,225.0,1.7,32.5,910.0,616.56,440.92
2018,7,1,12,45,562.0,303.5,1.7,32.55,849.0,622.84,445.22
2018,7,1,13,0,421.0,382.0,1.7,32.6,788.0,622.85,444.23
2018,7,1,13,15,357.5,408.5,1.7,32.6,750.5,619.59,442.09
2018,7,1,13,30,294.0,435.0,1.7,32.6,713.0,616.87,439.84
2018,7,1,13,45,259.0,413.5,1.7,32.6,654.5,591.62,423.39
2018,7,1,14,0,224.0,392.0,1.7,32.6,596.0,561.47,403.51
2018,7,1,14,15,178.5,359.5,1.7,32.5,519.0,489.79,355.11
2018,7,1,14,30,133.0,327.0,1.7,32.4,442.0,428.5,312.81
2018,7,1,14,45,246.0,262.0,1.65,32.3,464.5,500.89,367.98
2018,7,1,15,0,359.0,197.0,1.6,32.2,487.0,578.2,424.92
2018,7,1,15,15,560.0,163.0,1.6,32.1,590.5,764.54,553.94
2018,7,1,15,30,761.0,129.0,1.6,32.0,694.0,934.32,662.77
2018,7,1,15,45,714.5,135.5,1.6,31.95,641.0,913.66,649.55
2018,7,1,16,0,668.0,142.0,1.6,31.9,588.0,883.14,632.16
2018,7,1,16,15,612.5,143.5,1.6,31.75,529.5,834.13,602.98
2018,7,1,16,30,557.0,145.0,1.6,31.6,471.0,782.12,571.46
2018,7,1,16,45,472.5,131.0,1.55,31.45,390.5,666.36,495.53
2018,7,1,17,0,388.0,117.0,1.5,31.3,310.0,562.94,425.87
2018,7,1,17,15,467.5,108.5,1.4,30.95,315.5,630.24,475.61
2018,7,1,17,30,547.0,100.0,1.3,30.6,321.0,706.3,529.06
2018,7,1,17,45,534.5,88.5,1.2,30.25,279.5,671.21,505.3
2018,7,1,18,0,522.0,77.0,1.1,29.9,238.0,634.33,480.45
2018,7,1,18,15,464.0,68.5,1.1,29.9,192.0,558.07,426.44
2018,7,1,18,30,406.0,60.0,1.1,29.9,146.0,483.0,370.87
2018,7,1,18,45,326.5,49.5,0.95,28.8,107.0,384.94,296.03
2018,7,1,19,0,247.0,39.0,0.8,27.7,68.0,299.82,225.64
2018,7,1,19,15,152.5,25.5,0.8,27.45,40.5,191.63,100.31
2018,7,1,19,30,58.0,12.0,0.8,27.2,13.0,52.17,0.0
2018,7,1,19,45,29.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,4.0,0.6,23.75,4.0,3.15,0.0
2018,7,2,5,30,0.0,8.0,0.7,24.0,8.0,6.07,0.0
2018,7,2,5,45,0.0,16.0,0.8,24.25,16.0,12.16,4.24
2018,7,2,6,0,0.0,24.0,0.9,24.5,24.0,18.28,9.84
2018,7,2,6,15,0.0,35.0,0.9,24.9,35.0,26.71,17.27
2018,7,2,6,30,0.0,46.0,0.9,25.3,46.0,35.17,24.64
2018,7,2,6,45,7.5,70.0,0.9,25.65,72.5,53.14,40.0
2018,7,2,7,0,15.0,94.0,0.9,26.0,99.0,70.28,54.41
2018,7,2,7,15,61.5,134.0,0.9,26.4,160.5,95.32,75.14
2018,7,2,7,30,108.0,174.0,0.9,26.8,222.0,116.95,92.62
2018,7,2,7,45,113.0,195.5,0.85,27.15,251.0,129.46,102.34
2018,7,2,8,0,118.0,217.0,0.8,27.5,280.0,141.57,111.6
2018,7,2,8,15,181.0,241.5,0.7,27.8,348.5,156.18,122.72
2018,7,2,8,30,244.0,266.0,0.6,28.1,417.0,162.23,126.85
2018,7,2,8,45,297.0,275.5,0.5,28.35,473.0,167.15,130.1
2018,7,2,9,0,350.0,285.0,0.4,28.6,529.0,171.9,133.2
2018,7,2,9,15,339.0,309.0,0.35,28.9,557.0,181.35,139.97
2018,7,2,9,30,328.0,333.0,0.3,29.2,585.0,190.06,146.09
2018,7,2,9,45,304.0,357.0,0.25,29.5,599.5,197.6,151.26
2018,7,2,10,0,280.0,381.0,0.2,29.8,614.0,221.01,154.81
2018,7,2,10,15,309.5,386.5,0.35,29.95,653.0,252.02,171.61
2018,7,2,10,30,339.0,392.0,0.5,30.1,692.0,286.72,194.35
2018,7,2,10,45,311.5,415.5,0.6,30.2,697.0,320.57,220.52
2018,7,2,11,0,284.0,439.0,0.7,30.3,702.0,352.41,245.7
2018,7,2,11,15,395.5,387.5,0.75,30.35,761.0,379.63,264.52
2018,7,2,11,30,507.0,336.0,0.8,30.4,820.0,428.24,299.74
2018,7,2,11,45,503.5,330.5,0.8,30.45,815.0,461.05,325.35
2018,7,2,12,0,500.0,325.0,0.8,30.5,810.0,493.0,349.81
2018,7,2,12,15,561.5,289.5,0.85,30.55,835.5,534.8,381.05
2018,7,2,12,30,623.0,254.0,0.9,30.6,861.0,587.19,419.06
2018,7,2,12,45,599.5,277.0,0.9,30.65,858.5,628.49,447.53
2018,7,2,13,0,576.0,300.0,0.9,30.7,856.0,667.2,473.58
2018,7,2,13,15,472.5,353.0,0.9,30.75,805.0,669.67,474.15
2018,7,2,13,30,369.0,406.0,0.9,30.8,754.0,651.83,461.43
2018,7,2,13,45,300.5,413.5,0.85,30.8,693.0,625.94,443.81
2018,7,2,14,0,232.0,421.0,0.8,30.8,632.0,594.39,422.12
2018,7,2,14,15,362.0,359.0,0.8,30.8,677.5,671.32,477.18
2018,7,2,14,30,492.0,297.0,0.8,30.8,723.0,771.0,544.37
2018,7,2,14,45,524.5,266.5,0.75,30.75,705.0,792.61,558.52
2018,7,2,15,0,557.0,236.0,0.7,30.7,687.0,819.61,576.78
2018,7,2,15,15,446.5,254.5,0.7,30.65,605.0,737.72,523.83
2018,7,2,15,30,336.0,273.0,0.7,30.6,523.0,634.16,456.55
2018,7,2,15,45,416.5,235.0,0.7,30.55,526.0,709.88,510.61
2018,7,2,16,0,497.0,197.0,0.7,30.5,529.0,758.32,545.01
2018,7,2,16,15,585.5,161.0,0.65,30.45,524.5,826.28,589.88
2018,7,2,16,30,674.0,125.0,0.6,30.4,520.0,878.26,622.77
2018,7,2,16,45,653.0,119.0,0.6,30.3,473.5,849.85,606.42
2018,7,2,17,0,632.0,113.0,0.6,30.2,427.0,818.83,589.31
2018,7,2,17,15,600.0,106.5,0.55,30.0,378.5,773.85,562.24
2018,7,2,17,30,568.0,100.0,0.5,29.8,330.0,727.09,533.5
2018,7,2,17,45,525.0,92.5,0.5,29.55,282.0,667.08,495.74
2018,7,2,18,0,482.0,85.0,0.5,29.3,234.0,606.43,456.01
2018,7,2,18,15,424.5,75.5,0.5,29.3,189.0,522.99,397.7
2018,7,2,18,30,367.0,66.0,0.5,29.3,144.0,451.03,344.93
2018,7,2,18,45,238.0,52.5,0.55,28.55,98.0,314.84,241.91
2018,7,2,19,0,109.0,39.0,0.6,27.8,52.0,167.23,124.83
2018,7,2,19,15,62.0,24.0,0.65,27.6,30.5,101.5,50.55
2018,7,2,19,30,15.0,9.0,0.7,27.4,9.0,18.14,0.0
2018,7,2,19,45,7.5,4.5,0.7,27.15,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
