Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,56.0,11.0,1.55,23.85,14.0,8.65,0.0
2018,7,3,5,30,112.0,22.0,1.7,24.3,28.0,16.63,0.0
2018,7,3,5,45,200.5,36.5,1.9,24.8,61.5,27.52,16.55
2018,7,3,6,0,289.0,51.0,2.1,25.3,95.0,38.38,26.64
2018,7,3,6,15,357.5,62.0,2.05,26.05,137.0,46.63,34.02
2018,7,3,6,30,426.0,73.0,2.0,26.8,179.0,54.83,41.13
2018,7,3,6,45,476.0,82.0,1.95,27.55,226.0,63.67,48.55
2018,7,3,7,0,526.0,91.0,1.9,28.3,273.0,69.77,53.46
2018,7,3,7,15,562.0,99.0,1.95,29.05,321.5,74.78,57.32
2018,7,3,7,30,598.0,107.0,2.0,29.8,370.0,79.62,60.95
2018,7,3,7,45,624.5,113.5,2.05,30.6,418.0,83.08,63.37
2018,7,3,8,0,651.0,120.0,2.1,31.4,466.0,86.37,65.61
2018,7,3,8,15,671.5,126.0,2.15,31.8,512.5,89.04,67.43
2018,7,3,8,30,692.0,132.0,2.2,32.2,559.0,91.52,69.09
2018,7,3,8,45,706.0,138.5,2.25,32.55,603.0,93.92,70.7
2018,7,3,9,0,720.0,145.0,2.3,32.9,647.0,96.07,72.12
2018,7,3,9,15,735.5,147.5,2.3,33.25,687.0,95.87,71.66
2018,7,3,9,30,751.0,150.0,2.3,33.6,727.0,104.1,77.92
2018,7,3,9,45,639.5,203.0,2.3,33.9,711.0,116.55,87.46
2018,7,3,10,0,528.0,256.0,2.3,34.2,695.0,164.64,107.76
2018,7,3,10,15,491.5,286.5,2.35,34.45,707.0,212.16,135.24
2018,7,3,10,30,455.0,317.0,2.4,34.7,719.0,256.78,167.35
2018,7,3,10,45,573.5,267.5,2.4,34.95,788.5,286.6,185.92
2018,7,3,11,0,692.0,218.0,2.4,35.2,858.0,333.55,219.64
2018,7,3,11,15,654.0,243.5,2.4,35.4,857.0,381.11,258.92
2018,7,3,11,30,616.0,269.0,2.4,35.6,856.0,425.15,294.61
2018,7,3,11,45,465.0,336.5,2.4,35.8,782.5,446.31,313.8
2018,7,3,12,0,314.0,404.0,2.4,36.0,709.0,451.32,319.51
2018,7,3,12,15,363.5,384.5,2.4,36.15,738.0,493.2,349.91
2018,7,3,12,30,413.0,365.0,2.4,36.3,767.0,539.71,383.15
2018,7,3,12,45,490.5,334.0,2.45,36.4,809.0,601.08,426.66
2018,7,3,13,0,568.0,303.0,2.5,36.5,851.0,663.2,470.32
2018,7,3,13,15,492.5,338.5,2.5,36.55,809.5,672.88,476.23
2018,7,3,13,30,417.0,374.0,2.5,36.6,768.0,672.92,475.68
2018,7,3,13,45,457.0,335.0,2.55,36.65,758.0,700.96,496.44
2018,7,3,14,0,497.0,296.0,2.6,36.7,748.0,727.2,515.9
2018,7,3,14,15,597.5,247.5,2.65,36.65,775.5,802.33,568.31
2018,7,3,14,30,698.0,199.0,2.7,36.6,803.0,874.71,617.93
2018,7,3,14,45,735.5,174.5,2.75,36.5,789.0,900.7,635.45
2018,7,3,15,0,773.0,150.0,2.8,36.4,775.0,934.34,658.28
2018,7,3,15,15,752.0,150.5,2.8,36.2,734.5,932.69,658.74
2018,7,3,15,30,731.0,151.0,2.8,36.0,694.0,935.85,662.7
2018,7,3,15,45,724.0,144.0,2.85,35.85,655.0,933.24,663.34
2018,7,3,16,0,717.0,137.0,2.9,35.7,616.0,927.25,662.01
2018,7,3,16,15,696.5,133.0,2.85,35.35,570.5,907.79,651.94
2018,7,3,16,30,676.0,129.0,2.8,35.0,525.0,885.25,639.96
2018,7,3,16,45,650.5,123.5,2.75,34.7,477.0,852.92,621.36
2018,7,3,17,0,625.0,118.0,2.7,34.4,429.0,818.01,600.86
2018,7,3,17,15,591.0,112.0,2.5,33.9,380.0,771.7,571.83
2018,7,3,17,30,557.0,106.0,2.3,33.4,331.0,723.57,540.97
2018,7,3,17,45,512.5,98.0,2.15,32.85,282.5,661.56,499.89
2018,7,3,18,0,468.0,90.0,2.0,32.3,234.0,591.25,451.46
2018,7,3,18,15,410.5,79.5,2.0,32.3,189.0,516.29,397.31
2018,7,3,18,30,353.0,69.0,2.0,32.3,144.0,443.42,342.21
2018,7,3,18,45,275.0,55.0,1.6,30.6,104.0,350.63,270.21
2018,7,3,19,0,197.0,41.0,1.2,28.9,64.0,263.09,197.61
2018,7,3,19,15,117.5,25.5,1.2,28.55,37.5,164.41,83.83
2018,7,3,19,30,38.0,10.0,1.2,28.2,11.0,35.9,0.0
2018,7,3,19,45,19.0,5.0,1.2,27.85,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.2,25.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,48.5,11.0,1.05,22.8,13.5,8.65,0.0
2018,7,4,5,30,97.0,22.0,1.2,23.3,27.0,16.59,0.0
2018,7,4,5,45,187.0,36.5,1.4,23.75,60.0,27.45,16.53
2018,7,4,6,0,277.0,51.0,1.6,24.2,93.0,38.3,26.7
2018,7,4,6,15,351.5,62.5,1.65,24.95,136.0,46.92,34.43
2018,7,4,6,30,426.0,74.0,1.7,25.7,179.0,55.51,41.9
2018,7,4,6,45,484.5,81.0,1.75,26.4,227.0,63.05,48.26
2018,7,4,7,0,543.0,88.0,1.8,27.1,275.0,67.84,52.11
2018,7,4,7,15,581.5,94.5,1.95,27.65,324.0,71.93,55.29
2018,7,4,7,30,620.0,101.0,2.1,28.2,373.0,75.93,58.31
2018,7,4,7,45,655.5,104.0,2.25,28.7,423.0,77.44,59.23
2018,7,4,8,0,691.0,107.0,2.4,29.2,473.0,78.98,60.16
2018,7,4,8,15,714.0,110.0,2.5,29.6,520.5,80.23,60.87
2018,7,4,8,30,737.0,113.0,2.6,30.0,568.0,88.29,67.14
2018,7,4,8,45,755.0,116.5,2.7,30.45,613.0,89.63,67.9
2018,7,4,9,0,773.0,120.0,2.8,30.9,658.0,90.86,68.57
2018,7,4,9,15,766.5,131.0,2.85,31.25,692.0,95.61,72.11
2018,7,4,9,30,760.0,142.0,2.9,31.6,726.0,99.85,75.23
2018,7,4,9,45,739.0,160.0,2.95,31.95,750.0,107.02,80.67
2018,7,4,10,0,718.0,178.0,3.0,32.3,774.0,131.01,79.73
2018,7,4,10,15,546.5,252.0,3.0,32.55,715.5,195.16,121.97
2018,7,4,10,30,375.0,326.0,3.0,32.8,657.0,246.11,164.42
2018,7,4,10,45,227.0,364.5,3.0,33.1,566.5,272.7,190.18
2018,7,4,11,0,79.0,403.0,3.0,33.4,476.0,295.77,212.32
2018,7,4,11,15,108.0,398.0,3.0,33.6,500.0,304.28,218.09
2018,7,4,11,30,137.0,393.0,3.0,33.8,524.0,326.98,234.53
2018,7,4,11,45,290.0,371.0,3.0,34.0,651.0,391.53,280.17
2018,7,4,12,0,443.0,349.0,3.0,34.2,778.0,478.01,341.96
2018,7,4,12,15,296.5,412.5,2.95,34.3,700.0,474.07,340.0
2018,7,4,12,30,150.0,476.0,2.9,34.4,622.0,455.97,326.87
2018,7,4,12,45,144.5,458.0,2.9,34.5,598.0,457.01,328.21
2018,7,4,13,0,139.0,440.0,2.9,34.6,574.0,455.97,327.95
2018,7,4,13,15,201.0,432.0,2.85,34.65,623.0,511.81,368.17
2018,7,4,13,30,263.0,424.0,2.8,34.7,672.0,582.2,417.58
2018,7,4,13,45,446.5,337.0,2.8,34.7,747.5,693.62,497.1
2018,7,4,14,0,630.0,250.0,2.8,34.7,823.0,804.79,574.82
2018,7,4,14,15,613.0,251.5,2.8,34.65,795.5,819.51,584.61
2018,7,4,14,30,596.0,253.0,2.8,34.6,768.0,830.7,592.77
2018,7,4,14,45,514.0,269.0,2.75,34.5,701.0,784.73,562.33
2018,7,4,15,0,432.0,285.0,2.7,34.4,634.0,739.23,531.96
2018,7,4,15,15,400.5,273.5,2.75,34.25,585.0,711.37,515.05
2018,7,4,15,30,369.0,262.0,2.8,34.1,536.0,680.22,495.57
2018,7,4,15,45,527.5,207.0,2.8,33.9,573.0,791.91,576.8
2018,7,4,16,0,686.0,152.0,2.8,33.7,610.0,913.12,658.77
2018,7,4,16,15,666.0,147.0,2.75,33.4,565.0,893.08,646.96
2018,7,4,16,30,646.0,142.0,2.7,33.1,520.0,869.97,634.31
2018,7,4,16,45,621.0,135.5,2.7,32.8,472.5,837.15,615.47
2018,7,4,17,0,596.0,129.0,2.7,32.5,425.0,801.74,594.66
2018,7,4,17,15,563.0,121.0,2.5,32.05,376.0,754.31,564.37
2018,7,4,17,30,530.0,113.0,2.3,31.6,327.0,705.08,532.22
2018,7,4,17,45,488.5,103.5,2.15,31.15,279.5,636.11,485.45
2018,7,4,18,0,447.0,94.0,2.0,30.7,232.0,577.31,444.51
2018,7,4,18,15,389.5,83.0,2.0,30.7,187.0,502.35,389.72
2018,7,4,18,30,332.0,72.0,2.0,30.7,142.0,429.5,334.04
2018,7,4,18,45,258.5,57.5,1.6,29.25,103.0,340.75,263.93
2018,7,4,19,0,185.0,43.0,1.2,27.8,64.0,257.04,193.65
2018,7,4,19,15,111.0,26.5,1.25,27.45,37.5,146.17,73.7
2018,7,4,19,30,37.0,10.0,1.3,27.1,11.0,35.17,0.0
2018,7,4,19,45,18.5,5.0,1.3,26.8,5.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,5,5,15,48.5,11.0,0.9,23.75,13.5,8.65,0.0
2018,7,5,5,30,97.0,22.0,1.0,24.1,27.0,16.59,0.0
2018,7,5,5,45,191.5,35.5,1.1,24.5,59.5,26.75,15.83
2018,7,5,6,0,286.0,49.0,1.2,24.9,92.0,36.95,25.47
2018,7,5,6,15,363.0,59.0,1.2,25.35,134.5,44.6,32.4
2018,7,5,6,30,440.0,69.0,1.2,25.8,177.0,54.52,41.04
2018,7,5,6,45,498.0,75.5,1.25,26.3,225.0,59.09,44.91
2018,7,5,7,0,556.0,82.0,1.3,26.8,273.0,63.67,48.65
2018,7,5,7,15,597.0,87.5,1.3,27.25,322.5,67.27,51.46
2018,7,5,7,30,638.0,93.0,1.3,27.7,372.0,70.83,54.16
2018,7,5,7,45,670.0,96.5,1.35,28.1,421.5,72.83,55.53
2018,7,5,8,0,702.0,100.0,1.4,28.5,471.0,74.83,56.87
2018,7,5,8,15,491.5,166.0,1.35,28.9,438.0,109.41,84.89
2018,7,5,8,30,281.0,232.0,1.3,29.3,405.0,145.9,113.8
2018,7,5,8,45,260.5,268.5,1.3,29.7,438.5,162.76,126.59
2018,7,5,9,0,240.0,305.0,1.3,30.1,472.0,178.36,138.28
2018,7,5,9,15,241.0,327.0,1.25,30.45,503.5,186.79,144.25
2018,7,5,9,30,242.0,349.0,1.2,30.8,535.0,194.59,149.73
2018,7,5,9,45,215.5,347.0,1.15,31.15,518.5,207.1,158.79
2018,7,5,10,0,189.0,345.0,1.1,31.5,502.0,214.65,152.88
2018,7,5,10,15,145.5,349.0,1.05,31.8,472.5,228.91,161.18
2018,7,5,10,30,102.0,353.0,1.0,32.1,443.0,238.13,168.61
2018,7,5,10,45,107.0,388.0,0.95,32.4,484.5,270.61,191.63
2018,7,5,11,0,112.0,423.0,0.9,32.7,526.0,305.02,215.94
2018,7,5,11,15,112.0,437.0,0.85,32.95,542.0,327.91,232.19
2018,7,5,11,30,112.0,451.0,0.8,33.2,558.0,351.52,248.83
2018,7,5,11,45,118.5,444.5,0.7,33.45,558.5,366.19,258.87
2018,7,5,12,0,125.0,438.0,0.6,33.7,559.0,381.17,269.05
2018,7,5,12,15,96.0,404.0,0.55,33.8,497.0,357.19,252.82
2018,7,5,12,30,67.0,370.0,0.5,33.9,435.0,325.51,231.11
2018,7,5,12,45,74.5,378.0,0.45,34.05,450.0,345.18,244.95
2018,7,5,13,0,82.0,386.0,0.4,34.2,465.0,365.72,258.94
2018,7,5,13,15,81.0,400.5,0.4,34.25,477.5,385.98,272.77
2018,7,5,13,30,80.0,415.0,0.4,34.3,490.0,406.66,286.8
2018,7,5,13,45,210.5,392.5,0.35,34.35,585.0,532.09,372.89
2018,7,5,14,0,341.0,370.0,0.3,34.4,680.0,642.16,445.27
2018,7,5,14,15,325.0,358.5,0.3,34.35,647.0,637.08,441.54
2018,7,5,14,30,309.0,347.0,0.3,34.3,614.0,629.15,437.34
2018,7,5,14,45,327.0,313.0,0.3,34.2,586.0,628.48,439.0
2018,7,5,15,0,345.0,279.0,0.3,34.1,558.0,648.65,453.58
2018,7,5,15,15,489.0,230.5,0.3,33.95,605.0,754.53,525.02
2018,7,5,15,30,633.0,182.0,0.3,33.8,652.0,871.42,599.07
2018,7,5,15,45,607.0,174.5,0.3,33.65,603.5,848.73,585.37
2018,7,5,16,0,581.0,167.0,0.3,33.5,555.0,822.66,571.56
2018,7,5,16,15,501.0,167.5,0.4,33.25,484.5,734.58,520.42
2018,7,5,16,30,421.0,168.0,0.5,33.0,414.0,657.46,473.83
2018,7,5,16,45,331.0,165.5,0.55,32.8,348.5,565.23,413.91
2018,7,5,17,0,241.0,163.0,0.6,32.6,283.0,445.96,332.92
2018,7,5,17,15,382.0,134.0,0.6,32.25,299.5,578.82,431.41
2018,7,5,17,30,523.0,105.0,0.6,31.9,316.0,689.34,507.86
2018,7,5,17,45,497.5,95.0,0.65,31.6,273.0,644.05,478.47
2018,7,5,18,0,472.0,85.0,0.7,31.3,230.0,597.57,448.72
2018,7,5,18,15,292.5,79.5,0.7,31.3,164.0,408.77,313.42
2018,7,5,18,30,113.0,74.0,0.7,31.3,98.0,199.45,153.48
2018,7,5,18,45,90.5,55.5,0.7,30.05,71.5,156.66,119.83
2018,7,5,19,0,68.0,37.0,0.7,28.8,45.0,113.24,83.26
2018,7,5,19,15,58.5,24.0,0.7,28.35,28.5,98.93,47.09
2018,7,5,19,30,49.0,11.0,0.7,27.9,12.0,44.84,0.0
2018,7,5,19,45,24.5,5.5,0.75,27.45,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,23.0,9.5,1.3,23.35,10.5,7.47,0.0
2018,7,6,5,30,46.0,19.0,1.4,23.7,21.0,14.36,0.0
2018,7,6,5,45,74.0,34.0,1.5,24.0,42.5,25.28,14.59
2018,7,6,6,0,102.0,49.0,1.6,24.3,64.0,36.04,24.74
2018,7,6,6,15,125.0,69.0,1.65,24.8,94.5,50.43,37.41
2018,7,6,6,30,148.0,89.0,1.7,25.3,125.0,64.15,49.3
2018,7,6,6,45,205.0,106.5,1.75,25.85,169.0,75.11,58.59
2018,7,6,7,0,262.0,124.0,1.8,26.4,213.0,86.86,68.31
2018,7,6,7,15,287.5,142.0,1.8,27.05,255.0,98.2,77.43
2018,7,6,7,30,313.0,160.0,1.8,27.7,297.0,109.19,86.07
2018,7,6,7,45,305.5,184.0,1.8,28.35,331.0,122.5,96.44
2018,7,6,8,0,298.0,208.0,1.8,29.0,365.0,135.13,106.09
2018,7,6,8,15,296.0,230.0,1.75,29.45,399.0,146.16,114.39
2018,7,6,8,30,294.0,252.0,1.7,29.9,433.0,156.59,122.12
2018,7,6,8,45,337.0,260.0,1.65,30.3,482.5,160.68,124.75
2018,7,6,9,0,380.0,268.0,1.6,30.7,532.0,164.6,127.28
2018,7,6,9,15,413.5,275.0,1.55,30.95,578.5,156.54,120.45
2018,7,6,9,30,447.0,282.0,1.5,31.2,625.0,157.78,121.03
2018,7,6,9,45,335.0,334.0,1.5,31.45,598.0,188.75,144.8
2018,7,6,10,0,223.0,386.0,1.5,31.7,571.0,234.64,167.25
2018,7,6,10,15,241.0,400.0,1.5,31.9,606.5,247.76,171.67
2018,7,6,10,30,259.0,414.0,1.5,32.1,642.0,280.84,193.62
2018,7,6,10,45,296.5,418.0,1.5,32.25,686.0,316.28,218.11
2018,7,6,11,0,334.0,422.0,1.5,32.4,730.0,356.26,246.88
2018,7,6,11,15,332.0,431.5,1.5,32.55,742.5,389.93,272.64
2018,7,6,11,30,330.0,441.0,1.5,32.7,755.0,423.91,298.34
2018,7,6,11,45,341.5,435.0,1.5,32.8,763.0,454.86,321.53
2018,7,6,12,0,353.0,429.0,1.5,32.9,771.0,486.64,345.01
2018,7,6,12,15,380.0,405.5,1.5,32.95,774.5,515.86,366.68
2018,7,6,12,30,407.0,382.0,1.5,33.0,778.0,546.45,389.13
2018,7,6,12,45,333.0,392.5,1.5,33.0,715.5,534.91,381.88
2018,7,6,13,0,259.0,403.0,1.5,33.0,653.0,516.92,369.83
2018,7,6,13,15,133.5,273.0,1.45,32.9,402.0,330.47,240.4
2018,7,6,13,30,8.0,143.0,1.4,32.8,151.0,118.09,84.13
2018,7,6,13,45,4.0,110.5,1.35,32.7,114.5,89.53,63.0
2018,7,6,14,0,0.0,78.0,1.3,32.6,78.0,60.59,40.99
2018,7,6,14,15,0.0,74.5,1.25,32.4,74.5,57.78,38.96
2018,7,6,14,30,0.0,71.0,1.2,32.2,71.0,55.0,36.91
2018,7,6,14,45,0.0,66.0,1.15,32.0,66.0,51.06,33.98
2018,7,6,15,0,0.0,61.0,1.1,31.8,61.0,47.12,31.04
2018,7,6,15,15,0.0,56.0,1.05,31.45,56.0,43.2,28.11
2018,7,6,15,30,0.0,51.0,1.0,31.1,51.0,39.29,25.18
2018,7,6,15,45,0.0,45.5,0.9,30.7,45.5,35.0,21.95
2018,7,6,16,0,0.0,40.0,0.8,30.3,40.0,30.72,18.69
2018,7,6,16,15,0.0,36.0,0.75,29.95,36.0,27.61,16.33
2018,7,6,16,30,0.0,32.0,0.7,29.6,32.0,24.51,13.96
2018,7,6,16,45,0.0,38.0,0.65,29.25,38.0,29.09,17.73
2018,7,6,17,0,0.0,44.0,0.6,28.9,44.0,33.68,21.52
2018,7,6,17,15,0.0,50.5,0.55,28.45,50.5,38.66,25.68
2018,7,6,17,30,0.0,57.0,0.5,28.0,57.0,43.65,29.86
2018,7,6,17,45,0.0,55.0,0.45,27.6,55.0,42.1,28.75
2018,7,6,18,0,0.0,53.0,0.4,27.2,53.0,40.56,27.59
2018,7,6,18,15,0.0,42.0,0.4,27.2,42.0,32.08,20.65
2018,7,6,18,30,0.0,31.0,0.4,27.2,31.0,23.63,13.65
2018,7,6,18,45,0.0,23.5,0.55,26.45,23.5,17.89,8.82
2018,7,6,19,0,0.0,16.0,0.7,25.7,16.0,12.16,3.89
2018,7,6,19,15,0.5,10.0,0.85,25.4,10.0,7.98,0.0
2018,7,6,19,30,1.0,4.0,1.0,25.1,4.0,3.89,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,29.0,7.5,3.95,22.45,9.0,5.9,0.0
2018,7,7,5,30,58.0,15.0,4.1,22.3,18.0,11.55,0.0
2018,7,7,5,45,83.5,24.5,4.25,22.15,34.0,18.75,9.39
2018,7,7,6,0,109.0,34.0,4.4,22.0,50.0,25.9,16.36
2018,7,7,6,15,93.5,46.0,4.45,21.95,63.5,34.32,24.0
2018,7,7,6,30,78.0,58.0,4.5,21.9,77.0,43.9,32.53
2018,7,7,6,45,64.5,74.5,4.5,21.8,92.5,55.15,42.39
2018,7,7,7,0,51.0,91.0,4.5,21.7,108.0,67.6,53.14
2018,7,7,7,15,26.5,86.5,4.55,21.8,95.5,64.91,50.66
2018,7,7,7,30,2.0,82.0,4.6,21.9,83.0,62.88,48.73
2018,7,7,7,45,1.5,76.0,4.7,21.95,77.0,58.41,44.71
2018,7,7,8,0,1.0,70.0,4.8,22.0,71.0,53.78,40.58
2018,7,7,8,15,0.5,76.5,4.8,22.3,77.0,58.84,44.68
2018,7,7,8,30,0.0,83.0,4.8,22.6,83.0,63.91,48.76
2018,7,7,8,45,0.0,92.5,4.85,22.85,92.5,71.34,54.81
2018,7,7,9,0,0.0,102.0,4.9,23.1,102.0,78.4,60.5
2018,7,7,9,15,3.0,124.5,4.9,23.5,127.0,94.72,73.84
2018,7,7,9,30,6.0,147.0,4.9,23.9,152.0,110.75,86.79
2018,7,7,9,45,12.5,195.5,4.9,24.3,206.0,144.09,113.79
2018,7,7,10,0,19.0,244.0,4.9,24.7,260.0,177.21,133.71
2018,7,7,10,15,28.0,296.5,4.85,25.05,321.0,199.99,150.06
2018,7,7,10,30,37.0,349.0,4.8,25.4,382.0,236.79,177.2
2018,7,7,10,45,49.0,375.5,4.75,25.75,420.0,261.9,195.36
2018,7,7,11,0,61.0,402.0,4.7,26.1,458.0,289.32,215.39
2018,7,7,11,15,47.5,380.0,4.65,26.35,424.0,280.63,209.27
2018,7,7,11,30,34.0,358.0,4.6,26.6,390.0,268.97,200.8
2018,7,7,11,45,23.5,305.0,4.5,26.9,327.5,234.65,175.06
2018,7,7,12,0,13.0,252.0,4.4,27.2,265.0,198.48,147.72
2018,7,7,12,15,15.5,271.0,4.3,27.4,286.5,215.94,160.89
2018,7,7,12,30,18.0,290.0,4.2,27.6,308.0,233.98,174.38
2018,7,7,12,45,26.0,336.0,4.15,27.8,361.5,280.42,209.07
2018,7,7,13,0,34.0,382.0,4.1,28.0,415.0,328.3,244.42
2018,7,7,13,15,64.0,409.5,4.05,28.15,470.5,380.37,283.12
2018,7,7,13,30,94.0,437.0,4.0,28.3,526.0,436.23,324.23
2018,7,7,13,45,156.0,439.5,3.95,28.45,583.0,514.41,381.77
2018,7,7,14,0,218.0,442.0,3.9,28.6,640.0,584.95,433.15
2018,7,7,14,15,270.0,412.5,3.85,28.6,650.5,637.81,471.9
2018,7,7,14,30,322.0,383.0,3.8,28.6,661.0,675.6,500.29
2018,7,7,14,45,528.5,274.0,3.75,28.6,710.0,802.95,594.34
2018,7,7,15,0,735.0,165.0,3.7,28.6,759.0,911.65,671.19
2018,7,7,15,15,745.0,153.0,3.7,28.45,730.0,927.85,682.88
2018,7,7,15,30,755.0,141.0,3.7,28.3,701.0,940.73,693.2
2018,7,7,15,45,641.0,173.0,3.7,28.2,629.0,881.57,655.2
2018,7,7,16,0,527.0,205.0,3.7,28.1,557.0,798.05,599.37
2018,7,7,16,15,556.0,179.0,3.65,27.85,526.0,804.58,607.4
2018,7,7,16,30,585.0,153.0,3.6,27.6,495.0,820.17,620.42
2018,7,7,16,45,648.0,123.5,3.55,27.3,471.0,850.84,644.1
2018,7,7,17,0,711.0,94.0,3.5,27.0,447.0,874.72,663.06
2018,7,7,17,15,611.0,102.5,3.3,26.6,382.0,780.65,599.24
2018,7,7,17,30,511.0,111.0,3.1,26.2,317.0,674.07,525.24
2018,7,7,17,45,364.5,111.5,2.95,25.75,248.0,527.91,418.66
2018,7,7,18,0,218.0,112.0,2.8,25.3,179.0,364.46,292.3
2018,7,7,18,15,195.0,93.0,2.8,25.3,144.5,317.57,255.65
2018,7,7,18,30,172.0,74.0,2.8,25.3,110.0,270.62,217.14
2018,7,7,18,45,127.5,57.0,2.35,23.95,79.5,209.03,165.78
2018,7,7,19,0,83.0,40.0,1.9,22.6,49.0,132.93,101.19
2018,7,7,19,15,59.0,25.0,1.9,22.3,30.0,101.98,47.86
2018,7,7,19,30,35.0,10.0,1.9,22.0,11.0,33.74,0.0
2018,7,7,19,45,17.5,5.0,1.95,21.75,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,73.5,10.5,2.6,15.95,14.0,8.26,0.0
2018,7,8,5,30,147.0,21.0,2.8,16.3,28.0,15.96,0.0
2018,7,8,5,45,265.5,32.5,2.95,16.65,63.5,26.64,16.05
2018,7,8,6,0,384.0,44.0,3.1,17.0,99.0,36.02,25.5
2018,7,8,6,15,466.0,51.0,3.3,17.55,144.5,41.54,30.8
2018,7,8,6,30,548.0,58.0,3.5,18.1,190.0,47.19,35.96
2018,7,8,6,45,606.5,62.5,3.65,18.65,241.0,50.79,39.13
2018,7,8,7,0,665.0,67.0,3.8,19.2,292.0,54.5,42.26
2018,7,8,7,15,703.0,71.0,3.8,19.75,344.0,62.29,48.83
2018,7,8,7,30,741.0,75.0,3.8,20.3,396.0,65.55,51.37
2018,7,8,7,45,770.0,77.5,3.8,20.9,448.0,67.55,52.77
2018,7,8,8,0,799.0,80.0,3.8,21.5,500.0,69.55,54.15
2018,7,8,8,15,820.5,82.5,3.75,22.05,550.0,71.34,55.35
2018,7,8,8,30,842.0,85.0,3.7,22.6,600.0,81.72,63.79
2018,7,8,8,45,858.0,86.5,3.65,23.15,646.5,83.2,64.67
2018,7,8,9,0,874.0,88.0,3.6,23.7,693.0,84.55,65.47
2018,7,8,9,15,886.0,90.0,3.55,24.2,735.5,85.95,66.31
2018,7,8,9,30,898.0,92.0,3.5,24.7,778.0,87.18,67.04
2018,7,8,9,45,907.5,92.5,3.45,25.2,815.0,87.38,66.92
2018,7,8,10,0,917.0,93.0,3.4,25.7,852.0,113.32,66.38
2018,7,8,10,15,923.5,94.5,3.35,26.1,883.0,169.47,91.9
2018,7,8,10,30,930.0,96.0,3.3,26.5,914.0,226.5,131.06
2018,7,8,10,45,934.0,97.0,3.25,26.9,938.0,283.32,176.54
2018,7,8,11,0,938.0,98.0,3.2,27.3,962.0,340.3,224.67
2018,7,8,11,15,940.5,99.0,3.15,27.6,979.0,396.72,272.93
2018,7,8,11,30,943.0,100.0,3.1,27.9,996.0,452.74,320.17
2018,7,8,11,45,944.5,100.5,3.0,28.25,1006.0,507.41,365.05
2018,7,8,12,0,946.0,101.0,2.9,28.6,1016.0,561.2,407.82
2018,7,8,12,15,946.5,101.0,2.85,28.8,1018.5,613.05,448.16
2018,7,8,12,30,947.0,101.0,2.8,29.0,1021.0,663.56,486.29
2018,7,8,12,45,945.0,101.0,2.75,29.2,1015.0,710.84,521.04
2018,7,8,13,0,943.0,101.0,2.7,29.4,1009.0,756.05,553.4
2018,7,8,13,15,940.5,100.5,2.7,29.5,996.5,798.14,582.91
2018,7,8,13,30,938.0,100.0,2.7,29.6,984.0,837.59,608.91
2018,7,8,13,45,934.0,99.5,2.65,29.75,964.0,872.96,631.62
2018,7,8,14,0,930.0,99.0,2.6,29.9,944.0,905.24,652.18
2018,7,8,14,15,924.5,98.0,2.6,29.85,917.5,932.47,670.36
2018,7,8,14,30,919.0,97.0,2.6,29.8,891.0,956.28,686.43
2018,7,8,14,45,911.5,96.0,2.55,29.8,858.0,974.69,698.57
2018,7,8,15,0,904.0,95.0,2.5,29.8,825.0,989.5,708.54
2018,7,8,15,15,895.0,93.0,2.5,29.7,786.5,998.11,715.5
2018,7,8,15,30,886.0,91.0,2.5,29.6,748.0,1003.03,720.34
2018,7,8,15,45,874.5,89.0,2.5,29.45,705.5,1001.78,721.61
2018,7,8,16,0,863.0,87.0,2.5,29.3,663.0,996.93,720.8
2018,7,8,16,15,847.0,84.5,2.5,29.05,615.5,983.39,714.85
2018,7,8,16,30,831.0,82.0,2.5,28.8,568.0,966.5,706.87
2018,7,8,16,45,810.5,79.0,2.5,28.5,518.0,953.75,701.79
2018,7,8,17,0,790.0,76.0,2.5,28.2,468.0,925.33,686.27
2018,7,8,17,15,763.0,73.0,2.3,27.65,417.0,887.65,663.31
2018,7,8,17,30,736.0,70.0,2.1,27.1,366.0,847.64,638.3
2018,7,8,17,45,697.5,65.5,1.95,26.55,314.5,792.51,602.49
2018,7,8,18,0,659.0,61.0,1.8,26.0,263.0,736.12,564.48
2018,7,8,18,15,603.0,55.5,1.8,26.0,213.5,669.24,516.97
2018,7,8,18,30,547.0,50.0,1.8,26.0,164.0,596.74,462.6
2018,7,8,18,45,462.5,41.5,1.45,24.0,120.0,497.31,386.44
2018,7,8,19,0,378.0,33.0,1.1,22.0,76.0,402.56,306.69
2018,7,8,19,15,244.5,22.5,1.15,21.55,45.0,258.89,124.88
2018,7,8,19,30,111.0,12.0,1.2,21.1,14.0,91.53,0.0
2018,7,8,19,45,55.5,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,103.0,10.0,1.35,15.2,15.0,7.87,0.0
2018,7,9,5,30,206.0,20.0,1.6,15.9,30.0,16.56,0.0
2018,7,9,5,45,330.5,29.5,1.9,16.65,67.0,24.39,14.12
2018,7,9,6,0,455.0,39.0,2.2,17.4,104.0,32.37,22.3
2018,7,9,6,15,531.0,45.5,2.15,18.2,151.0,37.75,27.4
2018,7,9,6,30,607.0,52.0,2.1,19.0,198.0,43.23,32.37
2018,7,9,6,45,657.5,57.0,2.05,19.8,249.5,51.28,39.39
2018,7,9,7,0,708.0,62.0,2.0,20.6,301.0,55.73,43.09
2018,7,9,7,15,742.5,66.0,2.1,21.4,353.5,59.16,45.8
2018,7,9,7,30,777.0,70.0,2.2,22.2,406.0,62.57,48.41
2018,7,9,7,45,802.5,73.5,2.25,22.95,458.5,65.4,50.49
2018,7,9,8,0,828.0,77.0,2.3,23.7,511.0,68.16,52.47
2018,7,9,8,15,847.5,79.0,2.3,24.25,561.0,77.79,60.25
2018,7,9,8,30,867.0,81.0,2.3,24.8,611.0,79.89,61.65
2018,7,9,8,45,881.0,83.0,2.3,25.3,657.5,81.72,62.84
2018,7,9,9,0,895.0,85.0,2.3,25.8,704.0,83.4,63.92
2018,7,9,9,15,902.5,88.5,2.3,26.3,745.5,85.61,65.42
2018,7,9,9,30,910.0,92.0,2.3,26.8,787.0,87.58,66.75
2018,7,9,9,45,916.5,94.5,2.25,27.25,823.5,88.77,67.44
2018,7,9,10,0,923.0,97.0,2.2,27.7,860.0,114.56,67.25
2018,7,9,10,15,929.5,98.5,2.15,28.1,891.5,171.16,92.24
2018,7,9,10,30,936.0,100.0,2.1,28.5,923.0,228.64,130.94
2018,7,9,10,45,940.5,101.0,2.05,28.9,947.5,286.03,176.03
2018,7,9,11,0,945.0,102.0,2.0,29.3,972.0,343.64,223.76
2018,7,9,11,15,947.5,103.0,1.95,29.6,989.0,400.58,271.45
2018,7,9,11,30,950.0,104.0,1.9,29.9,1006.0,457.12,318.03
2018,7,9,11,45,952.5,104.0,1.85,30.2,1016.5,512.44,362.43
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,566.98,404.77
2018,7,9,12,15,955.5,103.5,1.7,30.7,1029.5,619.09,443.86
2018,7,9,12,30,956.0,103.0,1.6,30.9,1032.0,669.82,480.54
2018,7,9,12,45,955.0,103.0,1.55,31.15,1027.0,718.31,514.65
2018,7,9,13,0,954.0,103.0,1.5,31.4,1022.0,764.8,546.35
2018,7,9,13,15,951.0,102.5,1.45,31.5,1008.5,807.12,574.35
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,846.73,598.73
2018,7,9,13,45,944.0,101.0,1.35,31.7,974.5,882.17,620.22
2018,7,9,14,0,940.0,100.0,1.3,31.8,954.0,914.44,639.58
2018,7,9,14,15,935.0,99.0,1.3,31.85,927.5,942.53,657.11
2018,7,9,14,30,930.0,98.0,1.3,31.9,901.0,967.19,672.59
2018,7,9,14,45,922.5,96.5,1.25,31.9,867.5,985.45,683.62
2018,7,9,15,0,915.0,95.0,1.2,31.9,834.0,1000.03,692.55
2018,7,9,15,15,904.5,93.0,1.2,31.85,794.0,1007.41,698.27
2018,7,9,15,30,894.0,91.0,1.2,31.8,754.0,1011.01,701.96
2018,7,9,15,45,881.5,89.0,1.15,31.7,710.0,1008.87,701.67
2018,7,9,16,0,869.0,87.0,1.1,31.6,666.0,1003.1,699.38
2018,7,9,16,15,853.0,84.0,1.1,31.45,618.0,989.0,693.24
2018,7,9,16,30,837.0,81.0,1.1,31.3,570.0,971.48,685.17
2018,7,9,16,45,814.5,79.0,1.05,31.1,519.5,957.97,678.91
2018,7,9,17,0,792.0,77.0,1.0,30.9,469.0,928.86,662.84
2018,7,9,17,15,764.0,73.0,0.9,30.4,417.0,888.84,639.72
2018,7,9,17,30,736.0,69.0,0.8,29.9,365.0,846.51,614.67
2018,7,9,17,45,697.0,65.0,0.7,29.45,313.5,791.58,580.43
2018,7,9,18,0,658.0,61.0,0.6,29.0,262.0,735.38,544.07
2018,7,9,18,15,601.0,55.5,0.6,29.0,212.5,667.65,498.42
2018,7,9,18,30,544.0,50.0,0.6,29.0,163.0,594.31,446.08
2018,7,9,18,45,455.5,42.0,0.7,27.4,119.0,492.2,373.03
2018,7,9,19,0,367.0,34.0,0.8,25.8,75.0,394.76,294.96
2018,7,9,19,15,234.5,23.0,0.85,25.4,44.5,250.93,114.28
2018,7,9,19,30,102.0,12.0,0.9,25.0,14.0,84.9,0.0
2018,7,9,19,45,51.0,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,70.5,10.0,1.25,19.2,13.5,7.87,0.0
2018,7,10,5,30,141.0,20.0,1.5,20.0,27.0,15.2,0.0
2018,7,10,5,45,246.0,32.5,1.7,20.75,61.0,24.8,14.01
2018,7,10,6,0,351.0,45.0,1.9,21.5,95.0,36.72,25.53
2018,7,10,6,15,423.5,55.0,1.85,22.2,139.0,44.46,32.66
2018,7,10,6,30,496.0,65.0,1.8,22.9,183.0,52.14,39.47
2018,7,10,6,45,545.0,73.0,1.7,23.6,231.5,57.93,44.45
2018,7,10,7,0,594.0,81.0,1.6,24.3,280.0,63.64,49.17
2018,7,10,7,15,632.0,86.5,1.85,25.3,330.5,67.28,51.93
2018,7,10,7,30,670.0,92.0,2.1,26.3,381.0,70.88,54.57
2018,7,10,7,45,698.5,97.0,2.35,27.25,431.5,73.88,56.67
2018,7,10,8,0,727.0,102.0,2.6,28.2,482.0,76.79,58.65
2018,7,10,8,15,749.0,106.0,2.65,28.65,531.0,85.39,65.41
2018,7,10,8,30,771.0,110.0,2.7,29.1,580.0,87.43,66.73
2018,7,10,8,45,789.0,112.5,2.7,29.5,626.0,88.28,67.1
2018,7,10,9,0,807.0,115.0,2.7,29.9,672.0,89.06,67.43
2018,7,10,9,15,821.0,117.5,2.65,30.25,714.0,89.64,67.61
2018,7,10,9,30,835.0,120.0,2.6,30.6,756.0,90.1,67.73
2018,7,10,9,45,846.0,121.5,2.55,30.9,793.0,100.26,75.64
2018,7,10,10,0,857.0,123.0,2.5,31.2,830.0,122.63,74.21
2018,7,10,10,15,864.5,124.0,2.4,31.5,860.5,175.69,96.97
2018,7,10,10,30,872.0,125.0,2.3,31.8,891.0,229.71,132.64
2018,7,10,10,45,709.5,205.5,2.2,32.05,840.0,278.53,176.81
2018,7,10,11,0,547.0,286.0,2.1,32.3,789.0,330.84,223.64
2018,7,10,11,15,589.0,273.0,2.05,32.55,824.0,370.52,254.71
2018,7,10,11,30,631.0,260.0,2.0,32.8,859.0,420.97,293.63
2018,7,10,11,45,723.0,216.5,1.9,33.0,910.0,478.85,336.94
2018,7,10,12,0,815.0,173.0,1.8,33.2,961.0,542.49,383.93
2018,7,10,12,15,749.5,210.0,1.75,33.35,936.0,579.19,411.71
2018,7,10,12,30,684.0,247.0,1.7,33.5,911.0,615.26,437.59
2018,7,10,12,45,744.5,213.0,1.65,33.6,932.5,672.78,478.14
2018,7,10,13,0,805.0,179.0,1.6,33.7,954.0,726.61,515.52
2018,7,10,13,15,846.5,152.5,1.6,33.8,958.0,767.01,543.99
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,818.81,578.02
2018,7,10,13,45,883.5,125.0,1.55,33.95,942.0,852.47,598.63
2018,7,10,14,0,879.0,124.0,1.5,34.0,922.0,883.1,617.35
2018,7,10,14,15,872.5,122.5,1.5,33.95,895.0,908.34,633.52
2018,7,10,14,30,866.0,121.0,1.5,33.9,868.0,930.19,647.7
2018,7,10,14,45,857.5,119.5,1.45,33.9,835.5,946.73,657.93
2018,7,10,15,0,849.0,118.0,1.4,33.9,803.0,959.73,666.12
2018,7,10,15,15,838.5,115.5,1.35,33.8,765.0,966.2,670.72
2018,7,10,15,30,828.0,113.0,1.3,33.7,727.0,983.03,681.83
2018,7,10,15,45,814.5,110.0,1.3,33.6,684.0,978.81,680.93
2018,7,10,16,0,801.0,107.0,1.3,33.5,641.0,970.98,678.22
2018,7,10,16,15,783.5,104.0,1.25,33.3,594.5,955.59,670.52
2018,7,10,16,30,766.0,101.0,1.2,33.1,548.0,936.85,660.9
2018,7,10,16,45,743.5,97.0,1.15,32.9,499.0,908.65,645.39
2018,7,10,17,0,721.0,93.0,1.1,32.7,450.0,883.97,632.07
2018,7,10,17,15,690.5,88.5,0.95,32.35,399.5,842.17,606.43
2018,7,10,17,30,660.0,84.0,0.8,32.0,349.0,798.4,579.13
2018,7,10,17,45,618.5,78.0,0.7,31.65,298.5,740.33,542.36
2018,7,10,18,0,577.0,72.0,0.6,31.3,248.0,681.48,503.79
2018,7,10,18,15,518.5,64.5,0.6,31.3,200.5,604.73,451.59
2018,7,10,18,30,460.0,57.0,0.6,31.3,153.0,529.02,397.29
2018,7,10,18,45,375.5,47.0,0.45,30.65,111.0,429.86,322.7
2018,7,10,19,0,291.0,37.0,0.3,30.0,69.0,335.06,245.46
2018,7,10,19,15,181.5,24.0,0.3,29.7,40.5,210.38,88.61
2018,7,10,19,30,72.0,11.0,0.3,29.4,12.0,61.94,0.0
2018,7,10,19,45,36.0,5.5,0.3,29.1,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,50.0,8.5,1.3,21.85,11.0,6.69,0.0
2018,7,11,5,30,100.0,17.0,1.5,22.5,22.0,12.92,0.0
2018,7,11,5,45,198.5,31.5,1.7,23.15,54.5,23.89,12.97
2018,7,11,6,0,297.0,46.0,1.9,23.8,87.0,34.88,23.69
2018,7,11,6,15,369.5,56.5,1.8,24.45,129.5,42.9,30.99
2018,7,11,6,30,442.0,67.0,1.7,25.1,172.0,53.2,39.99
2018,7,11,6,45,457.0,80.0,1.6,25.7,211.5,59.88,45.7
2018,7,11,7,0,472.0,93.0,1.5,26.3,251.0,68.52,52.88
2018,7,11,7,15,436.5,117.5,1.5,27.35,282.5,83.28,64.9
2018,7,11,7,30,401.0,142.0,1.5,28.4,314.0,97.12,75.87
2018,7,11,7,45,490.5,139.5,1.55,29.45,376.5,96.34,74.6
2018,7,11,8,0,580.0,137.0,1.6,30.5,439.0,96.37,74.03
2018,7,11,8,15,650.5,128.5,1.55,31.0,499.0,90.49,68.83
2018,7,11,8,30,721.0,120.0,1.5,31.5,559.0,85.43,64.36
2018,7,11,8,45,737.0,124.5,1.45,31.95,603.5,94.53,71.37
2018,7,11,9,0,753.0,129.0,1.4,32.4,648.0,96.12,72.27
2018,7,11,9,15,746.5,142.5,1.4,32.7,683.5,102.24,76.86
2018,7,11,9,30,740.0,156.0,1.4,33.0,719.0,98.85,73.88
2018,7,11,9,45,688.0,194.0,1.4,33.3,737.5,114.28,85.81
2018,7,11,10,0,636.0,232.0,1.4,33.6,756.0,147.0,95.66
2018,7,11,10,15,612.5,254.5,1.45,33.8,775.0,198.73,121.9
2018,7,11,10,30,589.0,277.0,1.5,34.0,794.0,248.67,155.99
2018,7,11,10,45,673.0,235.0,1.55,34.2,841.5,285.57,180.9
2018,7,11,11,0,757.0,193.0,1.6,34.4,889.0,335.58,218.11
2018,7,11,11,15,754.0,198.0,1.65,34.5,902.0,385.56,258.86
2018,7,11,11,30,751.0,203.0,1.7,34.6,915.0,435.05,298.75
2018,7,11,11,45,735.0,212.0,1.8,34.7,915.0,480.71,335.34
2018,7,11,12,0,719.0,221.0,1.9,34.8,915.0,525.99,370.55
2018,7,11,12,15,663.0,253.0,1.95,34.85,894.5,562.68,398.56
2018,7,11,12,30,607.0,285.0,2.0,34.9,874.0,594.13,421.86
2018,7,11,12,45,674.0,246.5,2.05,35.0,897.5,650.94,462.62
2018,7,11,13,0,741.0,208.0,2.1,35.1,921.0,709.23,503.77
2018,7,11,13,15,778.5,184.5,2.15,35.1,925.0,752.96,534.88
2018,7,11,13,30,816.0,161.0,2.2,35.1,929.0,802.07,569.12
2018,7,11,13,45,812.0,159.5,2.25,35.15,910.0,835.08,591.07
2018,7,11,14,0,808.0,158.0,2.3,35.2,891.0,865.12,610.8
2018,7,11,14,15,791.5,159.5,2.3,35.15,860.5,883.71,623.17
2018,7,11,14,30,775.0,161.0,2.3,35.1,830.0,898.55,633.34
2018,7,11,14,45,617.0,225.5,2.3,35.05,745.0,846.56,600.01
2018,7,11,15,0,459.0,290.0,2.3,35.0,660.0,769.78,548.34
2018,7,11,15,15,253.0,262.0,2.25,34.8,464.5,529.08,385.52
2018,7,11,15,30,47.0,234.0,2.2,34.6,269.0,258.1,189.51
2018,7,11,15,45,47.5,229.5,2.15,34.45,263.0,257.89,190.78
2018,7,11,16,0,48.0,225.0,2.1,34.3,257.0,257.78,191.34
2018,7,11,16,15,121.5,228.5,2.0,34.05,301.5,365.21,273.16
2018,7,11,16,30,195.0,232.0,1.9,33.8,346.0,450.63,337.29
2018,7,11,16,45,232.5,208.0,1.8,33.55,331.5,490.31,367.29
2018,7,11,17,0,270.0,184.0,1.7,33.3,317.0,502.69,378.53
2018,7,11,17,15,167.5,154.5,1.55,32.85,234.0,341.83,261.33
2018,7,11,17,30,65.0,125.0,1.4,32.4,151.0,186.03,142.47
2018,7,11,17,45,50.0,94.0,1.25,32.0,112.5,137.13,105.08
2018,7,11,18,0,35.0,63.0,1.1,31.6,74.0,88.77,66.85
2018,7,11,18,15,59.5,67.0,1.1,31.6,81.0,134.82,103.96
2018,7,11,18,30,84.0,71.0,1.1,31.6,88.0,169.89,131.08
2018,7,11,18,45,63.0,52.0,0.9,30.15,63.0,128.0,96.89
2018,7,11,19,0,42.0,33.0,0.7,28.7,38.0,84.95,60.67
2018,7,11,19,15,24.5,19.5,0.7,28.5,22.0,49.45,15.88
2018,7,11,19,30,7.0,6.0,0.7,28.3,6.0,9.9,0.0
2018,7,11,19,45,3.5,3.0,0.65,28.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,19.5,7.5,2.35,22.8,8.5,5.9,0.0
2018,7,12,5,30,39.0,15.0,2.5,23.0,17.0,11.44,0.0
2018,7,12,5,45,98.5,34.0,2.65,23.2,46.0,25.21,13.81
2018,7,12,6,0,158.0,53.0,2.8,23.4,75.0,38.82,26.99
2018,7,12,6,15,190.0,69.0,2.9,23.7,106.0,50.17,37.25
2018,7,12,6,30,222.0,85.0,3.0,24.0,137.0,61.32,47.12
2018,7,12,6,45,178.0,101.0,3.1,24.3,149.5,71.32,55.76
2018,7,12,7,0,134.0,117.0,3.2,24.6,162.0,82.9,65.53
2018,7,12,7,15,280.0,133.0,3.2,25.1,246.5,92.73,73.56
2018,7,12,7,30,426.0,149.0,3.2,25.6,331.0,101.91,80.89
2018,7,12,7,45,467.0,158.0,3.2,26.15,381.0,107.04,84.69
2018,7,12,8,0,508.0,167.0,3.2,26.7,431.0,112.01,88.31
2018,7,12,8,15,534.5,175.0,3.15,27.25,477.5,115.89,90.99
2018,7,12,8,30,561.0,183.0,3.1,27.8,524.0,119.59,93.49
2018,7,12,8,45,575.5,191.0,3.0,28.35,564.5,122.74,95.55
2018,7,12,9,0,590.0,199.0,2.9,28.9,605.0,124.29,96.3
2018,7,12,9,15,610.5,204.5,2.85,29.35,647.5,124.51,96.04
2018,7,12,9,30,631.0,210.0,2.8,29.8,690.0,124.59,95.69
2018,7,12,9,45,639.5,217.0,2.7,30.25,724.0,124.92,95.57
2018,7,12,10,0,648.0,224.0,2.6,30.7,758.0,142.5,93.95
2018,7,12,10,15,656.5,229.0,2.5,30.95,787.5,189.16,115.18
2018,7,12,10,30,665.0,234.0,2.4,31.2,817.0,237.38,147.03
2018,7,12,10,45,670.0,238.5,2.3,31.45,840.0,285.95,184.01
2018,7,12,11,0,675.0,243.0,2.2,31.7,863.0,335.4,223.54
2018,7,12,11,15,662.0,253.5,2.15,31.85,871.0,382.91,262.58
2018,7,12,11,30,649.0,264.0,2.1,32.0,879.0,429.24,300.08
2018,7,12,11,45,528.5,319.0,2.05,32.15,823.5,459.58,326.08
2018,7,12,12,0,408.0,374.0,2.0,32.3,768.0,472.26,337.67
2018,7,12,12,15,308.0,396.0,2.05,32.45,694.0,466.49,335.31
2018,7,12,12,30,208.0,418.0,2.1,32.6,620.0,448.3,323.15
2018,7,12,12,45,155.0,426.0,2.1,32.7,576.0,438.53,316.48
2018,7,12,13,0,102.0,434.0,2.1,32.8,532.0,417.17,301.19
2018,7,12,13,15,271.5,399.5,2.15,32.75,656.0,544.59,393.36
2018,7,12,13,30,441.0,365.0,2.2,32.7,780.0,681.96,489.31
2018,7,12,13,45,459.5,344.5,2.25,32.65,769.0,708.59,507.99
2018,7,12,14,0,478.0,324.0,2.3,32.6,758.0,733.46,526.3
2018,7,12,14,15,601.5,257.5,2.35,32.55,787.0,812.56,582.55
2018,7,12,14,30,725.0,191.0,2.4,32.5,816.0,889.74,635.94
2018,7,12,14,45,707.0,189.5,2.45,32.45,779.5,896.44,641.04
2018,7,12,15,0,689.0,188.0,2.5,32.4,743.0,899.39,644.49
2018,7,12,15,15,640.5,195.5,2.5,32.25,692.0,877.84,632.1
2018,7,12,15,30,592.0,203.0,2.5,32.1,641.0,851.73,616.62
2018,7,12,15,45,506.5,217.5,2.55,32.0,576.5,782.27,571.51
2018,7,12,16,0,421.0,232.0,2.6,31.9,512.0,719.82,530.02
2018,7,12,16,15,446.0,208.0,2.6,31.65,485.0,725.5,537.5
2018,7,12,16,30,471.0,184.0,2.6,31.4,458.0,728.19,542.62
2018,7,12,16,45,510.5,162.0,2.6,31.2,435.0,744.79,557.26
2018,7,12,17,0,550.0,140.0,2.6,31.0,412.0,757.75,568.4
2018,7,12,17,15,524.0,130.0,2.45,30.6,365.5,716.71,541.76
2018,7,12,17,30,498.0,120.0,2.3,30.2,319.0,674.19,513.89
2018,7,12,17,45,458.0,109.0,2.2,29.8,272.0,615.73,474.03
2018,7,12,18,0,418.0,98.0,2.1,29.4,225.0,557.21,432.76
2018,7,12,18,15,351.0,85.5,2.1,29.4,178.5,472.37,369.73
2018,7,12,18,30,284.0,73.0,2.1,29.4,132.0,390.22,305.52
2018,7,12,18,45,220.0,57.0,1.7,27.9,95.0,309.06,240.49
2018,7,12,19,0,156.0,41.0,1.3,26.4,58.0,213.91,161.01
2018,7,12,19,15,92.0,25.0,1.35,26.05,33.5,128.04,46.93
2018,7,12,19,30,28.0,9.0,1.4,25.7,9.0,27.82,0.0
2018,7,12,19,45,14.0,4.5,1.4,25.4,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
