Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,21,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,13,5,15,25.5,7.5,2.0,20.4,8.5,5.9,0.0
2018,7,13,5,30,51.0,15.0,2.1,20.7,17.0,11.8,0.0
2018,7,13,5,45,96.0,30.5,2.25,21.0,41.0,22.83,11.94
2018,7,13,6,0,141.0,46.0,2.4,21.3,65.0,34.13,23.26
2018,7,13,6,15,130.0,62.5,2.45,21.9,86.0,45.51,33.54
2018,7,13,6,30,119.0,79.0,2.5,22.5,107.0,57.53,44.15
2018,7,13,6,45,84.0,100.5,2.5,23.05,122.5,71.3,56.03
2018,7,13,7,0,49.0,122.0,2.5,23.6,138.0,86.12,68.54
2018,7,13,7,15,94.0,147.5,2.5,24.25,185.0,100.74,80.57
2018,7,13,7,30,139.0,173.0,2.5,24.9,232.0,116.6,93.4
2018,7,13,7,45,250.5,180.5,2.45,25.55,304.0,119.48,95.2
2018,7,13,8,0,362.0,188.0,2.4,26.2,376.0,125.71,99.74
2018,7,13,8,15,347.5,213.0,2.35,26.75,408.0,138.54,109.67
2018,7,13,8,30,333.0,238.0,2.3,27.3,440.0,150.61,118.84
2018,7,13,8,45,316.0,264.0,2.25,27.9,467.5,162.36,127.61
2018,7,13,9,0,299.0,290.0,2.2,28.5,495.0,173.3,135.65
2018,7,13,9,15,254.0,321.0,2.15,28.9,503.0,184.89,144.23
2018,7,13,9,30,209.0,352.0,2.1,29.3,511.0,209.55,163.0
2018,7,13,9,45,302.5,339.5,2.1,29.75,582.0,190.61,147.49
2018,7,13,10,0,396.0,327.0,2.1,30.2,653.0,182.93,128.69
2018,7,13,10,15,486.0,305.5,2.1,30.5,720.5,213.44,139.6
2018,7,13,10,30,576.0,284.0,2.1,30.8,788.0,253.84,162.82
2018,7,13,10,45,581.0,291.5,2.1,31.1,812.5,294.3,193.37
2018,7,13,11,0,586.0,299.0,2.1,31.4,837.0,340.98,230.23
2018,7,13,11,15,669.5,253.0,2.15,31.6,878.5,384.44,263.64
2018,7,13,11,30,753.0,207.0,2.2,31.8,920.0,436.75,304.32
2018,7,13,11,45,767.0,200.0,2.2,32.0,933.0,486.16,343.58
2018,7,13,12,0,781.0,193.0,2.2,32.2,946.0,536.24,382.39
2018,7,13,12,15,782.5,193.5,2.2,32.3,950.0,584.8,419.24
2018,7,13,12,30,784.0,194.0,2.2,32.4,954.0,632.58,454.53
2018,7,13,12,45,759.0,208.5,2.2,32.5,941.0,671.93,482.94
2018,7,13,13,0,734.0,223.0,2.2,32.6,928.0,715.3,513.03
2018,7,13,13,15,617.5,287.0,2.2,32.65,875.0,720.41,515.7
2018,7,13,13,30,501.0,351.0,2.2,32.7,822.0,717.74,512.72
2018,7,13,13,45,423.0,377.0,2.2,32.75,769.0,705.19,503.9
2018,7,13,14,0,345.0,403.0,2.2,32.8,716.0,674.1,482.66
2018,7,13,14,15,260.5,399.0,2.15,32.8,631.5,616.15,443.03
2018,7,13,14,30,176.0,395.0,2.1,32.8,547.0,532.51,385.32
2018,7,13,14,45,124.5,365.5,2.1,32.75,471.0,467.16,340.22
2018,7,13,15,0,73.0,336.0,2.1,32.7,395.0,375.33,275.21
2018,7,13,15,15,141.5,323.5,2.05,32.55,430.5,460.4,338.85
2018,7,13,15,30,210.0,311.0,2.0,32.4,466.0,524.69,386.45
2018,7,13,15,45,326.0,268.0,2.0,32.25,492.5,628.69,462.44
2018,7,13,16,0,442.0,225.0,2.0,32.1,519.0,733.73,537.24
2018,7,13,16,15,338.5,231.0,2.0,31.85,446.5,615.38,456.18
2018,7,13,16,30,235.0,237.0,2.0,31.6,374.0,522.86,391.33
2018,7,13,16,45,163.5,212.5,1.95,31.3,303.5,401.14,304.54
2018,7,13,17,0,92.0,188.0,1.9,31.0,233.0,281.02,215.27
2018,7,13,17,15,188.0,166.0,1.75,30.45,245.0,377.6,292.5
2018,7,13,17,30,284.0,144.0,1.6,29.9,257.0,470.02,364.01
2018,7,13,17,45,272.5,125.5,1.45,29.35,221.5,434.91,338.74
2018,7,13,18,0,261.0,107.0,1.3,28.8,186.0,398.81,312.69
2018,7,13,18,15,235.5,89.0,1.3,28.8,150.0,349.77,275.23
2018,7,13,18,30,210.0,71.0,1.3,28.8,114.0,300.82,236.33
2018,7,13,18,45,168.5,54.5,1.1,26.9,83.0,241.26,188.35
2018,7,13,19,0,127.0,38.0,0.9,25.0,52.0,183.62,138.14
2018,7,13,19,15,80.0,23.0,0.95,24.65,30.5,113.6,37.48
2018,7,13,19,30,33.0,8.0,1.0,24.3,9.0,30.74,0.0
2018,7,13,19,45,16.5,4.0,1.0,23.95,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,14,5,15,20.5,7.5,1.3,19.65,8.5,5.9,0.0
2018,7,14,5,30,41.0,15.0,1.4,20.1,17.0,11.8,0.0
2018,7,14,5,45,111.0,33.5,1.5,20.55,46.5,24.86,13.31
2018,7,14,6,0,181.0,52.0,1.6,21.0,76.0,38.23,26.73
2018,7,14,6,15,255.0,67.5,1.6,21.8,117.5,49.57,37.02
2018,7,14,6,30,329.0,83.0,1.6,22.6,159.0,60.61,46.76
2018,7,14,6,45,389.5,94.0,1.55,23.4,206.0,68.36,53.41
2018,7,14,7,0,450.0,105.0,1.5,24.2,253.0,76.02,59.75
2018,7,14,7,15,495.0,113.5,1.4,24.9,302.0,81.74,64.28
2018,7,14,7,30,540.0,122.0,1.3,25.6,351.0,87.36,68.59
2018,7,14,7,45,572.0,129.0,1.2,26.25,399.5,93.14,72.96
2018,7,14,8,0,604.0,136.0,1.1,26.9,448.0,96.44,75.2
2018,7,14,8,15,628.0,142.5,1.1,27.4,495.5,99.07,76.93
2018,7,14,8,30,652.0,149.0,1.1,27.9,543.0,101.53,78.51
2018,7,14,8,45,676.0,152.5,1.05,28.4,589.5,102.0,78.48
2018,7,14,9,0,700.0,156.0,1.0,28.9,636.0,102.42,78.41
2018,7,14,9,15,697.0,167.5,1.0,29.3,670.5,106.38,81.25
2018,7,14,9,30,694.0,179.0,1.0,29.7,705.0,109.85,83.7
2018,7,14,9,45,595.0,233.5,1.0,30.1,700.0,132.62,101.46
2018,7,14,10,0,496.0,288.0,1.0,30.5,695.0,169.18,116.83
2018,7,14,10,15,476.5,305.5,1.0,30.75,709.0,211.6,137.93
2018,7,14,10,30,457.0,323.0,1.0,31.0,723.0,252.69,165.67
2018,7,14,10,45,385.0,368.0,1.0,31.3,711.5,294.69,199.31
2018,7,14,11,0,313.0,413.0,1.0,31.6,700.0,341.37,236.49
2018,7,14,11,15,360.0,400.5,0.95,31.85,736.5,378.23,262.88
2018,7,14,11,30,407.0,388.0,0.9,32.1,773.0,411.48,287.25
2018,7,14,11,45,463.5,355.0,0.9,32.3,798.0,451.24,316.51
2018,7,14,12,0,520.0,322.0,0.9,32.5,823.0,494.89,348.41
2018,7,14,12,15,639.0,261.5,0.85,32.7,879.0,553.32,389.9
2018,7,14,12,30,758.0,201.0,0.8,32.9,935.0,621.04,437.06
2018,7,14,12,45,605.5,274.0,0.8,33.05,858.5,624.52,439.21
2018,7,14,13,0,453.0,347.0,0.8,33.2,782.0,614.34,431.72
2018,7,14,13,15,458.5,342.0,0.8,33.25,777.5,646.27,453.8
2018,7,14,13,30,464.0,337.0,0.8,33.3,773.0,676.83,474.29
2018,7,14,13,45,575.0,278.5,0.75,33.4,807.5,748.61,522.23
2018,7,14,14,0,686.0,220.0,0.7,33.5,842.0,823.6,570.73
2018,7,14,14,15,602.0,251.0,0.7,33.45,785.0,806.92,559.13
2018,7,14,14,30,518.0,282.0,0.7,33.4,728.0,778.82,541.37
2018,7,14,14,45,564.5,246.5,0.7,33.35,715.5,815.97,567.34
2018,7,14,15,0,611.0,211.0,0.7,33.3,703.0,846.77,588.69
2018,7,14,15,15,634.5,194.5,0.7,33.2,683.5,870.82,605.01
2018,7,14,15,30,658.0,178.0,0.7,33.1,664.0,892.04,619.23
2018,7,14,15,45,543.0,205.0,0.7,33.0,590.0,805.59,566.37
2018,7,14,16,0,428.0,232.0,0.7,32.9,516.0,727.12,516.65
2018,7,14,16,15,409.5,215.5,0.7,32.65,471.0,696.67,499.91
2018,7,14,16,30,391.0,199.0,0.7,32.4,426.0,663.76,480.73
2018,7,14,16,45,351.5,187.0,0.7,32.2,377.5,586.13,431.07
2018,7,14,17,0,312.0,175.0,0.7,32.0,329.0,534.2,397.41
2018,7,14,17,15,294.0,156.5,0.7,31.6,288.5,494.76,372.28
2018,7,14,17,30,276.0,138.0,0.7,31.2,248.0,454.14,345.46
2018,7,14,17,45,237.0,122.5,0.7,30.8,207.5,396.59,304.82
2018,7,14,18,0,198.0,107.0,0.7,30.4,167.0,339.68,263.24
2018,7,14,18,15,156.0,88.0,0.7,30.4,129.5,275.6,214.24
2018,7,14,18,30,114.0,69.0,0.7,30.4,92.0,193.96,150.35
2018,7,14,18,45,139.0,52.0,0.7,28.8,72.5,211.57,163.44
2018,7,14,19,0,164.0,35.0,0.7,27.2,53.0,228.3,170.11
2018,7,14,19,15,100.5,21.5,0.7,26.75,31.0,140.84,41.39
2018,7,14,19,30,37.0,8.0,0.7,26.3,9.0,33.71,0.0
2018,7,14,19,45,18.5,4.0,0.75,25.85,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,15,5,15,22.5,7.0,1.35,20.9,8.0,5.51,0.0
2018,7,15,5,30,45.0,14.0,1.5,21.4,16.0,11.02,0.0
2018,7,15,5,45,130.0,31.0,1.65,21.9,46.0,23.23,11.73
2018,7,15,6,0,215.0,48.0,1.8,22.4,76.0,35.79,24.47
2018,7,15,6,15,294.5,61.0,1.9,23.2,118.0,45.41,33.23
2018,7,15,6,30,374.0,74.0,2.0,24.0,160.0,54.98,41.67
2018,7,15,6,45,431.5,84.0,2.05,24.8,207.0,62.24,47.89
2018,7,15,7,0,489.0,94.0,2.1,25.6,254.0,69.43,53.83
2018,7,15,7,15,522.0,103.0,2.1,26.35,300.5,77.58,60.42
2018,7,15,7,30,555.0,112.0,2.1,27.1,347.0,82.91,64.5
2018,7,15,7,45,570.5,122.5,2.1,27.85,391.0,88.69,68.87
2018,7,15,8,0,586.0,133.0,2.1,28.6,435.0,94.11,72.86
2018,7,15,8,15,631.5,133.0,1.95,29.1,488.0,93.13,71.62
2018,7,15,8,30,677.0,133.0,1.8,29.6,541.0,92.37,70.6
2018,7,15,8,45,648.5,156.0,1.7,30.15,572.0,103.43,79.16
2018,7,15,9,0,620.0,179.0,1.6,30.7,603.0,113.58,86.87
2018,7,15,9,15,631.0,189.0,1.5,31.1,644.0,116.57,88.85
2018,7,15,9,30,642.0,199.0,1.4,31.5,685.0,119.2,90.56
2018,7,15,9,45,675.0,194.0,1.3,31.9,727.5,114.28,86.29
2018,7,15,10,0,708.0,189.0,1.2,32.3,770.0,124.54,80.33
2018,7,15,10,15,630.5,237.5,1.2,32.6,769.5,187.99,114.54
2018,7,15,10,30,553.0,286.0,1.2,32.9,769.0,249.3,158.43
2018,7,15,10,45,523.5,310.0,1.2,33.2,777.5,295.21,193.35
2018,7,15,11,0,494.0,334.0,1.2,33.5,786.0,338.73,227.81
2018,7,15,11,15,442.0,369.0,1.25,33.7,779.5,378.35,260.05
2018,7,15,11,30,390.0,404.0,1.3,33.9,773.0,421.95,293.88
2018,7,15,11,45,488.5,351.5,1.3,34.1,818.5,459.94,321.48
2018,7,15,12,0,587.0,299.0,1.3,34.3,864.0,507.17,356.01
2018,7,15,12,15,687.0,241.5,1.35,34.45,905.0,566.03,398.74
2018,7,15,12,30,787.0,184.0,1.4,34.6,946.0,626.21,442.17
2018,7,15,12,45,677.5,248.5,1.45,34.7,902.0,652.82,460.56
2018,7,15,13,0,568.0,313.0,1.5,34.8,858.0,668.83,471.11
2018,7,15,13,15,569.0,309.0,1.5,34.9,849.0,702.17,493.98
2018,7,15,13,30,570.0,305.0,1.5,35.0,840.0,733.57,515.1
2018,7,15,13,45,526.5,319.0,1.5,35.05,805.0,741.64,520.28
2018,7,15,14,0,483.0,333.0,1.5,35.1,770.0,745.11,522.51
2018,7,15,14,15,505.5,310.0,1.5,35.05,755.5,769.94,540.24
2018,7,15,14,30,528.0,287.0,1.5,35.0,741.0,792.69,556.46
2018,7,15,14,45,519.0,276.5,1.5,34.9,708.5,795.55,559.49
2018,7,15,15,0,510.0,266.0,1.5,34.8,676.0,795.31,560.8
2018,7,15,15,15,451.0,275.5,1.5,34.65,625.0,762.99,540.44
2018,7,15,15,30,392.0,285.0,1.5,34.5,574.0,726.74,517.52
2018,7,15,15,45,325.5,282.0,1.5,34.3,512.5,643.89,464.04
2018,7,15,16,0,259.0,279.0,1.5,34.1,451.0,582.06,423.14
2018,7,15,16,15,271.0,258.5,1.45,33.85,426.5,578.7,423.38
2018,7,15,16,30,283.0,238.0,1.4,33.6,402.0,573.54,422.01
2018,7,15,16,45,165.5,203.5,1.35,33.3,297.5,392.4,294.1
2018,7,15,17,0,48.0,169.0,1.3,33.0,193.0,213.54,160.78
2018,7,15,17,15,25.0,132.0,1.2,32.5,144.5,151.02,113.67
2018,7,15,17,30,2.0,95.0,1.1,32.0,96.0,78.51,56.85
2018,7,15,17,45,1.0,71.5,1.0,31.5,72.0,56.34,39.59
2018,7,15,18,0,0.0,48.0,0.9,31.0,48.0,36.7,23.97
2018,7,15,18,15,28.5,56.0,0.9,31.0,62.0,76.75,57.21
2018,7,15,18,30,57.0,64.0,0.9,31.0,76.0,135.11,103.48
2018,7,15,18,45,35.5,46.0,0.8,29.75,52.5,79.58,58.42
2018,7,15,19,0,14.0,28.0,0.7,28.5,29.0,39.52,25.0
2018,7,15,19,15,7.0,16.0,0.7,28.25,16.5,19.82,0.01
2018,7,15,19,30,0.0,4.0,0.7,28.0,4.0,3.15,0.0
2018,7,15,19,45,0.0,2.0,0.7,27.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,5,15,1.5,4.0,0.55,23.3,4.0,0.0,0.0
2018,7,16,5,30,3.0,8.0,0.6,23.4,8.0,6.29,0.0
2018,7,16,5,45,1.5,14.0,0.7,23.45,14.0,10.65,2.16
2018,7,16,6,0,0.0,20.0,0.8,23.5,20.0,15.22,7.13
2018,7,16,6,15,0.0,28.0,0.85,23.7,28.0,21.34,12.65
2018,7,16,6,30,0.0,36.0,0.9,23.9,36.0,27.47,18.11
2018,7,16,6,45,5.5,58.0,1.0,24.05,60.0,44.48,32.84
2018,7,16,7,0,11.0,80.0,1.1,24.2,84.0,60.43,46.47
2018,7,16,7,15,13.5,105.5,1.2,24.7,111.0,78.4,61.52
2018,7,16,7,30,16.0,131.0,1.3,25.2,138.0,96.04,76.01
2018,7,16,7,45,21.5,159.5,1.45,25.7,170.0,115.35,91.64
2018,7,16,8,0,27.0,188.0,1.6,26.2,202.0,128.68,102.11
2018,7,16,8,15,52.0,220.0,1.65,26.5,250.0,147.82,117.25
2018,7,16,8,30,77.0,252.0,1.7,26.8,298.0,166.37,131.7
2018,7,16,8,45,94.5,275.0,1.8,27.1,336.0,179.73,141.85
2018,7,16,9,0,112.0,298.0,1.9,27.4,374.0,182.56,143.54
2018,7,16,9,15,99.5,320.0,2.05,27.65,391.0,204.05,160.14
2018,7,16,9,30,87.0,342.0,2.2,27.9,408.0,214.89,168.17
2018,7,16,9,45,97.0,362.5,2.35,28.15,439.5,225.36,175.9
2018,7,16,10,0,107.0,383.0,2.5,28.4,471.0,239.13,176.66
2018,7,16,10,15,109.0,401.0,2.6,28.7,493.5,261.42,190.24
2018,7,16,10,30,111.0,419.0,2.7,29.0,516.0,269.31,194.79
2018,7,16,10,45,84.5,409.5,2.8,29.3,484.5,287.17,208.86
2018,7,16,11,0,58.0,400.0,2.9,29.6,453.0,285.76,208.8
2018,7,16,11,15,48.0,394.5,2.9,29.8,439.0,288.5,211.2
2018,7,16,11,30,38.0,389.0,2.9,30.0,425.0,289.65,212.29
2018,7,16,11,45,96.0,429.5,2.95,30.25,521.5,350.4,255.91
2018,7,16,12,0,154.0,470.0,3.0,30.5,618.0,414.47,301.79
2018,7,16,12,15,153.0,477.0,3.05,30.75,624.5,437.35,318.36
2018,7,16,12,30,152.0,484.0,3.1,31.0,631.0,460.42,335.01
2018,7,16,12,45,289.0,431.0,3.15,31.2,709.0,531.88,387.48
2018,7,16,13,0,426.0,378.0,3.2,31.4,787.0,618.07,449.79
2018,7,16,13,15,632.0,258.5,3.2,31.6,856.0,708.1,515.72
2018,7,16,13,30,838.0,139.0,3.2,31.8,925.0,787.37,573.81
2018,7,16,13,45,836.0,136.0,3.25,31.95,906.5,820.31,595.58
2018,7,16,14,0,834.0,133.0,3.3,32.1,888.0,850.39,615.73
2018,7,16,14,15,800.5,140.0,3.3,32.15,847.0,871.93,630.27
2018,7,16,14,30,767.0,147.0,3.3,32.2,806.0,876.69,633.92
2018,7,16,14,45,633.0,183.5,3.3,32.25,713.5,819.71,596.94
2018,7,16,15,0,499.0,220.0,3.3,32.3,621.0,737.47,540.84
2018,7,16,15,15,454.5,238.5,3.25,32.25,590.0,728.49,535.1
2018,7,16,15,30,410.0,257.0,3.2,32.2,559.0,716.25,526.65
2018,7,16,15,45,304.0,267.5,3.2,32.1,484.0,606.08,450.08
2018,7,16,16,0,198.0,278.0,3.2,32.0,409.0,493.74,369.83
2018,7,16,16,15,135.0,238.0,3.2,31.8,324.5,390.5,295.38
2018,7,16,16,30,72.0,198.0,3.2,31.6,240.0,262.1,199.51
2018,7,16,16,45,232.5,175.0,3.15,31.35,292.5,450.22,346.49
2018,7,16,17,0,393.0,152.0,3.1,31.1,345.0,614.48,470.27
2018,7,16,17,15,396.5,134.0,3.0,30.65,310.0,595.03,457.94
2018,7,16,17,30,400.0,116.0,2.9,30.2,275.0,573.19,444.56
2018,7,16,17,45,377.0,101.5,2.8,29.75,234.0,528.17,412.98
2018,7,16,18,0,354.0,87.0,2.7,29.3,193.0,482.32,379.75
2018,7,16,18,15,358.5,75.0,2.7,29.3,164.5,464.95,366.21
2018,7,16,18,30,363.0,63.0,2.7,29.3,136.0,446.26,349.78
2018,7,16,18,45,279.5,50.5,2.3,27.95,97.0,350.63,273.43
2018,7,16,19,0,196.0,38.0,1.9,26.6,58.0,261.35,195.3
2018,7,16,19,15,113.5,23.0,1.95,26.35,33.0,153.29,30.03
2018,7,16,19,30,31.0,8.0,2.0,26.1,8.0,29.28,0.0
2018,7,16,19,45,15.5,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,24.5,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,49.0,14.0,1.9,23.0,16.0,11.02,0.0
2018,7,17,5,45,122.5,30.0,2.05,23.35,43.5,22.46,10.46
2018,7,17,6,0,196.0,46.0,2.2,23.7,71.0,34.27,22.96
2018,7,17,6,15,260.0,60.5,2.3,24.25,109.5,44.8,32.51
2018,7,17,6,30,324.0,75.0,2.4,24.8,148.0,55.18,41.67
2018,7,17,6,45,365.5,87.0,2.5,25.3,189.5,63.47,48.83
2018,7,17,7,0,407.0,99.0,2.6,25.8,231.0,71.57,55.61
2018,7,17,7,15,477.5,104.5,2.65,26.3,285.5,75.78,58.94
2018,7,17,7,30,548.0,110.0,2.7,26.8,340.0,81.49,63.42
2018,7,17,7,45,574.5,117.5,2.75,27.3,386.5,85.47,66.39
2018,7,17,8,0,601.0,125.0,2.8,27.8,433.0,89.26,69.14
2018,7,17,8,15,634.5,128.0,2.85,28.1,482.5,90.14,69.53
2018,7,17,8,30,668.0,131.0,2.9,28.4,532.0,91.03,69.95
2018,7,17,8,45,590.0,160.0,2.9,28.7,535.0,104.41,80.56
2018,7,17,9,0,512.0,189.0,2.9,29.0,538.0,118.37,91.53
2018,7,17,9,15,518.5,203.0,2.9,29.2,575.5,123.95,95.7
2018,7,17,9,30,525.0,217.0,2.9,29.4,613.0,129.09,99.51
2018,7,17,9,45,647.5,181.5,2.95,29.6,694.5,107.03,81.52
2018,7,17,10,0,770.0,146.0,3.0,29.8,776.0,111.75,72.31
2018,7,17,10,15,780.5,147.0,3.0,29.95,806.5,161.79,91.76
2018,7,17,10,30,791.0,148.0,3.0,30.1,837.0,213.36,124.99
2018,7,17,10,45,784.5,156.5,3.0,30.25,856.5,266.8,166.67
2018,7,17,11,0,778.0,165.0,3.0,30.4,876.0,319.65,210.49
2018,7,17,11,15,776.0,170.0,3.0,30.55,891.0,371.19,253.77
2018,7,17,11,30,774.0,175.0,3.0,30.7,906.0,422.3,296.28
2018,7,17,11,45,754.0,187.0,3.0,30.9,905.5,469.22,334.94
2018,7,17,12,0,734.0,199.0,3.0,31.1,905.0,513.78,370.63
2018,7,17,12,15,616.0,258.5,3.0,31.35,852.0,536.95,389.62
2018,7,17,12,30,498.0,318.0,3.0,31.6,799.0,552.93,401.84
2018,7,17,12,45,634.5,246.5,2.95,31.85,856.5,622.23,452.77
2018,7,17,13,0,771.0,175.0,2.9,32.1,914.0,696.22,506.28
2018,7,17,13,15,803.5,155.0,2.85,32.25,916.5,745.07,540.71
2018,7,17,13,30,836.0,135.0,2.8,32.4,919.0,782.27,566.74
2018,7,17,13,45,748.5,179.0,2.75,32.55,870.0,797.68,576.13
2018,7,17,14,0,661.0,223.0,2.7,32.7,821.0,804.12,578.8
2018,7,17,14,15,476.0,300.5,2.7,32.75,724.5,734.65,529.78
2018,7,17,14,30,291.0,378.0,2.7,32.8,628.0,641.53,463.97
2018,7,17,14,45,151.5,273.0,2.65,32.8,403.0,402.29,297.04
2018,7,17,15,0,12.0,168.0,2.6,32.8,178.0,145.03,105.55
2018,7,17,15,15,9.5,164.0,2.55,32.7,171.5,139.85,102.2
2018,7,17,15,30,7.0,160.0,2.5,32.6,165.0,134.58,98.38
2018,7,17,15,45,4.0,123.0,2.5,32.55,126.0,100.59,72.57
2018,7,17,16,0,1.0,86.0,2.5,32.5,87.0,67.32,46.99
2018,7,17,16,15,1.5,87.5,2.4,32.25,88.5,68.95,48.51
2018,7,17,16,30,2.0,89.0,2.3,32.0,90.0,70.58,50.03
2018,7,17,16,45,80.5,133.0,2.25,31.75,172.5,222.41,171.04
2018,7,17,17,0,159.0,177.0,2.2,31.5,255.0,358.43,276.19
2018,7,17,17,15,117.0,155.0,2.0,31.05,209.0,292.98,226.42
2018,7,17,17,30,75.0,133.0,1.8,30.6,163.0,206.89,160.45
2018,7,17,17,45,53.5,111.0,1.6,30.15,131.0,162.81,126.17
2018,7,17,18,0,32.0,89.0,1.4,29.7,99.0,118.7,90.95
2018,7,17,18,15,33.5,74.0,1.4,29.7,82.5,105.56,80.53
2018,7,17,18,30,35.0,59.0,1.4,29.7,66.0,91.95,69.28
2018,7,17,18,45,24.0,43.0,1.15,28.6,47.0,65.21,47.01
2018,7,17,19,0,13.0,27.0,0.9,27.5,28.0,37.49,23.37
2018,7,17,19,15,10.5,16.5,0.9,27.25,17.0,24.0,0.0
2018,7,17,19,30,8.0,6.0,0.9,27.0,6.0,10.65,0.0
2018,7,17,19,45,4.0,3.0,0.95,26.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,24.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.95,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,18,5,15,1.0,4.5,2.25,20.95,4.5,0.0,0.0
2018,7,18,5,30,2.0,9.0,2.3,21.1,9.0,7.08,0.0
2018,7,18,5,45,76.5,26.5,2.4,21.2,36.0,19.91,8.41
2018,7,18,6,0,151.0,44.0,2.5,21.3,63.0,32.71,21.86
2018,7,18,6,15,179.0,59.5,2.55,21.7,92.0,43.81,32.01
2018,7,18,6,30,207.0,75.0,2.6,22.1,121.0,54.71,41.74
2018,7,18,6,45,334.5,82.5,2.7,22.45,180.0,60.12,46.54
2018,7,18,7,0,462.0,90.0,2.8,22.8,239.0,66.47,51.94
2018,7,18,7,15,369.0,118.5,2.9,23.35,250.5,82.99,65.84
2018,7,18,7,30,276.0,147.0,3.0,23.9,262.0,100.99,80.73
2018,7,18,7,45,201.5,178.0,3.1,24.5,268.0,121.47,97.41
2018,7,18,8,0,127.0,209.0,3.2,25.1,274.0,137.25,109.92
2018,7,18,8,15,235.5,221.0,3.1,25.6,356.5,140.25,111.74
2018,7,18,8,30,344.0,233.0,3.0,26.1,439.0,148.43,117.83
2018,7,18,8,45,439.0,219.5,2.95,26.6,504.0,134.87,106.16
2018,7,18,9,0,534.0,206.0,2.9,27.1,569.0,128.13,100.17
2018,7,18,9,15,420.5,262.5,2.75,27.5,559.5,151.61,118.71
2018,7,18,9,30,307.0,319.0,2.6,27.9,550.0,184.0,144.03
2018,7,18,9,45,334.0,315.5,2.5,28.35,578.5,181.2,141.15
2018,7,18,10,0,361.0,312.0,2.4,28.8,607.0,185.24,133.53
2018,7,18,10,15,296.5,333.5,2.2,29.25,582.0,216.8,150.18
2018,7,18,10,30,232.0,355.0,2.0,29.7,557.0,241.81,168.72
2018,7,18,10,45,220.0,392.5,1.85,30.15,588.5,280.3,197.2
2018,7,18,11,0,208.0,430.0,1.7,30.6,620.0,332.46,235.72
2018,7,18,11,15,234.0,417.0,1.55,30.95,634.5,343.02,243.34
2018,7,18,11,30,260.0,404.0,1.4,31.3,649.0,369.22,262.56
2018,7,18,11,45,313.0,384.5,1.25,31.7,683.0,405.62,288.52
2018,7,18,12,0,366.0,365.0,1.1,32.1,717.0,443.0,315.08
2018,7,18,12,15,471.5,324.0,1.05,32.3,778.5,505.54,359.39
2018,7,18,12,30,577.0,283.0,1.0,32.5,840.0,571.4,405.48
2018,7,18,12,45,574.0,274.5,0.95,32.75,826.5,602.67,427.01
2018,7,18,13,0,571.0,266.0,0.9,33.0,813.0,631.95,446.92
2018,7,18,13,15,386.5,336.5,0.9,33.1,704.5,587.17,415.53
2018,7,18,13,30,202.0,407.0,0.9,33.2,596.0,506.97,359.82
2018,7,18,13,45,304.0,382.0,0.9,33.35,660.0,598.54,423.78
2018,7,18,14,0,406.0,357.0,0.9,33.5,724.0,699.11,490.55
2018,7,18,14,15,417.5,330.5,0.85,33.5,698.0,709.5,497.16
2018,7,18,14,30,429.0,304.0,0.8,33.5,672.0,717.16,502.99
2018,7,18,14,45,412.5,295.5,0.8,33.45,638.5,712.88,501.14
2018,7,18,15,0,396.0,287.0,0.8,33.4,605.0,705.57,497.51
2018,7,18,15,15,344.5,264.5,0.75,33.3,531.5,646.68,459.7
2018,7,18,15,30,293.0,242.0,0.7,33.2,458.0,557.72,402.11
2018,7,18,15,45,265.0,230.0,0.7,33.1,416.5,525.03,381.67
2018,7,18,16,0,237.0,218.0,0.7,33.0,375.0,490.35,358.99
2018,7,18,16,15,341.5,199.0,0.65,32.75,406.0,608.9,443.1
2018,7,18,16,30,446.0,180.0,0.6,32.5,437.0,698.67,504.93
2018,7,18,16,45,479.0,153.5,0.6,32.25,407.0,703.18,510.16
2018,7,18,17,0,512.0,127.0,0.6,32.0,377.0,703.67,512.68
2018,7,18,17,15,572.5,106.0,0.6,31.55,355.5,748.27,544.74
2018,7,18,17,30,633.0,85.0,0.6,31.1,334.0,774.63,564.11
2018,7,18,17,45,604.5,76.5,0.6,30.65,286.5,726.26,534.21
2018,7,18,18,0,576.0,68.0,0.6,30.2,239.0,676.61,502.88
2018,7,18,18,15,389.0,67.5,0.6,30.2,173.0,481.96,366.91
2018,7,18,18,30,202.0,67.0,0.6,30.2,107.0,288.62,222.81
2018,7,18,18,45,148.0,50.0,0.7,28.45,75.0,217.24,167.39
2018,7,18,19,0,94.0,33.0,0.8,26.7,43.0,147.96,108.06
2018,7,18,19,15,52.5,19.5,0.8,26.2,24.5,83.57,1.53
2018,7,18,19,30,11.0,6.0,0.8,25.7,6.0,12.88,0.0
2018,7,18,19,45,5.5,3.0,0.85,25.2,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,19,5,15,32.0,6.5,2.1,19.45,7.5,0.0,0.0
2018,7,19,5,30,64.0,13.0,2.2,19.8,15.0,10.23,0.0
2018,7,19,5,45,168.0,28.0,2.3,20.15,46.0,21.2,8.96
2018,7,19,6,0,272.0,43.0,2.4,20.5,77.0,32.55,21.77
2018,7,19,6,15,348.5,54.5,2.45,21.35,118.5,41.3,29.88
2018,7,19,6,30,425.0,66.0,2.5,22.2,160.0,52.59,39.89
2018,7,19,6,45,491.5,73.0,2.55,23.0,209.5,57.62,44.27
2018,7,19,7,0,558.0,80.0,2.6,23.8,259.0,62.7,48.49
2018,7,19,7,15,557.5,92.5,2.7,24.6,298.0,70.71,55.07
2018,7,19,7,30,557.0,105.0,2.8,25.4,337.0,78.23,61.07
2018,7,19,7,45,488.5,136.5,2.9,26.2,359.5,94.72,74.46
2018,7,19,8,0,420.0,168.0,3.0,27.0,382.0,110.99,87.43
2018,7,19,8,15,565.5,145.5,2.9,27.5,465.0,99.92,77.79
2018,7,19,8,30,711.0,123.0,2.8,28.0,548.0,87.37,67.04
2018,7,19,8,45,602.0,175.0,2.75,28.5,555.0,114.11,88.55
2018,7,19,9,0,493.0,227.0,2.7,29.0,562.0,138.14,107.49
2018,7,19,9,15,495.5,244.5,2.6,29.4,599.0,144.8,112.31
2018,7,19,9,30,498.0,262.0,2.5,29.8,636.0,150.9,116.69
2018,7,19,9,45,490.5,282.0,2.4,30.15,666.0,157.32,121.32
2018,7,19,10,0,483.0,302.0,2.3,30.5,696.0,171.06,121.12
2018,7,19,10,15,475.0,319.0,2.2,30.8,719.0,214.26,141.38
2018,7,19,10,30,467.0,336.0,2.1,31.1,742.0,257.43,169.76
2018,7,19,10,45,627.5,257.5,2.0,31.35,820.0,281.1,181.42
2018,7,19,11,0,788.0,179.0,1.9,31.6,898.0,328.97,214.55
2018,7,19,11,15,821.0,163.0,1.85,31.85,925.0,380.47,256.17
2018,7,19,11,30,854.0,147.0,1.8,32.1,952.0,435.24,300.05
2018,7,19,11,45,871.5,138.0,1.75,32.3,967.0,488.31,342.22
2018,7,19,12,0,889.0,129.0,1.7,32.5,982.0,541.88,383.6
2018,7,19,12,15,890.0,128.5,1.7,32.65,985.0,592.14,421.77
2018,7,19,12,30,891.0,128.0,1.7,32.8,988.0,641.22,457.96
2018,7,19,12,45,861.5,144.0,1.65,32.95,972.0,680.47,485.91
2018,7,19,13,0,832.0,160.0,1.6,33.1,956.0,726.38,516.96
2018,7,19,13,15,630.5,266.0,1.6,33.15,864.5,711.96,505.51
2018,7,19,13,30,429.0,372.0,1.6,33.2,773.0,676.58,479.68
2018,7,19,13,45,331.5,396.5,1.65,33.2,702.5,633.83,451.38
2018,7,19,14,0,234.0,421.0,1.7,33.2,632.0,594.21,424.14
2018,7,19,14,15,165.0,405.0,1.7,33.15,551.5,518.8,373.03
2018,7,19,14,30,96.0,389.0,1.7,33.1,471.0,433.34,313.68
2018,7,19,14,45,157.5,379.5,1.7,33.05,508.0,512.51,371.33
2018,7,19,15,0,219.0,370.0,1.7,33.0,545.0,574.02,415.43
2018,7,19,15,15,257.0,344.5,1.75,32.85,540.5,620.26,448.73
2018,7,19,15,30,295.0,319.0,1.8,32.7,536.0,643.21,466.84
2018,7,19,15,45,250.0,301.0,1.8,32.55,477.0,588.91,430.44
2018,7,19,16,0,205.0,283.0,1.8,32.4,418.0,507.06,374.99
2018,7,19,16,15,209.0,257.5,1.8,32.15,386.5,489.54,365.19
2018,7,19,16,30,213.0,232.0,1.8,31.9,355.0,470.33,353.69
2018,7,19,16,45,254.5,203.0,1.8,31.6,336.5,507.93,383.55
2018,7,19,17,0,296.0,174.0,1.8,31.3,318.0,517.7,393.75
2018,7,19,17,15,357.5,146.5,1.65,30.75,301.0,572.23,435.61
2018,7,19,17,30,419.0,119.0,1.5,30.2,284.0,596.43,455.55
2018,7,19,17,45,377.0,107.5,1.3,29.65,239.5,536.95,413.34
2018,7,19,18,0,335.0,96.0,1.1,29.1,195.0,477.74,370.35
2018,7,19,18,15,285.0,81.5,1.1,29.1,154.0,407.84,317.87
2018,7,19,18,30,235.0,67.0,1.1,29.1,113.0,339.74,264.47
2018,7,19,18,45,172.5,50.5,0.95,27.4,79.0,239.75,185.88
2018,7,19,19,0,110.0,34.0,0.8,25.7,45.0,164.3,120.35
2018,7,19,19,15,71.0,20.5,0.85,25.4,26.0,100.57,0.0
2018,7,19,19,30,32.0,7.0,0.9,25.1,7.0,29.24,0.0
2018,7,19,19,45,16.0,3.5,1.0,24.75,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,24.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,5,15,18.5,5.5,1.55,20.6,6.0,0.0,0.0
2018,7,20,5,30,37.0,11.0,1.7,21.0,12.0,8.65,0.0
2018,7,20,5,45,30.5,16.0,1.85,21.4,18.0,12.64,2.73
2018,7,20,6,0,24.0,21.0,2.0,21.8,24.0,16.61,8.27
2018,7,20,6,15,12.0,31.5,2.15,22.45,33.0,24.73,15.57
2018,7,20,6,30,0.0,42.0,2.3,23.1,42.0,32.1,22.12
2018,7,20,6,45,4.5,61.0,2.45,23.7,62.5,46.48,34.58
2018,7,20,7,0,9.0,80.0,2.6,24.3,83.0,60.29,46.34
2018,7,20,7,15,24.5,114.0,2.7,24.8,124.0,82.09,64.7
2018,7,20,7,30,40.0,148.0,2.8,25.3,165.0,103.63,82.5
2018,7,20,7,45,61.5,174.5,2.85,25.8,204.0,120.38,95.99
2018,7,20,8,0,83.0,201.0,2.9,26.3,243.0,136.76,108.97
2018,7,20,8,15,115.0,222.0,2.95,26.75,287.0,144.39,114.63
2018,7,20,8,30,147.0,243.0,3.0,27.2,331.0,156.37,123.78
2018,7,20,8,45,108.5,266.0,3.0,27.65,333.5,167.08,131.8
2018,7,20,9,0,70.0,289.0,3.0,28.1,336.0,187.01,147.14
2018,7,20,9,15,138.5,312.0,3.0,28.5,413.0,189.8,148.69
2018,7,20,9,30,207.0,335.0,3.0,28.9,490.0,202.13,157.86
2018,7,20,9,45,270.5,345.0,3.0,29.3,558.5,192.57,149.72
2018,7,20,10,0,334.0,355.0,3.0,29.7,627.0,202.16,146.83
2018,7,20,10,15,477.5,299.5,3.0,30.05,705.0,204.24,134.62
2018,7,20,10,30,621.0,244.0,3.0,30.4,783.0,228.45,143.02
2018,7,20,10,45,482.5,310.0,3.0,30.7,736.0,282.58,189.25
2018,7,20,11,0,344.0,376.0,3.0,31.0,689.0,327.26,228.74
2018,7,20,11,15,413.0,356.0,2.95,31.25,739.5,358.66,251.96
2018,7,20,11,30,482.0,336.0,2.9,31.5,790.0,407.86,288.87
2018,7,20,11,45,604.0,275.5,2.9,31.75,850.5,455.88,325.04
2018,7,20,12,0,726.0,215.0,2.9,32.0,911.0,519.87,373.09
2018,7,20,12,15,767.0,191.0,2.9,32.1,928.5,570.43,411.86
2018,7,20,12,30,808.0,167.0,2.9,32.2,946.0,624.08,452.15
2018,7,20,12,45,608.5,272.0,2.85,32.3,857.0,622.8,451.03
2018,7,20,13,0,409.0,377.0,2.8,32.4,768.0,604.42,436.74
2018,7,20,13,15,326.0,414.0,2.75,32.4,723.0,595.71,430.42
2018,7,20,13,30,243.0,451.0,2.7,32.4,678.0,586.4,422.98
2018,7,20,13,45,266.0,431.0,2.65,32.4,675.0,609.76,440.22
2018,7,20,14,0,289.0,411.0,2.6,32.4,672.0,632.5,456.83
2018,7,20,14,15,283.0,384.5,2.55,32.25,633.5,622.48,451.07
2018,7,20,14,30,277.0,358.0,2.5,32.1,595.0,609.37,443.4
2018,7,20,14,45,196.5,363.0,2.45,31.95,528.0,533.19,390.13
2018,7,20,15,0,116.0,368.0,2.4,31.8,461.0,472.22,346.32
2018,7,20,15,15,179.0,328.5,2.4,31.55,464.0,503.21,371.99
2018,7,20,15,30,242.0,289.0,2.4,31.3,467.0,557.71,413.41
2018,7,20,15,45,225.0,273.5,2.35,31.05,431.0,533.11,396.9
2018,7,20,16,0,208.0,258.0,2.3,30.8,395.0,481.84,362.08
2018,7,20,16,15,193.0,242.0,2.25,30.6,361.5,455.19,344.21
2018,7,20,16,30,178.0,226.0,2.2,30.4,328.0,427.44,325.2
2018,7,20,16,45,191.5,205.0,2.2,30.2,306.0,421.72,323.22
2018,7,20,17,0,205.0,184.0,2.2,30.0,284.0,414.52,320.04
2018,7,20,17,15,123.5,145.5,2.05,29.65,203.5,287.81,224.06
2018,7,20,17,30,42.0,107.0,1.9,29.3,123.0,142.67,110.04
2018,7,20,17,45,39.0,99.5,1.75,28.95,113.0,134.47,104.1
2018,7,20,18,0,36.0,92.0,1.6,28.6,103.0,127.27,98.45
2018,7,20,18,15,25.5,76.0,1.6,28.6,83.0,101.97,77.67
2018,7,20,18,30,15.0,60.0,1.6,28.6,63.0,76.79,56.65
2018,7,20,18,45,21.5,43.5,1.3,27.1,46.5,65.11,47.04
2018,7,20,19,0,28.0,27.0,1.0,25.6,30.0,64.59,44.08
2018,7,20,19,15,23.0,16.5,1.1,25.35,18.0,43.14,0.0
2018,7,20,19,30,18.0,6.0,1.2,25.1,6.0,18.07,0.0
2018,7,20,19,45,9.0,3.0,1.3,24.8,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,21,5,15,2.5,4.0,1.1,19.8,4.0,0.0,0.0
2018,7,21,5,30,5.0,8.0,1.2,20.1,8.0,6.29,0.0
2018,7,21,5,45,52.0,25.0,1.35,20.4,31.0,18.87,6.4
2018,7,21,6,0,99.0,42.0,1.5,20.7,54.0,31.01,20.37
2018,7,21,6,15,174.5,58.0,1.45,21.2,91.0,42.71,31.09
2018,7,21,6,30,250.0,74.0,1.4,21.7,128.0,54.4,41.51
2018,7,21,6,45,379.0,79.0,1.3,22.2,186.5,58.33,45.02
2018,7,21,7,0,508.0,84.0,1.2,22.7,245.0,65.09,50.77
2018,7,21,7,15,553.0,90.5,1.1,23.35,294.5,69.29,54.12
2018,7,21,7,30,598.0,97.0,1.0,24.0,344.0,73.44,57.32
2018,7,21,7,45,632.5,101.5,0.9,24.7,394.0,75.96,59.06
2018,7,21,8,0,667.0,106.0,0.8,25.4,444.0,78.44,60.73
2018,7,21,8,15,692.5,110.0,0.65,26.15,492.5,80.36,61.88
2018,7,21,8,30,718.0,114.0,0.5,26.9,541.0,82.19,62.96
2018,7,21,8,45,512.0,188.0,0.4,27.65,505.0,119.89,93.14
2018,7,21,9,0,306.0,262.0,0.3,28.4,469.0,160.12,124.34
2018,7,21,9,15,196.0,293.0,0.35,28.85,428.5,182.73,141.33
2018,7,21,9,30,86.0,324.0,0.4,29.3,388.0,206.29,158.92
2018,7,21,9,45,65.5,321.0,0.5,29.75,371.5,204.76,157.19
2018,7,21,10,0,45.0,318.0,0.6,30.2,355.0,204.04,148.97
2018,7,21,10,15,37.5,300.0,0.75,30.45,331.5,201.16,145.78
2018,7,21,10,30,30.0,282.0,0.9,30.7,308.0,195.78,141.68
2018,7,21,10,45,28.0,288.0,1.1,31.0,313.0,204.15,147.83
2018,7,21,11,0,26.0,294.0,1.3,31.3,318.0,212.42,153.95
2018,7,21,11,15,33.5,335.0,1.5,31.45,366.5,246.18,178.54
2018,7,21,11,30,41.0,376.0,1.7,31.6,415.0,282.04,204.48
2018,7,21,11,45,50.0,394.5,1.9,31.7,442.5,306.1,221.93
2018,7,21,12,0,59.0,413.0,2.1,31.8,470.0,331.98,240.77
2018,7,21,12,15,84.0,437.0,2.1,31.85,518.0,372.44,269.78
2018,7,21,12,30,109.0,461.0,2.1,31.9,566.0,417.42,301.8
2018,7,21,12,45,350.5,365.0,2.15,31.9,700.0,521.58,378.17
2018,7,21,13,0,592.0,269.0,2.2,31.9,834.0,648.08,468.85
2018,7,21,13,15,714.0,205.5,2.15,31.85,878.5,724.48,522.66
2018,7,21,13,30,836.0,142.0,2.1,31.8,923.0,786.58,566.85
2018,7,21,13,45,760.0,175.5,2.0,31.75,874.0,803.19,576.74
2018,7,21,14,0,684.0,209.0,1.9,31.7,825.0,810.4,580.2
2018,7,21,14,15,712.0,188.0,1.8,31.55,812.5,845.5,604.11
2018,7,21,14,30,740.0,167.0,1.7,31.4,800.0,870.47,619.93
2018,7,21,14,45,783.0,141.5,1.65,31.25,788.0,910.91,646.1
2018,7,21,15,0,826.0,116.0,1.6,31.1,776.0,934.5,661.41
2018,7,21,15,15,828.0,108.5,1.6,30.95,742.5,947.97,671.27
2018,7,21,15,30,830.0,101.0,1.6,30.8,709.0,957.87,679.18
2018,7,21,15,45,768.0,113.0,1.6,30.6,649.0,935.48,667.12
2018,7,21,16,0,706.0,125.0,1.6,30.4,589.0,902.47,648.62
2018,7,21,16,15,628.0,136.0,1.65,30.2,526.0,842.71,613.18
2018,7,21,16,30,550.0,147.0,1.7,30.0,463.0,779.06,574.44
2018,7,21,16,45,585.5,125.0,1.7,29.8,433.5,790.7,585.23
2018,7,21,17,0,621.0,103.0,1.7,29.6,404.0,797.8,592.34
2018,7,21,17,15,639.5,88.0,1.55,29.2,367.0,792.33,590.06
2018,7,21,17,30,658.0,73.0,1.4,28.8,330.0,782.82,584.88
2018,7,21,17,45,625.0,67.5,1.25,28.4,282.5,733.73,552.21
2018,7,21,18,0,592.0,62.0,1.1,28.0,235.0,683.64,517.87
2018,7,21,18,15,511.0,56.5,1.1,28.0,184.5,588.89,450.69
2018,7,21,18,30,430.0,51.0,1.1,28.0,134.0,496.46,381.87
2018,7,21,18,45,223.0,39.0,0.95,26.8,81.5,283.55,219.47
2018,7,21,19,0,16.0,27.0,0.8,25.6,29.0,41.67,26.05
2018,7,21,19,15,13.5,15.5,0.8,25.45,16.5,25.66,0.0
2018,7,21,19,30,11.0,4.0,0.8,25.3,4.0,11.31,0.0
2018,7,21,19,45,5.5,2.0,0.75,25.2,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,22,5,15,1.5,2.0,0.6,20.75,2.0,0.0,0.0
2018,7,22,5,30,3.0,4.0,0.7,20.9,4.0,3.15,0.0
2018,7,22,5,45,1.5,9.0,0.8,21.05,9.0,6.83,0.0
2018,7,22,6,0,0.0,14.0,0.9,21.2,14.0,10.63,3.25
2018,7,22,6,15,0.0,20.5,0.9,21.45,20.5,15.59,7.79
2018,7,22,6,30,0.0,27.0,0.9,21.7,27.0,20.56,12.27
2018,7,22,6,45,0.0,34.0,0.9,21.95,34.0,25.93,17.02
2018,7,22,7,0,0.0,41.0,0.9,22.2,41.0,31.31,21.7
2018,7,22,7,15,0.0,54.5,0.9,22.65,54.5,41.72,30.61
2018,7,22,7,30,0.0,68.0,0.9,23.1,68.0,52.16,39.41
2018,7,22,7,45,0.0,79.0,0.95,23.55,79.0,60.69,46.44
2018,7,22,8,0,0.0,90.0,1.0,24.0,90.0,69.01,53.19
2018,7,22,8,15,1.0,118.0,1.0,24.6,118.5,89.05,69.61
2018,7,22,8,30,2.0,146.0,1.0,25.2,147.0,108.6,85.31
2018,7,22,8,45,1.0,110.0,1.05,25.8,110.5,83.99,64.56
2018,7,22,9,0,0.0,74.0,1.1,26.4,74.0,57.01,41.98
2018,7,22,9,15,3.5,125.0,1.1,26.95,127.5,95.03,72.99
2018,7,22,9,30,7.0,176.0,1.1,27.5,181.0,130.49,101.21
2018,7,22,9,45,44.5,262.5,1.15,28.05,298.5,174.06,135.29
2018,7,22,10,0,82.0,349.0,1.2,28.6,416.0,220.46,170.84
2018,7,22,10,15,120.5,358.0,1.2,28.9,460.5,225.05,162.03
2018,7,22,10,30,159.0,367.0,1.2,29.2,505.0,250.06,177.47
2018,7,22,10,45,114.0,349.0,1.2,29.5,449.5,247.23,176.93
2018,7,22,11,0,69.0,331.0,1.2,29.8,394.0,247.07,178.66
2018,7,22,11,15,76.5,355.0,1.2,30.0,426.0,273.02,197.58
2018,7,22,11,30,84.0,379.0,1.2,30.2,458.0,300.7,217.6
2018,7,22,11,45,86.5,384.0,1.25,30.4,466.0,315.37,228.42
2018,7,22,12,0,89.0,389.0,1.3,30.6,474.0,330.46,239.56
2018,7,22,12,15,99.5,417.0,1.3,30.7,512.5,365.88,264.95
2018,7,22,12,30,110.0,445.0,1.3,30.8,551.0,406.55,293.65
2018,7,22,12,45,138.5,446.5,1.35,30.9,579.0,441.75,318.8
2018,7,22,13,0,167.0,448.0,1.4,31.0,607.0,479.39,345.63
2018,7,22,13,15,158.0,447.5,1.45,31.05,596.5,489.68,353.04
2018,7,22,13,30,149.0,447.0,1.5,31.1,586.0,498.63,359.63
2018,7,22,13,45,136.5,443.0,1.55,31.1,568.5,500.37,361.27
2018,7,22,14,0,124.0,439.0,1.6,31.1,551.0,500.47,361.79
2018,7,22,14,15,84.0,387.0,1.65,31.05,462.0,411.81,300.32
2018,7,22,14,30,44.0,335.0,1.7,31.0,373.0,334.27,245.3
2018,7,22,14,45,39.5,295.5,1.7,30.9,328.5,298.17,220.08
2018,7,22,15,0,35.0,256.0,1.7,30.8,284.0,260.53,193.19
2018,7,22,15,15,181.0,256.5,1.65,30.6,390.0,452.68,337.67
2018,7,22,15,30,327.0,257.0,1.6,30.4,496.0,608.45,449.86
2018,7,22,15,45,404.5,232.5,1.55,30.2,510.0,695.86,510.86
2018,7,22,16,0,482.0,208.0,1.5,30.0,524.0,756.67,554.19
2018,7,22,16,15,535.5,178.5,1.4,29.8,505.0,784.53,574.78
2018,7,22,16,30,589.0,149.0,1.3,29.6,486.0,821.33,599.91
2018,7,22,16,45,486.5,153.5,1.2,29.4,414.5,711.44,527.52
