Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,17,0,384.0,158.0,1.1,29.2,343.0,613.68,461.09
2018,7,22,17,15,356.0,146.0,1.05,28.8,302.0,570.63,433.43
2018,7,22,17,30,328.0,134.0,1.0,28.4,261.0,501.78,386.52
2018,7,22,17,45,183.0,115.5,0.95,28.05,184.5,336.51,263.01
2018,7,22,18,0,38.0,97.0,0.9,27.7,108.0,136.88,105.69
2018,7,22,18,15,36.0,78.0,0.9,27.7,87.0,115.33,88.86
2018,7,22,18,30,34.0,59.0,0.9,27.7,66.0,92.82,70.29
2018,7,22,18,45,21.5,43.0,0.75,26.7,47.0,65.16,47.02
2018,7,22,19,0,9.0,27.0,0.6,25.7,28.0,36.51,21.93
2018,7,22,19,15,4.5,15.0,0.6,25.4,15.5,15.3,0.0
2018,7,22,19,30,0.0,3.0,0.6,25.1,3.0,2.36,0.0
2018,7,22,19,45,0.0,1.5,0.6,24.85,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,4.0,0.7,21.4,4.0,0.0,0.0
2018,7,23,5,30,3.0,8.0,0.8,21.7,8.0,6.29,0.0
2018,7,23,5,45,4.5,20.5,0.95,21.95,21.0,15.54,3.12
2018,7,23,6,0,6.0,33.0,1.1,22.2,34.0,24.89,15.03
2018,7,23,6,15,10.0,40.0,1.15,22.45,42.0,30.52,20.49
2018,7,23,6,30,14.0,47.0,1.2,22.7,50.0,36.09,25.59
2018,7,23,6,45,12.5,58.5,1.25,22.95,61.5,44.76,33.21
2018,7,23,7,0,11.0,70.0,1.3,23.2,73.0,53.37,40.62
2018,7,23,7,15,48.0,113.0,1.35,23.5,132.0,81.72,64.72
2018,7,23,7,30,85.0,156.0,1.4,23.8,191.0,108.74,87.22
2018,7,23,7,45,90.5,161.0,1.45,24.1,202.5,109.79,87.65
2018,7,23,8,0,96.0,166.0,1.5,24.4,214.0,113.27,90.14
2018,7,23,8,15,62.0,154.5,1.5,24.75,187.0,110.67,87.52
2018,7,23,8,30,28.0,143.0,1.5,25.1,160.0,103.09,80.84
2018,7,23,8,45,18.0,126.0,1.5,25.45,137.0,91.96,71.3
2018,7,23,9,0,8.0,109.0,1.5,25.8,114.0,83.62,64.13
2018,7,23,9,15,10.0,140.5,1.45,26.25,147.5,106.09,82.24
2018,7,23,9,30,12.0,172.0,1.4,26.7,181.0,127.95,99.55
2018,7,23,9,45,10.0,187.0,1.35,27.15,194.5,138.21,107.33
2018,7,23,10,0,8.0,202.0,1.3,27.6,208.0,148.48,115.07
2018,7,23,10,15,6.0,177.5,1.35,28.05,182.0,133.02,97.61
2018,7,23,10,30,4.0,153.0,1.4,28.5,156.0,116.32,84.62
2018,7,23,10,45,4.0,150.5,1.45,28.9,154.0,115.09,83.48
2018,7,23,11,0,4.0,148.0,1.5,29.3,152.0,113.81,82.31
2018,7,23,11,15,19.0,199.0,1.6,29.55,217.0,151.54,110.38
2018,7,23,11,30,34.0,250.0,1.7,29.8,282.0,195.65,143.04
2018,7,23,11,45,66.0,345.5,1.8,30.0,408.5,280.33,204.98
2018,7,23,12,0,98.0,441.0,1.9,30.2,535.0,370.36,269.5
2018,7,23,12,15,97.0,445.0,2.0,30.35,538.0,385.1,280.11
2018,7,23,12,30,96.0,449.0,2.1,30.5,541.0,399.79,290.96
2018,7,23,12,45,107.5,459.0,2.2,30.65,561.5,427.14,310.79
2018,7,23,13,0,119.0,469.0,2.3,30.8,582.0,462.0,335.74
2018,7,23,13,15,80.5,421.0,2.35,30.75,497.0,401.24,292.97
2018,7,23,13,30,42.0,373.0,2.4,30.7,412.0,340.47,249.57
2018,7,23,13,45,29.0,319.5,2.45,30.65,346.0,290.53,213.8
2018,7,23,14,0,16.0,266.0,2.5,30.6,280.0,225.66,166.29
2018,7,23,14,15,30.0,301.5,2.5,30.45,327.5,285.37,211.27
2018,7,23,14,30,44.0,337.0,2.5,30.3,375.0,336.22,249.05
2018,7,23,14,45,73.5,347.5,2.5,30.15,407.5,380.63,282.63
2018,7,23,15,0,103.0,358.0,2.5,30.0,440.0,427.43,317.81
2018,7,23,15,15,105.5,345.5,2.6,29.85,426.0,425.62,317.55
2018,7,23,15,30,108.0,333.0,2.7,29.7,412.0,423.45,317.3
2018,7,23,15,45,60.0,229.0,2.75,29.5,272.5,270.87,205.03
2018,7,23,16,0,12.0,125.0,2.8,29.3,133.0,110.79,82.02
2018,7,23,16,15,6.0,77.0,2.8,29.05,81.0,65.41,46.64
2018,7,23,16,30,0.0,29.0,2.8,28.8,29.0,22.2,12.94
2018,7,23,16,45,0.0,27.5,2.8,28.55,27.5,21.02,11.3
2018,7,23,17,0,0.0,26.0,2.8,28.3,26.0,19.86,10.43
2018,7,23,17,15,0.0,29.0,2.6,27.9,29.0,22.13,12.36
2018,7,23,17,30,0.0,32.0,2.4,27.5,32.0,24.42,14.3
2018,7,23,17,45,0.0,25.5,2.25,27.15,25.5,19.42,10.29
2018,7,23,18,0,0.0,19.0,2.1,26.8,19.0,14.45,6.23
2018,7,23,18,15,0.0,14.5,2.1,26.8,14.5,11.01,3.38
2018,7,23,18,30,0.0,10.0,2.1,26.8,10.0,7.58,0.51
2018,7,23,18,45,0.0,8.0,1.9,25.9,8.0,6.06,0.0
2018,7,23,19,0,0.0,6.0,1.7,25.0,6.0,4.54,0.0
2018,7,23,19,15,0.0,3.5,1.75,24.75,3.5,2.64,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.5,1.0,0.79,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.3,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,6.0,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,12.0,8.0,1.3,20.5,8.0,6.29,0.0
2018,7,24,5,45,6.0,14.5,1.45,20.6,14.5,11.41,0.3
2018,7,24,6,0,0.0,21.0,1.6,20.7,21.0,16.0,7.69
2018,7,24,6,15,0.0,24.5,1.65,20.85,24.5,18.66,10.43
2018,7,24,6,30,0.0,28.0,1.7,21.0,28.0,21.33,12.95
2018,7,24,6,45,0.0,39.5,1.75,21.1,39.5,30.16,20.76
2018,7,24,7,0,0.0,51.0,1.8,21.2,51.0,39.01,28.5
2018,7,24,7,15,0.0,63.5,1.85,21.45,63.5,48.67,36.79
2018,7,24,7,30,0.0,76.0,1.9,21.7,76.0,58.36,44.98
2018,7,24,7,45,0.0,74.5,1.95,21.95,74.5,57.2,43.78
2018,7,24,8,0,0.0,73.0,2.0,22.2,73.0,56.07,42.59
2018,7,24,8,15,0.5,101.0,2.0,22.6,101.5,77.11,60.2
2018,7,24,8,30,1.0,129.0,2.0,23.0,130.0,97.0,76.56
2018,7,24,8,45,6.5,168.5,2.0,23.4,173.0,124.18,98.72
2018,7,24,9,0,12.0,208.0,2.0,23.8,216.0,150.44,119.78
2018,7,24,9,15,26.0,249.5,2.0,24.2,268.5,166.02,131.87
2018,7,24,9,30,40.0,291.0,2.0,24.6,321.0,188.55,149.44
2018,7,24,9,45,60.0,325.0,1.95,25.0,372.5,206.46,163.09
2018,7,24,10,0,80.0,359.0,1.9,25.4,424.0,224.49,176.69
2018,7,24,10,15,81.5,367.0,1.85,25.75,435.5,239.81,177.13
2018,7,24,10,30,83.0,375.0,1.8,26.1,447.0,255.28,187.34
2018,7,24,10,45,92.5,395.5,1.8,26.45,477.5,279.56,204.52
2018,7,24,11,0,102.0,416.0,1.8,26.8,508.0,305.67,223.37
2018,7,24,11,15,57.5,329.0,1.75,27.0,381.0,250.13,184.05
2018,7,24,11,30,13.0,242.0,1.7,27.2,254.0,187.04,138.18
2018,7,24,11,45,12.5,238.0,1.65,27.45,249.5,185.73,137.24
2018,7,24,12,0,12.0,234.0,1.6,27.7,245.0,184.25,136.02
2018,7,24,12,15,12.0,235.5,1.55,27.8,247.0,187.0,138.06
2018,7,24,12,30,12.0,237.0,1.5,27.9,249.0,189.74,140.09
2018,7,24,12,45,17.5,276.5,1.45,28.05,293.5,225.23,166.53
2018,7,24,13,0,23.0,316.0,1.4,28.2,338.0,267.6,197.63
2018,7,24,13,15,44.5,370.5,1.4,28.25,412.0,333.16,245.57
2018,7,24,13,30,66.0,425.0,1.4,28.3,486.0,403.28,295.85
2018,7,24,13,45,128.0,422.5,1.45,28.35,538.5,475.58,348.28
2018,7,24,14,0,190.0,420.0,1.5,28.4,591.0,540.13,394.8
2018,7,24,14,15,196.0,413.5,1.5,28.35,585.0,554.53,405.22
2018,7,24,14,30,202.0,407.0,1.5,28.3,579.0,568.37,415.65
2018,7,24,14,45,129.5,371.0,1.5,28.25,479.5,478.02,352.11
2018,7,24,15,0,57.0,335.0,1.5,28.2,380.0,359.69,267.18
2018,7,24,15,15,35.0,281.0,1.5,28.1,308.0,289.7,216.75
2018,7,24,15,30,13.0,227.0,1.5,28.0,236.0,199.93,149.78
2018,7,24,15,45,9.0,200.5,1.55,27.9,206.5,173.63,130.36
2018,7,24,16,0,5.0,174.0,1.6,27.8,177.0,146.96,110.19
2018,7,24,16,15,3.0,152.5,1.55,27.65,154.5,126.65,94.77
2018,7,24,16,30,1.0,131.0,1.5,27.5,132.0,106.17,82.68
2018,7,24,16,45,6.5,127.0,1.45,27.35,130.5,109.3,82.14
2018,7,24,17,0,12.0,123.0,1.4,27.2,129.0,112.67,85.42
2018,7,24,17,15,105.5,132.0,1.3,26.9,173.5,253.38,199.97
2018,7,24,17,30,199.0,141.0,1.2,26.6,218.0,385.02,302.96
2018,7,24,17,45,190.0,121.0,1.1,26.3,185.5,351.91,277.81
2018,7,24,18,0,181.0,101.0,1.0,26.0,153.0,317.78,252.16
2018,7,24,18,15,137.0,77.5,1.0,26.0,112.0,244.76,194.36
2018,7,24,18,30,93.0,54.0,1.0,26.0,71.0,153.5,120.78
2018,7,24,18,45,51.5,38.0,0.85,25.05,47.0,97.15,73.53
2018,7,24,19,0,10.0,22.0,0.7,24.1,23.0,28.44,15.67
2018,7,24,19,15,9.5,12.5,0.75,23.9,13.0,17.23,0.0
2018,7,24,19,30,9.0,3.0,0.8,23.7,3.0,2.36,0.0
2018,7,24,19,45,4.5,1.5,0.85,23.5,1.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.65,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,11.0,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,22.0,7.0,0.2,21.8,7.0,5.51,0.0
2018,7,25,5,45,11.0,11.5,0.25,21.9,11.5,9.05,0.0
2018,7,25,6,0,0.0,16.0,0.3,22.0,16.0,12.16,4.44
2018,7,25,6,15,0.0,25.0,0.3,22.3,25.0,19.04,10.71
2018,7,25,6,30,0.0,34.0,0.3,22.6,34.0,25.94,16.88
2018,7,25,6,45,1.0,43.5,0.35,22.85,44.0,33.25,23.32
2018,7,25,7,0,2.0,53.0,0.4,23.1,54.0,40.59,29.66
2018,7,25,7,15,95.5,92.0,0.4,23.4,131.0,67.51,52.64
2018,7,25,7,30,189.0,131.0,0.4,23.7,208.0,90.02,71.39
2018,7,25,7,45,359.5,130.5,0.4,24.0,301.5,88.74,69.92
2018,7,25,8,0,530.0,130.0,0.4,24.3,395.0,91.64,72.0
2018,7,25,8,15,349.0,193.0,0.4,24.6,375.0,127.93,101.56
2018,7,25,8,30,168.0,256.0,0.4,24.9,355.0,163.16,129.48
2018,7,25,8,45,151.5,276.5,0.45,25.15,371.0,173.19,136.86
2018,7,25,9,0,135.0,297.0,0.5,25.4,387.0,182.7,143.9
2018,7,25,9,15,189.0,317.0,0.55,25.6,452.5,193.59,152.04
2018,7,25,9,30,243.0,337.0,0.6,25.8,518.0,190.73,149.33
2018,7,25,9,45,219.0,350.5,0.7,25.95,520.0,209.08,163.45
2018,7,25,10,0,195.0,364.0,0.8,26.1,522.0,214.73,167.51
2018,7,25,10,15,155.5,371.5,0.9,26.25,500.5,233.8,168.98
2018,7,25,10,30,116.0,379.0,1.0,26.4,479.0,248.31,179.7
2018,7,25,10,45,77.5,331.0,1.15,26.55,398.5,239.91,175.06
2018,7,25,11,0,39.0,283.0,1.3,26.7,318.0,208.79,153.63
2018,7,25,11,15,25.0,238.0,1.3,26.85,260.5,179.96,132.6
2018,7,25,11,30,11.0,193.0,1.3,27.0,203.0,150.76,110.93
2018,7,25,11,45,5.5,141.0,1.35,27.15,146.0,110.79,80.57
2018,7,25,12,0,0.0,89.0,1.4,27.3,89.0,68.99,48.38
2018,7,25,12,15,0.0,88.0,1.35,27.4,88.0,68.29,47.85
2018,7,25,12,30,0.0,87.0,1.3,27.5,87.0,67.58,47.27
2018,7,25,12,45,0.0,89.5,1.3,27.6,89.5,69.57,48.8
2018,7,25,13,0,0.0,92.0,1.3,27.7,92.0,71.56,50.33
2018,7,25,13,15,1.0,108.0,1.3,27.7,109.0,84.83,60.65
2018,7,25,13,30,2.0,124.0,1.3,27.7,126.0,98.28,71.07
2018,7,25,13,45,21.0,219.5,1.35,27.7,238.5,198.72,148.04
2018,7,25,14,0,40.0,315.0,1.4,27.7,351.0,301.2,224.21
2018,7,25,14,15,98.5,363.5,1.45,27.7,448.5,421.17,312.2
2018,7,25,14,30,157.0,412.0,1.5,27.7,546.0,531.86,391.18
2018,7,25,14,45,204.5,386.5,1.55,27.7,553.5,564.5,415.57
2018,7,25,15,0,252.0,361.0,1.6,27.7,561.0,619.7,455.73
2018,7,25,15,15,284.0,338.5,1.6,27.6,553.5,641.37,472.46
2018,7,25,15,30,316.0,316.0,1.6,27.5,546.0,661.87,488.77
2018,7,25,15,45,279.5,302.0,1.65,27.4,496.0,620.96,461.61
2018,7,25,16,0,243.0,288.0,1.7,27.3,446.0,577.79,432.85
2018,7,25,16,15,252.5,260.5,1.6,27.15,414.0,564.02,425.28
2018,7,25,16,30,262.0,233.0,1.5,27.0,382.0,548.05,421.03
2018,7,25,16,45,219.0,215.0,1.45,26.85,331.5,463.56,356.13
2018,7,25,17,0,176.0,197.0,1.4,26.7,281.0,403.46,312.67
2018,7,25,17,15,98.0,156.5,1.3,26.45,202.5,277.93,217.3
2018,7,25,17,30,20.0,116.0,1.2,26.2,124.0,118.97,91.37
2018,7,25,17,45,85.5,106.0,1.05,25.95,131.5,208.22,165.52
2018,7,25,18,0,151.0,96.0,0.9,25.7,139.0,261.62,209.22
2018,7,25,18,15,192.0,79.0,0.9,25.7,122.0,298.07,237.46
2018,7,25,18,30,233.0,62.0,0.9,25.7,105.0,332.22,261.83
2018,7,25,18,45,142.5,46.0,0.7,24.9,70.0,208.91,161.89
2018,7,25,19,0,52.0,30.0,0.5,24.1,35.0,95.78,64.93
2018,7,25,19,15,30.0,16.5,0.5,24.0,19.0,36.33,0.0
2018,7,25,19,30,8.0,3.0,0.5,23.9,3.0,2.36,0.0
2018,7,25,19,45,4.0,1.5,0.45,23.8,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.0,4.0,0.85,20.05,4.5,0.0,0.0
2018,7,26,5,30,46.0,8.0,1.0,20.4,9.0,6.29,0.0
2018,7,26,5,45,144.0,23.0,1.2,20.8,36.5,17.45,1.36
2018,7,26,6,0,242.0,38.0,1.4,21.2,64.0,28.79,18.12
2018,7,26,6,15,327.5,49.0,1.3,21.65,105.0,37.25,26.24
2018,7,26,6,30,413.0,60.0,1.2,22.1,146.0,48.01,35.89
2018,7,26,6,45,474.5,68.5,1.15,22.6,193.5,54.25,41.42
2018,7,26,7,0,536.0,77.0,1.1,23.1,241.0,60.44,46.71
2018,7,26,7,15,580.0,83.0,1.15,23.95,291.0,64.49,49.92
2018,7,26,7,30,624.0,89.0,1.2,24.8,341.0,68.51,53.0
2018,7,26,7,45,656.5,94.0,1.2,25.7,391.5,71.57,55.19
2018,7,26,8,0,689.0,99.0,1.2,26.6,442.0,74.57,57.27
2018,7,26,8,15,713.0,103.0,1.25,27.2,490.5,76.66,58.64
2018,7,26,8,30,737.0,107.0,1.3,27.8,539.0,85.23,65.35
2018,7,26,8,45,755.5,110.0,1.3,28.4,585.0,86.46,65.96
2018,7,26,9,0,774.0,113.0,1.3,29.0,631.0,87.59,66.51
2018,7,26,9,15,789.0,116.0,1.3,29.4,673.5,88.53,66.97
2018,7,26,9,30,804.0,119.0,1.3,29.8,716.0,89.36,67.36
2018,7,26,9,45,816.0,120.5,1.35,30.2,753.0,89.14,66.92
2018,7,26,10,0,828.0,122.0,1.4,30.6,790.0,101.3,76.4
2018,7,26,10,15,837.5,123.0,1.4,30.85,822.0,153.75,85.74
2018,7,26,10,30,847.0,124.0,1.4,31.1,854.0,207.45,117.61
2018,7,26,10,45,854.5,125.0,1.4,31.35,879.5,261.77,157.92
2018,7,26,11,0,862.0,126.0,1.4,31.6,905.0,316.74,202.14
2018,7,26,11,15,825.0,150.5,1.4,31.8,908.5,368.33,246.0
2018,7,26,11,30,788.0,175.0,1.4,32.0,912.0,421.32,289.81
2018,7,26,11,45,804.0,169.5,1.4,32.2,928.5,474.51,331.71
2018,7,26,12,0,820.0,164.0,1.4,32.4,945.0,528.47,373.06
2018,7,26,12,15,854.5,142.0,1.45,32.5,958.5,577.31,410.49
2018,7,26,12,30,889.0,120.0,1.5,32.6,972.0,630.87,450.29
2018,7,26,12,45,890.5,118.5,1.5,32.75,968.0,678.2,484.26
2018,7,26,13,0,892.0,117.0,1.5,32.9,964.0,723.8,516.2
2018,7,26,13,15,890.0,116.0,1.5,32.95,952.0,765.19,544.84
2018,7,26,13,30,888.0,115.0,1.5,33.0,940.0,804.07,570.13
2018,7,26,13,45,885.0,113.5,1.5,33.0,921.0,838.98,592.42
2018,7,26,14,0,882.0,112.0,1.5,33.0,902.0,870.91,612.78
2018,7,26,14,15,877.0,110.5,1.55,32.95,876.0,897.94,630.79
2018,7,26,14,30,872.0,109.0,1.6,32.9,850.0,921.64,646.86
2018,7,26,14,45,864.0,107.0,1.6,32.85,817.0,938.6,658.28
2018,7,26,15,0,856.0,105.0,1.6,32.8,784.0,951.96,667.66
2018,7,26,15,15,845.0,103.0,1.6,32.7,745.5,958.77,673.3
2018,7,26,15,30,834.0,101.0,1.6,32.6,707.0,961.93,676.93
2018,7,26,15,45,819.5,99.0,1.55,32.45,663.5,957.98,675.81
2018,7,26,16,0,805.0,97.0,1.5,32.3,620.0,963.85,681.05
2018,7,26,16,15,786.0,94.0,1.45,32.15,572.5,947.13,672.21
2018,7,26,16,30,767.0,91.0,1.4,32.0,525.0,927.04,661.56
2018,7,26,16,45,742.5,87.5,1.4,31.9,475.5,897.54,645.48
2018,7,26,17,0,718.0,84.0,1.4,31.8,426.0,865.17,627.4
2018,7,26,17,15,686.0,80.0,1.25,31.3,375.5,828.19,605.11
2018,7,26,17,30,654.0,76.0,1.1,30.8,325.0,783.8,577.32
2018,7,26,17,45,610.0,70.0,1.0,30.3,274.5,723.45,538.46
2018,7,26,18,0,566.0,64.0,0.9,29.8,224.0,662.52,497.59
2018,7,26,18,15,501.5,57.0,0.9,29.8,177.0,581.32,440.23
2018,7,26,18,30,437.0,50.0,0.9,29.8,130.0,501.6,380.68
2018,7,26,18,45,341.0,39.5,0.85,28.6,90.0,393.12,297.35
2018,7,26,19,0,245.0,29.0,0.8,27.4,50.0,289.92,198.37
2018,7,26,19,15,137.5,16.5,0.8,27.15,27.0,119.96,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.35,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.8,9.0,6.29,0.0
2018,7,27,5,45,105.0,20.0,0.75,22.2,29.0,15.16,0.0
2018,7,27,6,0,162.0,32.0,0.8,22.6,49.0,24.13,14.12
2018,7,27,6,15,161.5,49.0,0.7,23.2,74.0,36.53,25.44
2018,7,27,6,30,161.0,66.0,0.6,23.8,99.0,48.29,35.85
2018,7,27,6,45,326.0,72.0,0.55,24.4,163.5,53.08,40.09
2018,7,27,7,0,491.0,78.0,0.5,25.0,228.0,60.65,46.5
2018,7,27,7,15,567.5,80.5,0.6,26.0,285.0,62.54,47.82
2018,7,27,7,30,644.0,83.0,0.7,27.0,342.0,64.72,49.31
2018,7,27,7,45,677.0,87.5,0.8,27.95,393.0,67.65,51.38
2018,7,27,8,0,710.0,92.0,0.9,28.9,444.0,70.53,53.35
2018,7,27,8,15,734.0,95.5,1.05,29.35,493.0,78.46,59.58
2018,7,27,8,30,758.0,99.0,1.2,29.8,542.0,80.47,60.9
2018,7,27,8,45,777.0,101.0,1.35,30.3,588.0,81.3,61.25
2018,7,27,9,0,796.0,103.0,1.5,30.8,634.0,82.09,61.57
2018,7,27,9,15,805.5,107.5,1.6,31.1,675.0,84.01,62.88
2018,7,27,9,30,815.0,112.0,1.7,31.4,716.0,85.74,64.04
2018,7,27,9,45,820.5,117.0,1.8,31.65,752.0,97.71,73.4
2018,7,27,10,0,826.0,122.0,1.9,31.9,788.0,100.04,75.03
2018,7,27,10,15,834.5,124.0,1.95,32.15,819.5,152.86,85.13
2018,7,27,10,30,843.0,126.0,2.0,32.4,851.0,206.82,117.0
2018,7,27,10,45,830.5,137.0,2.05,32.6,869.0,262.03,158.67
2018,7,27,11,0,818.0,148.0,2.1,32.8,887.0,311.78,199.74
2018,7,27,11,15,755.0,184.5,2.15,32.95,877.0,365.31,245.61
2018,7,27,11,30,692.0,221.0,2.2,33.1,867.0,410.21,284.02
2018,7,27,11,45,748.0,192.5,2.25,33.25,898.0,463.98,325.99
2018,7,27,12,0,804.0,164.0,2.3,33.4,929.0,519.97,369.16
2018,7,27,12,15,824.5,154.5,2.35,33.5,941.0,573.23,409.83
2018,7,27,12,30,845.0,145.0,2.4,33.6,953.0,621.0,445.98
2018,7,27,12,45,849.5,142.0,2.4,33.7,951.0,667.94,480.35
2018,7,27,13,0,854.0,139.0,2.4,33.8,949.0,713.46,512.93
2018,7,27,13,15,851.5,137.5,2.4,33.8,936.5,753.22,541.14
2018,7,27,13,30,849.0,136.0,2.4,33.8,924.0,790.5,566.79
2018,7,27,13,45,844.0,135.5,2.4,33.8,904.5,823.87,588.69
2018,7,27,14,0,839.0,135.0,2.4,33.8,885.0,854.3,608.66
2018,7,27,14,15,810.0,143.0,2.4,33.75,849.5,881.64,626.79
2018,7,27,14,30,781.0,151.0,2.4,33.7,814.0,892.36,634.38
2018,7,27,14,45,781.0,144.0,2.4,33.65,784.5,911.22,647.43
2018,7,27,15,0,781.0,137.0,2.4,33.6,755.0,926.69,658.37
2018,7,27,15,15,781.0,129.5,2.35,33.45,721.5,938.18,666.79
2018,7,27,15,30,781.0,122.0,2.3,33.3,688.0,946.16,673.15
2018,7,27,15,45,765.5,119.5,2.25,33.15,645.5,940.61,671.11
2018,7,27,16,0,750.0,117.0,2.2,33.0,603.0,931.5,667.06
2018,7,27,16,15,726.0,114.5,2.1,32.75,555.5,910.23,655.13
2018,7,27,16,30,702.0,112.0,2.0,32.5,508.0,893.24,646.09
2018,7,27,16,45,661.0,110.5,1.9,32.3,455.5,850.37,619.94
2018,7,27,17,0,620.0,109.0,1.8,32.1,403.0,805.0,591.98
2018,7,27,17,15,604.0,99.0,1.6,31.6,357.5,771.92,571.56
2018,7,27,17,30,588.0,89.0,1.4,31.1,312.0,736.53,548.88
2018,7,27,17,45,541.0,81.5,1.25,30.6,262.5,672.38,506.02
2018,7,27,18,0,494.0,74.0,1.1,30.1,213.0,607.73,461.3
2018,7,27,18,15,363.5,67.0,1.1,30.1,157.5,460.16,354.58
2018,7,27,18,30,233.0,60.0,1.1,30.1,102.0,329.81,254.82
2018,7,27,18,45,147.0,42.5,0.95,28.75,66.0,206.94,158.01
2018,7,27,19,0,61.0,25.0,0.8,27.4,30.0,107.26,69.91
2018,7,27,19,15,39.5,14.5,0.8,27.2,17.0,42.13,0.0
2018,7,27,19,30,18.0,4.0,0.8,27.0,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.8,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,5,15,15.5,4.0,2.15,21.45,4.0,0.0,0.0
2018,7,28,5,30,31.0,8.0,2.3,21.8,8.0,6.29,0.0
2018,7,28,5,45,105.0,23.0,2.4,22.1,32.5,17.34,0.0
2018,7,28,6,0,179.0,38.0,2.5,22.4,57.0,28.49,17.54
2018,7,28,6,15,244.5,52.5,2.6,22.95,93.5,39.14,27.59
2018,7,28,6,30,310.0,67.0,2.7,23.5,130.0,49.65,37.01
2018,7,28,6,45,197.0,75.5,2.75,24.1,119.5,55.23,41.97
2018,7,28,7,0,84.0,84.0,2.8,24.7,109.0,61.63,47.41
2018,7,28,7,15,67.5,104.5,2.8,25.25,127.0,76.59,59.95
2018,7,28,7,30,51.0,125.0,2.8,25.8,145.0,89.95,70.91
2018,7,28,7,45,302.0,128.5,2.8,26.4,275.0,86.54,67.62
2018,7,28,8,0,553.0,132.0,2.8,27.0,405.0,93.73,73.2
2018,7,28,8,15,619.0,129.5,2.65,27.45,466.0,91.48,70.92
2018,7,28,8,30,685.0,127.0,2.5,27.9,527.0,89.69,69.06
2018,7,28,8,45,705.5,131.0,2.4,28.4,572.5,90.96,69.73
2018,7,28,9,0,726.0,135.0,2.3,28.9,618.0,92.13,70.32
2018,7,28,9,15,742.5,137.5,2.05,29.3,660.0,100.31,76.62
2018,7,28,9,30,759.0,140.0,1.8,29.7,702.0,100.35,76.29
2018,7,28,9,45,772.0,142.5,1.6,30.1,739.5,100.19,75.85
2018,7,28,10,0,785.0,145.0,1.4,30.5,777.0,99.97,75.37
2018,7,28,10,15,794.0,147.5,1.2,30.8,808.5,151.52,85.99
2018,7,28,10,30,803.0,150.0,1.0,31.1,840.0,205.15,117.52
2018,7,28,10,45,809.5,151.5,0.8,31.35,864.5,258.9,156.72
2018,7,28,11,0,816.0,153.0,0.6,31.6,889.0,313.38,199.37
2018,7,28,11,15,755.0,189.5,0.6,31.8,881.0,367.66,244.65
2018,7,28,11,30,694.0,226.0,0.6,32.0,873.0,413.5,282.59
2018,7,28,11,45,497.0,307.5,0.6,32.2,773.5,430.72,300.46
2018,7,28,12,0,300.0,389.0,0.6,32.4,674.0,426.85,300.95
2018,7,28,12,15,252.5,413.5,0.7,32.5,654.0,444.3,314.72
2018,7,28,12,30,205.0,438.0,0.8,32.6,634.0,458.27,325.2
2018,7,28,12,45,221.0,445.0,0.9,32.7,655.5,493.9,350.58
2018,7,28,13,0,237.0,452.0,1.0,32.8,677.0,536.16,380.02
2018,7,28,13,15,260.5,432.5,1.05,32.8,676.5,561.39,398.16
2018,7,28,13,30,284.0,413.0,1.1,32.8,676.0,586.45,416.34
2018,7,28,13,45,512.0,303.0,1.15,32.85,765.0,713.97,505.74
2018,7,28,14,0,740.0,193.0,1.2,32.9,854.0,842.6,592.79
2018,7,28,14,15,564.5,267.0,1.2,32.8,762.5,786.0,553.45
2018,7,28,14,30,389.0,341.0,1.2,32.7,671.0,714.33,505.2
2018,7,28,14,45,391.0,319.5,1.15,32.6,640.0,715.53,507.84
2018,7,28,15,0,393.0,298.0,1.1,32.5,609.0,713.88,507.99
2018,7,28,15,15,544.5,230.5,1.1,32.35,637.5,809.53,575.15
2018,7,28,15,30,696.0,163.0,1.1,32.2,666.0,914.29,643.26
2018,7,28,15,45,698.0,151.0,1.05,32.05,629.0,915.79,644.08
2018,7,28,16,0,700.0,139.0,1.0,31.9,592.0,913.78,644.11
2018,7,28,16,15,659.5,138.5,0.95,31.75,539.0,878.52,623.53
2018,7,28,16,30,619.0,138.0,0.9,31.6,486.0,840.02,601.11
2018,7,28,16,45,552.5,136.5,0.8,31.4,425.5,770.92,557.99
2018,7,28,17,0,486.0,135.0,0.7,31.2,365.0,689.17,505.79
2018,7,28,17,15,522.0,116.0,0.6,30.85,336.0,699.07,514.47
2018,7,28,17,30,558.0,97.0,0.5,30.5,307.0,716.94,527.09
2018,7,28,17,45,518.5,87.5,0.4,30.2,259.5,657.95,487.54
2018,7,28,18,0,479.0,78.0,0.3,29.9,212.0,598.18,446.81
2018,7,28,18,15,413.5,68.0,0.3,29.9,166.0,507.76,383.02
2018,7,28,18,30,348.0,58.0,0.3,29.9,120.0,428.83,324.25
2018,7,28,18,45,260.0,44.0,0.2,28.9,82.0,328.12,245.92
2018,7,28,19,0,172.0,30.0,0.1,27.9,44.0,229.72,148.55
2018,7,28,19,15,94.5,16.5,0.15,27.6,23.5,86.44,0.0
2018,7,28,19,30,17.0,3.0,0.2,27.3,3.0,0.0,0.0
2018,7,28,19,45,8.5,1.5,0.25,27.0,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,15,9.5,3.5,2.2,19.9,3.5,0.0,0.0
2018,7,29,5,30,19.0,7.0,2.3,20.1,7.0,5.51,0.0
2018,7,29,5,45,58.0,21.0,2.35,20.3,26.0,15.77,0.0
2018,7,29,6,0,97.0,35.0,2.4,20.5,45.0,26.08,15.63
2018,7,29,6,15,130.0,53.0,2.45,21.05,74.5,38.89,27.6
2018,7,29,6,30,163.0,71.0,2.5,21.6,104.0,51.46,38.86
2018,7,29,6,45,226.0,87.5,2.55,22.2,147.5,63.15,49.13
2018,7,29,7,0,289.0,104.0,2.6,22.8,191.0,74.72,59.04
2018,7,29,7,15,349.0,116.0,2.6,23.55,241.0,81.41,64.49
2018,7,29,7,30,409.0,128.0,2.6,24.3,291.0,89.18,70.7
2018,7,29,7,45,420.5,146.0,2.6,25.0,334.0,99.55,78.97
2018,7,29,8,0,432.0,164.0,2.6,25.7,377.0,109.4,86.65
2018,7,29,8,15,392.0,193.0,2.5,26.35,402.0,123.89,98.06
2018,7,29,8,30,352.0,222.0,2.4,27.0,427.0,143.16,113.18
2018,7,29,8,45,218.5,241.5,2.35,27.6,372.0,148.96,117.2
2018,7,29,9,0,85.0,261.0,2.3,28.2,317.0,173.02,135.86
2018,7,29,9,15,147.5,289.5,2.2,28.6,395.0,179.63,140.46
2018,7,29,9,30,210.0,318.0,2.1,29.0,473.0,194.67,151.72
2018,7,29,9,45,300.0,320.5,2.05,29.45,554.5,183.3,142.12
2018,7,29,10,0,390.0,323.0,2.0,29.9,636.0,171.28,132.15
2018,7,29,10,15,235.5,331.0,2.0,30.15,522.0,204.46,143.5
2018,7,29,10,30,81.0,339.0,2.0,30.4,408.0,234.75,169.48
2018,7,29,10,45,74.0,365.0,1.95,30.65,429.5,257.85,186.26
2018,7,29,11,0,67.0,391.0,1.9,30.9,451.0,281.03,203.28
2018,7,29,11,15,166.0,419.5,1.85,31.05,573.0,330.59,236.56
2018,7,29,11,30,265.0,448.0,1.8,31.2,695.0,394.15,280.74
2018,7,29,11,45,258.5,457.0,1.75,31.35,700.0,423.62,302.75
2018,7,29,12,0,252.0,466.0,1.7,31.5,705.0,452.91,324.3
2018,7,29,12,15,248.0,467.5,1.6,31.55,703.5,478.33,342.69
2018,7,29,12,30,244.0,469.0,1.5,31.6,702.0,503.23,360.31
2018,7,29,12,45,226.5,469.5,1.45,31.6,685.0,515.59,369.2
2018,7,29,13,0,209.0,470.0,1.4,31.6,668.0,525.33,376.12
2018,7,29,13,15,233.0,456.0,1.4,31.65,674.0,551.94,395.26
2018,7,29,13,30,257.0,442.0,1.4,31.7,680.0,589.67,421.55
2018,7,29,13,45,283.0,422.5,1.45,31.7,679.0,616.31,440.85
2018,7,29,14,0,309.0,403.0,1.5,31.7,678.0,642.55,460.01
2018,7,29,14,15,299.5,394.5,1.6,31.55,654.5,646.87,464.38
2018,7,29,14,30,290.0,386.0,1.7,31.4,631.0,648.95,467.44
2018,7,29,14,45,331.5,353.0,1.8,31.3,622.5,672.71,486.52
2018,7,29,15,0,373.0,320.0,1.9,31.2,614.0,695.28,504.81
2018,7,29,15,15,419.5,293.5,2.0,31.0,608.5,750.6,544.79
2018,7,29,15,30,466.0,267.0,2.1,30.8,603.0,783.72,570.25
2018,7,29,15,45,462.5,256.0,2.15,30.6,572.0,780.3,570.18
2018,7,29,16,0,459.0,245.0,2.2,30.4,541.0,774.32,568.8
2018,7,29,16,15,375.5,236.5,2.2,30.05,466.5,662.49,494.19
2018,7,29,16,30,292.0,228.0,2.2,29.7,392.0,573.68,433.2
2018,7,29,16,45,203.0,187.0,2.15,29.3,296.0,437.69,335.94
2018,7,29,17,0,114.0,146.0,2.1,28.9,200.0,276.66,215.42
2018,7,29,17,15,62.0,92.0,2.05,28.45,121.0,161.47,126.01
2018,7,29,17,30,10.0,38.0,2.0,28.0,42.0,39.89,27.3
2018,7,29,17,45,14.0,37.5,1.9,27.55,42.0,43.1,30.28
2018,7,29,18,0,18.0,37.0,1.8,27.1,42.0,46.18,33.03
2018,7,29,18,15,36.5,39.5,1.8,27.1,47.0,78.45,59.81
2018,7,29,18,30,55.0,42.0,1.8,27.1,52.0,102.0,78.53
2018,7,29,18,45,31.5,26.0,1.65,26.2,31.5,60.71,43.55
2018,7,29,19,0,8.0,10.0,1.5,25.3,11.0,14.36,4.18
2018,7,29,19,15,4.5,5.5,1.55,25.15,6.0,7.82,0.0
2018,7,29,19,30,1.0,1.0,1.6,25.0,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.45,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.5,2.0,1.57,0.0
2018,7,30,5,45,1.0,8.5,1.8,22.55,8.5,6.45,0.0
2018,7,30,6,0,0.0,15.0,1.9,22.6,15.0,11.4,3.54
2018,7,30,6,15,0.0,18.0,1.95,22.7,18.0,13.68,5.99
2018,7,30,6,30,0.0,21.0,2.0,22.8,21.0,15.97,8.15
2018,7,30,6,45,6.5,37.5,2.05,22.95,39.5,28.69,19.28
2018,7,30,7,0,13.0,54.0,2.1,23.1,58.0,41.72,30.59
2018,7,30,7,15,23.5,93.0,2.15,23.25,101.5,68.61,53.65
2018,7,30,7,30,34.0,132.0,2.2,23.4,145.0,93.74,74.84
2018,7,30,7,45,23.0,129.0,2.3,23.6,138.5,92.74,73.66
2018,7,30,8,0,12.0,126.0,2.4,23.8,132.0,94.03,74.42
2018,7,30,8,15,24.5,167.0,2.4,24.05,180.5,117.11,93.36
2018,7,30,8,30,37.0,208.0,2.4,24.3,229.0,141.56,113.13
2018,7,30,8,45,22.0,194.5,2.4,24.55,207.5,141.17,112.29
2018,7,30,9,0,7.0,181.0,2.4,24.8,186.0,132.83,105.02
2018,7,30,9,15,13.5,215.5,2.4,25.15,225.5,155.79,123.29
2018,7,30,9,30,20.0,250.0,2.4,25.5,265.0,178.14,140.8
2018,7,30,9,45,32.5,278.5,2.35,25.9,304.0,182.12,143.39
2018,7,30,10,0,45.0,307.0,2.3,26.3,343.0,197.31,154.94
2018,7,30,10,15,38.5,298.0,2.3,26.65,329.5,198.93,147.66
2018,7,30,10,30,32.0,289.0,2.3,27.0,316.0,199.26,147.36
2018,7,30,10,45,179.5,310.0,2.25,27.4,470.5,224.37,159.83
2018,7,30,11,0,327.0,331.0,2.2,27.8,625.0,293.57,206.74
2018,7,30,11,15,357.0,356.5,2.2,28.15,683.5,345.32,245.67
2018,7,30,11,30,387.0,382.0,2.2,28.5,742.0,394.02,282.48
2018,7,30,11,45,491.5,331.0,2.15,28.85,793.5,442.33,318.2
2018,7,30,12,0,596.0,280.0,2.1,29.2,845.0,493.45,356.54
2018,7,30,12,15,441.0,363.0,2.1,29.45,782.0,511.59,371.18
2018,7,30,12,30,286.0,446.0,2.1,29.7,719.0,512.12,371.66
2018,7,30,12,45,231.5,431.0,2.1,29.95,651.0,492.7,358.57
2018,7,30,13,0,177.0,416.0,2.1,30.2,583.0,461.08,336.51
2018,7,30,13,15,102.0,336.0,2.15,30.3,432.0,357.34,262.84
2018,7,30,13,30,27.0,256.0,2.2,30.4,281.0,230.82,169.92
2018,7,30,13,45,36.5,291.0,2.2,30.5,324.0,272.39,201.22
2018,7,30,14,0,46.0,326.0,2.2,30.6,367.0,316.31,233.5
2018,7,30,14,15,287.5,289.5,2.25,30.55,533.5,537.26,398.06
2018,7,30,14,30,529.0,253.0,2.3,30.5,700.0,760.27,554.93
2018,7,30,14,45,513.5,256.5,2.3,30.5,676.0,770.53,560.79
2018,7,30,15,0,498.0,260.0,2.3,30.5,652.0,777.99,566.53
2018,7,30,15,15,413.0,279.5,2.3,30.35,593.5,730.35,534.18
2018,7,30,15,30,328.0,299.0,2.3,30.2,535.0,656.28,483.98
2018,7,30,15,45,341.5,275.5,2.3,30.0,507.5,655.09,486.15
2018,7,30,16,0,355.0,252.0,2.3,29.8,480.0,651.72,486.41
2018,7,30,16,15,267.0,241.0,2.25,29.55,405.0,556.96,419.72
2018,7,30,16,30,179.0,230.0,2.2,29.3,330.0,435.85,332.58
2018,7,30,16,45,272.0,194.5,2.15,29.05,330.0,517.74,397.19
2018,7,30,17,0,365.0,159.0,2.1,28.8,330.0,596.91,457.81
2018,7,30,17,15,323.5,147.5,2.0,28.4,285.5,516.1,400.45
2018,7,30,17,30,282.0,136.0,1.9,28.0,241.0,461.68,361.41
2018,7,30,17,45,272.5,115.5,1.75,27.55,204.0,425.63,335.78
2018,7,30,18,0,263.0,95.0,1.6,27.1,167.0,388.17,307.94
2018,7,30,18,15,230.0,77.5,1.6,27.1,130.5,332.81,264.2
2018,7,30,18,30,197.0,60.0,1.6,27.1,94.0,278.09,219.19
2018,7,30,18,45,145.0,43.5,1.5,26.0,64.0,210.15,161.87
2018,7,30,19,0,93.0,27.0,1.4,24.9,34.0,138.59,84.86
2018,7,30,19,15,49.5,14.5,1.45,24.7,18.0,49.85,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.25,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.5,0.5,22.4,1.5,0.0,0.0
2018,7,31,5,30,4.0,3.0,0.6,22.6,3.0,2.36,0.0
2018,7,31,5,45,2.0,10.0,0.65,22.85,10.0,7.6,0.0
2018,7,31,6,0,0.0,17.0,0.7,23.1,17.0,12.94,4.7
2018,7,31,6,15,0.0,30.5,0.8,23.25,30.5,23.29,14.12
2018,7,31,6,30,0.0,44.0,0.9,23.4,44.0,33.67,23.34
2018,7,31,6,45,0.0,44.5,0.95,23.55,44.5,34.02,23.83
2018,7,31,7,0,0.0,45.0,1.0,23.7,45.0,34.39,24.2
2018,7,31,7,15,0.0,38.5,1.0,23.95,38.5,29.39,19.83
2018,7,31,7,30,0.0,32.0,1.0,24.2,32.0,24.42,15.46
2018,7,31,7,45,0.0,53.5,1.0,24.45,53.5,40.97,29.56
2018,7,31,8,0,0.0,75.0,1.0,24.7,75.0,57.61,43.5
2018,7,31,8,15,0.0,82.0,1.05,24.9,82.0,63.06,47.87
2018,7,31,8,30,0.0,89.0,1.1,25.1,89.0,68.53,52.22
2018,7,31,8,45,0.0,98.5,1.15,25.35,98.5,75.67,57.92
2018,7,31,9,0,0.0,108.0,1.2,25.6,108.0,82.64,63.43
2018,7,31,9,15,0.5,114.5,1.25,25.85,115.0,87.43,67.12
2018,7,31,9,30,1.0,121.0,1.3,26.1,122.0,92.18,70.77
2018,7,31,9,45,3.0,138.0,1.4,26.35,140.5,104.38,80.47
2018,7,31,10,0,5.0,155.0,1.5,26.6,159.0,116.4,89.95
2018,7,31,10,15,4.5,149.0,1.6,26.75,152.5,112.82,82.81
2018,7,31,10,30,4.0,143.0,1.7,26.9,146.0,109.06,79.72
2018,7,31,10,45,4.0,144.5,1.8,27.1,148.0,110.67,80.81
2018,7,31,11,0,4.0,146.0,1.9,27.3,150.0,112.28,81.92
2018,7,31,11,15,7.5,185.0,1.95,27.2,192.0,142.45,104.96
2018,7,31,11,30,11.0,224.0,2.0,27.1,234.0,173.16,128.23
2018,7,31,11,45,25.5,290.5,2.05,27.05,314.5,224.46,166.67
2018,7,31,12,0,40.0,357.0,2.1,27.0,395.0,283.39,210.38
2018,7,31,12,15,63.0,397.0,2.1,26.85,457.0,331.91,246.14
2018,7,31,12,30,86.0,437.0,2.1,26.7,519.0,384.58,284.75
2018,7,31,12,45,65.5,414.0,2.1,26.5,476.0,365.25,270.98
2018,7,31,13,0,45.0,391.0,2.1,26.3,433.0,342.46,254.74
2018,7,31,13,15,110.0,371.5,2.1,26.25,473.0,392.33,292.95
2018,7,31,13,30,175.0,352.0,2.1,26.2,513.0,438.99,328.56
2018,7,31,13,45,269.5,356.5,2.1,26.1,598.5,547.4,408.06
2018,7,31,14,0,364.0,361.0,2.1,26.0,684.0,651.63,482.66
2018,7,31,14,15,329.5,363.0,2.1,26.0,649.0,644.18,476.98
2018,7,31,14,30,295.0,365.0,2.1,26.0,614.0,633.46,469.76
2018,7,31,14,45,238.5,352.0,2.15,26.0,548.0,584.07,435.44
2018,7,31,15,0,182.0,339.0,2.2,26.0,482.0,508.01,381.94
2018,7,31,15,15,110.5,240.0,2.2,26.0,325.5,345.13,263.43
2018,7,31,15,30,39.0,141.0,2.2,26.0,169.0,161.22,122.99
2018,7,31,15,45,19.5,92.5,2.2,25.95,106.5,98.19,73.56
2018,7,31,16,0,0.0,44.0,2.2,25.9,44.0,33.78,21.57
2018,7,31,16,15,17.5,80.5,2.15,25.85,90.0,86.08,64.5
2018,7,31,16,30,35.0,117.0,2.1,25.8,136.0,139.47,107.88
2018,7,31,16,45,36.5,133.0,2.05,25.75,151.5,159.42,123.95
2018,7,31,17,0,38.0,149.0,2.0,25.7,167.0,182.6,142.63
2018,7,31,17,15,38.0,125.5,1.85,25.5,141.5,159.0,124.52
2018,7,31,17,30,38.0,102.0,1.7,25.3,116.0,134.65,105.61
2018,7,31,17,45,58.5,101.5,1.6,25.15,119.0,158.84,126.15
2018,7,31,18,0,79.0,101.0,1.5,25.0,122.0,204.7,163.19
2018,7,31,18,15,49.0,79.0,1.5,25.0,91.0,133.78,104.97
2018,7,31,18,30,19.0,57.0,1.5,25.0,60.0,81.41,60.95
2018,7,31,18,45,14.0,39.5,1.3,24.5,41.5,58.44,41.14
2018,7,31,19,0,9.0,22.0,1.1,24.0,23.0,31.05,13.73
2018,7,31,19,15,7.0,12.0,1.1,23.9,12.5,14.87,0.0
2018,7,31,19,30,5.0,2.0,1.1,23.8,2.0,0.0,0.0
2018,7,31,19,45,2.5,1.0,1.15,23.75,1.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,2.15,22.2,1.0,0.0,0.0
2018,8,1,5,30,0.0,2.0,2.2,22.3,2.0,1.57,0.0
2018,8,1,5,45,0.0,11.5,2.25,22.4,11.5,8.75,0.0
2018,8,1,6,0,0.0,21.0,2.3,22.5,21.0,16.02,7.07
2018,8,1,6,15,0.0,35.0,2.35,22.65,35.0,26.7,16.99
2018,8,1,6,30,0.0,49.0,2.4,22.8,49.0,37.1,26.31
2018,8,1,6,45,0.0,51.0,2.45,22.95,51.0,39.05,28.21
2018,8,1,7,0,0.0,53.0,2.5,23.1,53.0,40.56,29.58
2018,8,1,7,15,0.0,59.0,2.6,23.25,59.0,45.19,33.52
2018,8,1,7,30,0.0,65.0,2.7,23.4,65.0,49.83,37.39
2018,8,1,7,45,9.5,91.5,2.85,23.55,96.0,69.76,54.25
2018,8,1,8,0,19.0,118.0,3.0,23.7,127.0,86.28,67.98
2018,8,1,8,15,88.5,182.5,3.05,23.9,232.5,122.57,98.07
2018,8,1,8,30,158.0,247.0,3.1,24.1,338.0,158.33,127.18
2018,8,1,8,45,103.0,256.5,3.1,24.3,318.0,169.91,136.1
2018,8,1,9,0,48.0,266.0,3.1,24.5,298.0,174.42,139.24
2018,8,1,9,15,40.0,264.0,3.1,24.8,291.5,173.96,138.32
2018,8,1,9,30,32.0,262.0,3.1,25.1,285.0,173.14,137.16
2018,8,1,9,45,34.5,254.5,3.1,25.4,281.0,169.38,133.66
2018,8,1,10,0,37.0,247.0,3.1,25.7,277.0,165.31,129.98
2018,8,1,10,15,112.5,316.5,3.05,26.0,411.5,201.57,148.18
2018,8,1,10,30,188.0,386.0,3.0,26.3,546.0,260.48,187.81
2018,8,1,10,45,238.5,389.0,3.0,26.65,598.5,277.69,198.04
2018,8,1,11,0,289.0,392.0,3.0,27.0,651.0,316.35,225.87
2018,8,1,11,15,274.0,416.5,2.95,27.2,666.0,352.0,254.22
2018,8,1,11,30,259.0,441.0,2.9,27.4,681.0,387.18,281.81
2018,8,1,11,45,308.5,425.5,2.9,27.65,714.5,425.74,310.7
2018,8,1,12,0,358.0,410.0,2.9,27.9,748.0,468.66,342.91
2018,8,1,12,15,587.5,281.5,2.9,28.05,838.5,531.59,390.43
2018,8,1,12,30,817.0,153.0,2.9,28.2,929.0,614.03,452.71
2018,8,1,12,45,850.0,130.5,2.9,28.3,934.5,658.45,486.74
2018,8,1,13,0,883.0,108.0,2.9,28.4,940.0,708.53,524.13
2018,8,1,13,15,840.0,130.5,2.9,28.45,913.5,738.06,545.58
2018,8,1,13,30,797.0,153.0,2.9,28.5,887.0,774.16,570.65
2018,8,1,13,45,792.5,151.0,2.9,28.55,867.5,806.3,593.06
2018,8,1,14,0,788.0,149.0,2.9,28.6,848.0,835.43,612.82
2018,8,1,14,15,689.0,151.0,2.85,28.65,748.5,781.28,576.43
2018,8,1,14,30,590.0,153.0,2.8,28.7,649.0,724.79,538.66
2018,8,1,14,45,646.5,146.0,2.75,28.7,669.5,785.95,581.42
2018,8,1,15,0,703.0,139.0,2.7,28.7,690.0,853.2,626.91
