Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,15,15,483.5,163.0,2.6,28.55,533.0,688.78,514.88
2018,8,1,15,30,264.0,187.0,2.5,28.4,376.0,495.81,375.98
2018,8,1,15,45,197.5,197.5,2.4,28.3,334.0,422.0,322.58
2018,8,1,16,0,131.0,208.0,2.3,28.2,292.0,349.14,267.86
2018,8,1,16,15,81.5,170.5,2.15,27.95,221.5,261.24,201.38
2018,8,1,16,30,32.0,133.0,2.0,27.7,151.0,152.73,116.87
2018,8,1,16,45,16.5,92.0,1.85,27.5,101.0,96.86,72.86
2018,8,1,17,0,1.0,51.0,1.7,27.3,51.0,40.06,26.91
2018,8,1,17,15,49.5,86.5,1.55,27.0,104.5,126.4,98.87
2018,8,1,17,30,98.0,122.0,1.4,26.7,158.0,239.51,189.9
2018,8,1,17,45,68.5,100.5,1.25,26.35,124.0,167.48,132.38
2018,8,1,18,0,39.0,79.0,1.1,26.0,90.0,115.87,90.28
2018,8,1,18,15,39.5,69.0,1.1,26.0,78.0,109.25,84.66
2018,8,1,18,30,40.0,59.0,1.1,26.0,66.0,104.61,79.93
2018,8,1,18,45,26.0,41.0,0.85,25.15,45.0,73.05,52.7
2018,8,1,19,0,12.0,23.0,0.6,24.3,24.0,36.48,15.73
2018,8,1,19,15,8.0,12.0,0.6,24.15,12.5,15.65,0.0
2018,8,1,19,30,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.0,0.5,0.6,23.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.75,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.9,1.0,0.79,0.0
2018,8,2,5,45,0.0,2.5,1.95,23.1,2.5,1.89,0.0
2018,8,2,6,0,0.0,4.0,2.1,23.3,4.0,3.02,0.0
2018,8,2,6,15,0.0,5.5,2.15,23.45,5.5,4.16,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.6,7.0,5.3,0.0
2018,8,2,6,45,0.5,23.0,2.2,23.75,23.0,17.5,9.52
2018,8,2,7,0,1.0,39.0,2.2,23.9,39.0,29.78,20.18
2018,8,2,7,15,6.5,49.5,2.25,24.1,52.0,37.95,27.18
2018,8,2,7,30,12.0,60.0,2.3,24.3,65.0,46.36,34.29
2018,8,2,7,45,10.5,70.0,2.3,24.5,74.5,53.91,40.56
2018,8,2,8,0,9.0,80.0,2.3,24.7,84.0,61.67,46.94
2018,8,2,8,15,24.0,108.5,2.4,24.85,121.5,80.42,62.5
2018,8,2,8,30,39.0,137.0,2.5,25.0,159.0,99.48,78.12
2018,8,2,8,45,67.5,186.5,2.6,25.2,229.0,130.76,103.6
2018,8,2,9,0,96.0,236.0,2.7,25.4,299.0,151.73,120.3
2018,8,2,9,15,57.5,183.5,2.7,25.55,222.0,129.26,101.57
2018,8,2,9,30,19.0,131.0,2.7,25.7,145.0,94.92,73.2
2018,8,2,9,45,18.0,151.5,2.65,25.9,165.5,107.93,83.65
2018,8,2,10,0,17.0,172.0,2.6,26.1,186.0,120.53,93.64
2018,8,2,10,15,256.5,222.5,2.6,26.25,441.0,150.42,104.63
2018,8,2,10,30,496.0,273.0,2.6,26.4,696.0,220.68,145.17
2018,8,2,10,45,465.0,301.0,2.55,26.55,707.0,266.5,180.53
2018,8,2,11,0,434.0,329.0,2.5,26.7,718.0,309.85,216.05
2018,8,2,11,15,337.5,374.0,2.5,26.85,680.0,348.16,249.71
2018,8,2,11,30,241.0,419.0,2.5,27.0,642.0,367.24,267.65
2018,8,2,11,45,188.5,384.0,2.5,27.1,559.5,354.26,260.48
2018,8,2,12,0,136.0,349.0,2.5,27.2,477.0,323.3,239.38
2018,8,2,12,15,70.5,253.0,2.5,27.35,319.5,232.83,173.21
2018,8,2,12,30,5.0,157.0,2.5,27.5,162.0,124.41,91.04
2018,8,2,12,45,167.0,230.5,2.5,27.6,388.0,296.85,223.64
2018,8,2,13,0,329.0,304.0,2.5,27.7,614.0,491.41,366.65
2018,8,2,13,15,305.0,368.0,2.55,27.8,652.0,541.75,401.25
2018,8,2,13,30,281.0,432.0,2.6,27.9,690.0,600.2,441.44
2018,8,2,13,45,312.0,409.5,2.6,27.95,690.5,628.95,462.62
2018,8,2,14,0,343.0,387.0,2.6,28.0,691.0,657.41,483.78
2018,8,2,14,15,312.5,360.5,2.65,28.0,631.0,626.88,463.49
2018,8,2,14,30,282.0,334.0,2.7,28.0,571.0,591.63,439.99
2018,8,2,14,45,143.0,232.5,2.7,28.05,352.5,355.63,269.46
2018,8,2,15,0,4.0,131.0,2.7,28.1,134.0,106.65,77.98
2018,8,2,15,15,14.5,181.0,2.65,27.95,191.5,159.55,119.85
2018,8,2,15,30,25.0,231.0,2.6,27.8,249.0,234.73,177.95
2018,8,2,15,45,12.5,154.0,2.55,27.65,163.0,135.98,102.06
2018,8,2,16,0,0.0,77.0,2.5,27.5,77.0,59.29,41.68
2018,8,2,16,15,0.0,62.5,2.35,27.25,62.5,48.02,32.93
2018,8,2,16,30,0.0,48.0,2.2,27.0,48.0,36.8,24.08
2018,8,2,16,45,0.0,45.0,2.05,26.7,45.0,34.46,22.33
2018,8,2,17,0,0.0,42.0,1.9,26.4,42.0,32.12,20.57
2018,8,2,17,15,0.0,28.5,1.75,26.05,28.5,21.74,12.2
2018,8,2,17,30,0.0,15.0,1.6,25.7,15.0,11.41,3.76
2018,8,2,17,45,0.0,12.5,1.5,25.35,12.5,9.5,2.21
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,7.59,0.63
2018,8,2,18,15,10.0,17.5,1.4,25.0,19.0,22.87,13.67
2018,8,2,18,30,20.0,25.0,1.4,25.0,28.0,37.32,25.57
2018,8,2,18,45,12.5,17.5,1.25,24.35,19.0,24.36,14.12
2018,8,2,19,0,5.0,10.0,1.1,23.7,10.0,11.9,0.81
2018,8,2,19,15,4.0,5.5,1.1,23.6,5.5,7.43,0.0
2018,8,2,19,30,3.0,1.0,1.1,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.5,0.5,1.1,23.35,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.2,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.3,1.0,0.79,0.0
2018,8,3,5,45,0.0,3.0,2.25,22.35,3.0,2.36,0.0
2018,8,3,6,0,0.0,5.0,2.3,22.4,5.0,3.78,0.0
2018,8,3,6,15,0.0,8.0,2.4,22.5,8.0,6.06,0.0
2018,8,3,6,30,0.0,11.0,2.5,22.6,11.0,8.34,1.54
2018,8,3,6,45,0.0,18.0,2.55,22.65,18.0,13.68,6.25
2018,8,3,7,0,0.0,25.0,2.6,22.7,25.0,19.03,10.94
2018,8,3,7,15,0.0,31.0,2.65,22.8,31.0,23.64,14.93
2018,8,3,7,30,0.0,37.0,2.7,22.9,37.0,28.25,18.87
2018,8,3,7,45,0.5,68.5,2.8,23.0,68.5,52.56,39.69
2018,8,3,8,0,1.0,100.0,2.9,23.1,100.0,75.94,59.41
2018,8,3,8,15,2.5,123.0,3.0,23.25,124.0,92.3,72.95
2018,8,3,8,30,4.0,146.0,3.1,23.4,148.0,108.4,86.12
2018,8,3,8,45,6.0,151.5,3.2,23.5,155.0,112.67,89.34
2018,8,3,9,0,8.0,157.0,3.3,23.6,162.0,116.88,92.53
2018,8,3,9,15,15.0,207.5,3.4,23.75,218.0,150.65,120.03
2018,8,3,9,30,22.0,258.0,3.5,23.9,274.0,182.91,145.9
2018,8,3,9,45,17.0,243.0,3.6,24.0,256.0,174.32,138.53
2018,8,3,10,0,12.0,228.0,3.7,24.1,238.0,165.2,130.84
2018,8,3,10,15,9.5,206.5,3.75,24.3,214.5,152.71,114.81
2018,8,3,10,30,7.0,185.0,3.8,24.5,191.0,139.13,104.01
2018,8,3,10,45,12.5,236.0,3.9,24.75,247.0,176.66,132.61
2018,8,3,11,0,18.0,287.0,4.0,25.0,303.0,214.9,161.45
2018,8,3,11,15,14.0,250.0,4.0,25.2,262.5,190.82,143.0
2018,8,3,11,30,10.0,213.0,4.0,25.4,222.0,164.77,123.06
2018,8,3,11,45,21.0,282.0,4.05,25.65,301.5,216.57,162.45
2018,8,3,12,0,32.0,351.0,4.1,25.9,381.0,275.23,206.49
2018,8,3,12,15,296.0,295.0,4.1,26.0,575.5,385.53,289.85
2018,8,3,12,30,560.0,239.0,4.1,26.1,770.0,525.97,395.47
2018,8,3,12,45,400.0,317.0,4.1,26.2,695.0,520.53,391.0
2018,8,3,13,0,240.0,395.0,4.1,26.3,620.0,493.9,370.3
2018,8,3,13,15,260.0,387.0,4.1,26.35,628.0,524.11,393.43
2018,8,3,13,30,280.0,379.0,4.1,26.4,636.0,554.67,416.5
2018,8,3,13,45,186.5,375.0,4.05,26.45,544.5,482.6,363.31
2018,8,3,14,0,93.0,371.0,4.0,26.5,453.0,397.12,299.33
2018,8,3,14,15,57.0,308.0,3.95,26.4,358.0,315.94,239.17
2018,8,3,14,30,21.0,245.0,3.9,26.3,263.0,230.49,174.28
2018,8,3,14,45,146.0,264.5,3.85,26.25,379.0,389.75,299.07
2018,8,3,15,0,271.0,284.0,3.8,26.2,495.0,560.04,427.23
2018,8,3,15,15,270.0,283.0,3.7,26.1,484.5,570.19,434.67
2018,8,3,15,30,269.0,282.0,3.6,26.0,474.0,579.38,442.22
2018,8,3,15,45,141.0,192.5,3.5,25.9,292.5,337.55,262.31
2018,8,3,16,0,13.0,103.0,3.4,25.8,111.0,101.76,76.27
2018,8,3,16,15,6.5,65.0,3.3,25.6,69.0,56.6,40.39
2018,8,3,16,30,0.0,27.0,3.2,25.4,27.0,20.65,11.16
2018,8,3,16,45,0.0,27.5,3.1,25.25,27.5,21.01,11.53
2018,8,3,17,0,0.0,28.0,3.0,25.1,28.0,21.38,11.9
2018,8,3,17,15,60.5,53.0,2.9,24.9,75.0,115.49,91.73
2018,8,3,17,30,121.0,78.0,2.8,24.7,122.0,223.54,181.01
2018,8,3,17,45,164.5,85.0,2.65,24.45,134.5,277.96,225.63
2018,8,3,18,0,208.0,92.0,2.5,24.2,147.0,333.56,269.97
2018,8,3,18,15,189.0,75.0,2.5,24.2,116.5,293.42,236.54
2018,8,3,18,30,170.0,58.0,2.5,24.2,86.0,253.55,202.11
2018,8,3,18,45,110.5,40.5,2.4,23.75,56.0,178.61,136.77
2018,8,3,19,0,51.0,23.0,2.3,23.3,26.0,80.92,33.37
2018,8,3,19,15,27.0,12.0,2.25,23.2,13.5,30.36,0.0
2018,8,3,19,30,3.0,1.0,2.2,23.1,1.0,0.0,0.0
2018,8,3,19,45,1.5,0.5,2.2,22.95,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,4,5,15,7.5,2.0,0.45,21.35,2.0,0.0,0.0
2018,8,4,5,30,15.0,4.0,0.5,21.6,4.0,3.15,0.0
2018,8,4,5,45,86.5,18.5,0.5,21.9,25.5,14.56,0.0
2018,8,4,6,0,158.0,33.0,0.5,22.2,47.0,24.8,13.46
2018,8,4,6,15,243.0,47.5,0.55,22.5,85.5,35.61,24.47
2018,8,4,6,30,328.0,62.0,0.6,22.8,124.0,46.36,34.21
2018,8,4,6,45,192.5,52.5,0.65,23.1,91.5,38.5,27.72
2018,8,4,7,0,57.0,43.0,0.7,23.4,59.0,33.53,23.5
2018,8,4,7,15,28.5,52.5,0.65,23.7,60.5,41.06,29.95
2018,8,4,7,30,0.0,62.0,0.6,24.0,62.0,47.51,35.35
2018,8,4,7,45,0.0,71.5,0.55,24.35,71.5,54.87,41.43
2018,8,4,8,0,0.0,81.0,0.5,24.7,81.0,62.25,47.43
2018,8,4,8,15,0.0,99.0,0.5,24.9,99.0,75.56,58.34
2018,8,4,8,30,0.0,117.0,0.5,25.1,117.0,88.52,68.81
2018,8,4,8,45,0.0,128.5,0.5,25.3,128.5,96.83,75.34
2018,8,4,9,0,0.0,140.0,0.5,25.5,140.0,105.08,81.77
2018,8,4,9,15,3.5,168.0,0.5,25.75,170.5,124.51,97.21
2018,8,4,9,30,7.0,196.0,0.5,26.0,201.0,143.53,112.06
2018,8,4,9,45,13.0,231.0,0.55,26.25,241.0,166.65,130.05
2018,8,4,10,0,19.0,266.0,0.6,26.5,281.0,189.13,147.3
2018,8,4,10,15,26.5,301.5,0.6,26.7,323.5,199.13,147.05
2018,8,4,10,30,34.0,337.0,0.6,26.9,366.0,225.79,165.81
2018,8,4,10,45,55.5,372.0,0.6,27.1,421.0,256.98,187.33
2018,8,4,11,0,77.0,407.0,0.6,27.3,476.0,291.92,211.67
2018,8,4,11,15,136.0,413.0,0.6,27.5,537.5,316.13,227.55
2018,8,4,11,30,195.0,419.0,0.6,27.7,599.0,358.83,257.46
2018,8,4,11,45,445.0,315.0,0.55,27.85,732.0,410.57,292.28
2018,8,4,12,0,695.0,211.0,0.5,28.0,865.0,494.9,351.79
2018,8,4,12,15,763.0,180.0,0.55,28.15,900.0,554.35,395.52
2018,8,4,12,30,831.0,149.0,0.6,28.3,935.0,612.4,438.04
2018,8,4,12,45,821.5,155.0,0.6,28.4,928.5,664.39,474.4
2018,8,4,13,0,812.0,161.0,0.6,28.5,922.0,708.12,504.47
2018,8,4,13,15,809.0,159.5,0.65,28.6,909.5,747.86,532.18
2018,8,4,13,30,806.0,158.0,0.7,28.7,897.0,785.04,557.78
2018,8,4,13,45,800.5,157.5,0.7,28.75,877.5,818.31,579.48
2018,8,4,14,0,795.0,157.0,0.7,28.8,858.0,848.55,598.5
2018,8,4,14,15,787.5,155.0,0.75,28.8,831.5,872.43,614.56
2018,8,4,14,30,780.0,153.0,0.8,28.8,805.0,892.88,628.67
2018,8,4,14,45,770.0,150.0,0.8,28.8,771.5,906.51,637.84
2018,8,4,15,0,760.0,147.0,0.8,28.8,738.0,916.48,644.97
2018,8,4,15,15,747.0,144.0,0.8,28.75,700.0,919.87,648.36
2018,8,4,15,30,734.0,141.0,0.8,28.7,662.0,927.46,654.6
2018,8,4,15,45,684.0,149.0,0.8,28.65,610.0,899.5,638.83
2018,8,4,16,0,634.0,157.0,0.8,28.6,558.0,867.3,620.77
2018,8,4,16,15,644.5,141.0,0.75,28.6,521.0,866.23,621.52
2018,8,4,16,30,655.0,125.0,0.7,28.6,484.0,861.57,619.68
2018,8,4,16,45,514.5,131.5,0.65,28.6,396.5,713.85,524.67
2018,8,4,17,0,374.0,138.0,0.6,28.6,309.0,580.65,435.74
2018,8,4,17,15,351.5,117.5,0.6,28.4,262.5,531.68,404.72
2018,8,4,17,30,329.0,97.0,0.6,28.2,216.0,480.77,370.35
2018,8,4,17,45,375.0,88.5,0.55,27.95,203.0,511.57,393.87
2018,8,4,18,0,421.0,80.0,0.5,27.7,190.0,539.24,412.87
2018,8,4,18,15,346.5,67.0,0.5,27.7,144.0,446.82,343.86
2018,8,4,18,30,272.0,54.0,0.5,27.7,98.0,357.9,274.88
2018,8,4,18,45,174.0,36.5,0.55,26.95,61.0,245.74,183.54
2018,8,4,19,0,76.0,19.0,0.6,26.2,24.0,103.98,35.46
2018,8,4,19,15,38.0,9.5,0.65,26.0,12.0,36.89,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,7.0,2.0,0.65,21.6,2.0,0.0,0.0
2018,8,5,5,30,14.0,4.0,0.7,22.0,4.0,0.0,0.0
2018,8,5,5,45,80.5,17.5,0.8,22.35,24.0,13.77,0.0
2018,8,5,6,0,147.0,31.0,0.9,22.7,44.0,23.31,12.0
2018,8,5,6,15,163.5,47.0,0.85,23.0,70.0,34.91,23.77
2018,8,5,6,30,180.0,63.0,0.8,23.3,96.0,46.25,34.01
2018,8,5,6,45,226.5,81.0,0.8,23.6,136.5,58.87,45.11
2018,8,5,7,0,273.0,99.0,0.8,23.9,177.0,71.27,55.77
2018,8,5,7,15,393.5,102.5,0.85,24.5,240.5,73.54,57.52
2018,8,5,7,30,514.0,106.0,0.9,25.1,304.0,79.31,62.11
2018,8,5,7,45,545.5,114.0,0.95,25.65,351.5,83.79,65.51
2018,8,5,8,0,577.0,122.0,1.0,26.2,399.0,88.08,68.7
2018,8,5,8,15,604.0,129.5,1.0,26.6,447.5,91.75,71.36
2018,8,5,8,30,631.0,137.0,1.0,27.0,496.0,95.23,73.84
2018,8,5,8,45,675.0,134.5,1.05,27.4,548.5,92.83,71.51
2018,8,5,9,0,719.0,132.0,1.1,27.8,601.0,90.77,69.5
2018,8,5,9,15,742.0,131.5,1.05,28.15,644.5,97.23,74.45
2018,8,5,9,30,765.0,131.0,1.0,28.5,688.0,95.85,73.01
2018,8,5,9,45,786.0,128.5,1.0,28.85,727.0,93.36,70.73
2018,8,5,10,0,807.0,126.0,1.0,29.2,766.0,91.05,68.62
2018,8,5,10,15,817.0,127.5,0.9,29.45,798.0,143.53,82.47
2018,8,5,10,30,827.0,129.0,0.8,29.7,830.0,197.15,111.79
2018,8,5,10,45,834.5,129.5,0.75,29.95,855.0,250.88,150.42
2018,8,5,11,0,842.0,130.0,0.7,30.2,880.0,305.25,193.49
2018,8,5,11,15,847.0,130.5,0.65,30.35,898.0,359.28,237.57
2018,8,5,11,30,852.0,131.0,0.6,30.5,916.0,413.3,281.22
2018,8,5,11,45,855.5,131.0,0.55,30.7,927.0,466.18,322.87
2018,8,5,12,0,859.0,131.0,0.5,30.9,938.0,518.5,362.67
2018,8,5,12,15,858.0,132.5,0.5,31.0,940.5,568.64,400.13
2018,8,5,12,30,857.0,134.0,0.5,31.1,943.0,617.45,435.45
2018,8,5,12,45,854.0,135.0,0.5,31.2,938.0,663.07,467.58
2018,8,5,13,0,851.0,136.0,0.5,31.3,933.0,706.73,497.51
2018,8,5,13,15,848.5,135.0,0.5,31.35,920.5,747.01,524.68
2018,8,5,13,30,846.0,134.0,0.5,31.4,908.0,784.82,549.36
2018,8,5,13,45,842.5,132.0,0.55,31.45,888.5,818.29,570.87
2018,8,5,14,0,839.0,130.0,0.6,31.5,869.0,848.8,590.59
2018,8,5,14,15,833.5,128.0,0.6,31.45,843.0,874.45,606.75
2018,8,5,14,30,828.0,126.0,0.6,31.4,817.0,896.79,621.0
2018,8,5,14,45,770.5,147.5,0.6,31.35,769.5,904.42,626.44
2018,8,5,15,0,713.0,169.0,0.6,31.3,722.0,902.17,626.21
2018,8,5,15,15,750.5,143.0,0.6,31.25,698.5,922.24,639.85
2018,8,5,15,30,788.0,117.0,0.6,31.2,675.0,947.38,656.39
2018,8,5,15,45,773.5,113.5,0.6,31.1,632.0,941.73,654.51
2018,8,5,16,0,759.0,110.0,0.6,31.0,589.0,932.46,651.01
2018,8,5,16,15,738.5,106.0,0.6,31.05,541.5,912.98,641.0
2018,8,5,16,30,718.0,102.0,0.6,31.1,494.0,896.72,633.14
2018,8,5,16,45,691.0,97.5,0.65,31.1,444.5,864.05,615.97
2018,8,5,17,0,664.0,93.0,0.7,31.1,395.0,828.74,596.9
2018,8,5,17,15,628.0,87.5,0.7,30.65,344.5,780.78,569.24
2018,8,5,17,30,592.0,82.0,0.7,30.2,294.0,731.08,539.48
2018,8,5,17,45,541.5,75.0,0.75,29.75,244.5,664.1,497.08
2018,8,5,18,0,491.0,68.0,0.8,29.3,195.0,596.78,451.99
2018,8,5,18,15,419.5,58.5,0.8,29.3,149.5,507.46,386.88
2018,8,5,18,30,348.0,49.0,0.8,29.3,104.0,420.06,319.54
2018,8,5,18,45,246.5,36.0,0.75,28.25,67.5,307.12,227.47
2018,8,5,19,0,145.0,23.0,0.7,27.2,31.0,184.62,47.62
2018,8,5,19,15,72.5,11.5,0.7,27.0,15.5,65.13,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,15,10.5,2.0,1.05,20.85,2.0,0.0,0.0
2018,8,6,5,30,21.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,109.0,17.5,1.35,21.75,25.5,13.77,0.0
2018,8,6,6,0,197.0,31.0,1.5,22.2,47.0,23.49,11.83
2018,8,6,6,15,286.5,43.5,1.45,22.6,86.0,33.03,22.17
2018,8,6,6,30,376.0,56.0,1.4,23.0,125.0,42.59,30.89
2018,8,6,6,45,440.5,66.0,1.35,23.35,172.0,52.46,39.65
2018,8,6,7,0,505.0,76.0,1.3,23.7,219.0,59.79,46.02
2018,8,6,7,15,551.0,83.0,1.15,24.4,268.5,64.53,49.9
2018,8,6,7,30,597.0,90.0,1.0,25.1,318.0,69.21,53.6
2018,8,6,7,45,630.5,95.5,0.85,25.75,368.0,72.55,56.07
2018,8,6,8,0,664.0,101.0,0.7,26.4,418.0,75.81,58.42
2018,8,6,8,15,689.0,106.0,0.7,27.1,467.0,78.48,60.22
2018,8,6,8,30,714.0,111.0,0.7,27.8,516.0,81.03,61.92
2018,8,6,8,45,733.0,114.0,0.75,28.5,561.5,89.05,68.09
2018,8,6,9,0,752.0,117.0,0.8,29.2,607.0,90.1,68.51
2018,8,6,9,15,766.0,121.0,0.8,29.45,649.0,91.54,69.41
2018,8,6,9,30,780.0,125.0,0.8,29.7,691.0,92.83,70.19
2018,8,6,9,45,791.0,127.0,0.85,29.9,727.5,92.75,69.91
2018,8,6,10,0,802.0,129.0,0.9,30.1,764.0,92.6,69.6
2018,8,6,10,15,810.0,131.5,0.9,30.25,795.0,134.81,76.12
2018,8,6,10,30,818.0,134.0,0.9,30.4,826.0,189.7,106.44
2018,8,6,10,45,823.5,136.0,0.9,30.55,850.5,251.25,150.95
2018,8,6,11,0,829.0,138.0,0.9,30.7,875.0,305.46,194.04
2018,8,6,11,15,833.0,139.0,0.95,30.7,892.5,358.92,238.2
2018,8,6,11,30,837.0,140.0,1.0,30.7,910.0,412.29,282.19
2018,8,6,11,45,839.0,140.5,1.05,30.75,920.0,464.25,324.33
2018,8,6,12,0,841.0,141.0,1.1,30.8,930.0,515.54,364.89
2018,8,6,12,15,683.5,145.0,1.1,30.85,787.5,485.51,348.94
2018,8,6,12,30,526.0,149.0,1.1,30.9,645.0,437.36,318.66
2018,8,6,12,45,263.5,116.0,1.15,30.9,364.5,273.64,202.97
2018,8,6,13,0,1.0,83.0,1.2,30.9,84.0,65.2,44.59
2018,8,6,13,15,30.5,190.5,1.2,30.9,218.5,176.25,129.52
2018,8,6,13,30,60.0,298.0,1.2,30.9,353.0,291.84,214.59
2018,8,6,13,45,76.0,279.5,1.2,30.85,347.5,308.53,226.94
2018,8,6,14,0,92.0,261.0,1.2,30.8,342.0,313.42,231.4
2018,8,6,14,15,81.5,283.5,1.15,30.75,353.5,332.71,245.12
2018,8,6,14,30,71.0,306.0,1.1,30.7,365.0,333.15,245.31
2018,8,6,14,45,41.0,265.0,1.1,30.6,299.0,271.86,200.74
2018,8,6,15,0,11.0,224.0,1.1,30.5,233.0,192.4,141.83
2018,8,6,15,15,14.0,228.0,1.05,30.4,238.5,200.66,148.73
2018,8,6,15,30,17.0,232.0,1.0,30.3,244.0,209.54,155.82
2018,8,6,15,45,25.5,220.0,0.95,30.2,236.5,228.48,170.74
2018,8,6,16,0,34.0,208.0,0.9,30.1,229.0,228.6,171.67
2018,8,6,16,15,100.5,214.0,0.85,29.95,270.0,331.6,250.94
2018,8,6,16,30,167.0,220.0,0.8,29.8,311.0,413.56,312.67
2018,8,6,16,45,146.0,189.5,0.7,29.65,263.0,360.8,274.39
2018,8,6,17,0,125.0,159.0,0.6,29.5,215.0,306.45,235.14
2018,8,6,17,15,147.5,138.5,0.6,29.2,196.5,307.41,238.29
2018,8,6,17,30,170.0,118.0,0.6,28.9,178.0,328.57,255.71
2018,8,6,17,45,158.5,106.0,0.6,28.55,155.0,283.38,222.21
2018,8,6,18,0,147.0,94.0,0.6,28.2,132.0,261.19,205.25
2018,8,6,18,15,109.0,74.0,0.6,28.2,98.5,201.96,157.67
2018,8,6,18,30,71.0,54.0,0.6,28.2,65.0,143.27,109.39
2018,8,6,18,45,48.0,36.5,0.55,27.25,42.5,103.01,74.02
2018,8,6,19,0,25.0,19.0,0.5,26.3,20.0,51.17,2.49
2018,8,6,19,15,12.5,9.5,0.5,26.1,10.0,17.14,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,15,8.0,1.5,0.9,21.85,1.5,0.0,0.0
2018,8,7,5,30,16.0,3.0,1.1,22.1,3.0,0.0,0.0
2018,8,7,5,45,93.0,16.5,1.3,22.35,23.5,12.98,0.0
2018,8,7,6,0,170.0,30.0,1.5,22.6,44.0,22.66,10.83
2018,8,7,6,15,258.5,43.5,1.5,22.9,82.0,32.86,21.95
2018,8,7,6,30,347.0,57.0,1.5,23.2,120.0,43.05,31.23
2018,8,7,6,45,412.0,67.5,1.45,23.5,166.0,50.94,38.32
2018,8,7,7,0,477.0,78.0,1.4,23.8,212.0,61.04,47.07
2018,8,7,7,15,525.0,85.5,1.45,24.4,261.5,66.06,51.21
2018,8,7,7,30,573.0,93.0,1.5,25.0,311.0,71.01,55.17
2018,8,7,7,45,609.5,98.5,1.55,25.55,361.0,74.28,57.61
2018,8,7,8,0,646.0,104.0,1.6,26.1,411.0,77.49,59.95
2018,8,7,8,15,673.5,107.5,1.6,26.6,459.5,79.14,60.98
2018,8,7,8,30,701.0,111.0,1.6,27.1,508.0,80.76,61.97
2018,8,7,8,45,722.5,114.5,1.6,27.6,554.5,89.17,68.54
2018,8,7,9,0,744.0,118.0,1.6,28.1,601.0,90.58,69.33
2018,8,7,9,15,765.5,117.5,1.55,28.4,644.0,89.44,68.11
2018,8,7,9,30,787.0,117.0,1.5,28.7,687.0,88.4,67.0
2018,8,7,9,45,806.5,115.0,1.5,29.0,726.0,86.53,65.25
2018,8,7,10,0,826.0,113.0,1.5,29.3,765.0,95.48,72.25
2018,8,7,10,15,834.0,114.5,1.55,29.5,796.0,136.3,77.4
2018,8,7,10,30,842.0,116.0,1.6,29.7,827.0,190.59,106.93
2018,8,7,10,45,847.5,117.5,1.6,29.9,851.5,245.29,146.66
2018,8,7,11,0,853.0,119.0,1.6,30.1,876.0,300.42,191.11
2018,8,7,11,15,856.5,120.5,1.7,30.2,894.0,355.15,236.99
2018,8,7,11,30,860.0,122.0,1.8,30.3,912.0,409.71,282.7
2018,8,7,11,45,862.0,122.5,1.85,30.45,922.0,462.65,326.27
2018,8,7,12,0,864.0,123.0,1.9,30.6,932.0,514.87,368.15
2018,8,7,12,15,864.0,123.5,1.95,30.65,934.5,565.08,407.58
2018,8,7,12,30,864.0,124.0,2.0,30.7,937.0,613.98,444.98
2018,8,7,12,45,842.5,135.5,2.0,30.75,925.0,655.48,475.88
2018,8,7,13,0,821.0,147.0,2.0,30.8,913.0,693.64,503.62
2018,8,7,13,15,818.5,146.0,2.05,30.8,900.5,733.01,532.2
2018,8,7,13,30,816.0,145.0,2.1,30.8,888.0,769.98,558.69
2018,8,7,13,45,809.5,144.5,2.1,30.8,868.0,813.47,587.56
2018,8,7,14,0,803.0,144.0,2.1,30.8,848.0,842.88,606.97
2018,8,7,14,15,804.5,137.5,2.1,30.7,824.0,870.28,625.45
2018,8,7,14,30,806.0,131.0,2.1,30.6,800.0,894.48,641.93
2018,8,7,14,45,806.0,124.5,2.1,30.55,770.0,913.95,655.37
2018,8,7,15,0,806.0,118.0,2.1,30.5,740.0,929.95,666.75
2018,8,7,15,15,773.0,123.0,2.05,30.4,694.5,922.86,663.17
2018,8,7,15,30,740.0,128.0,2.0,30.3,649.0,911.51,657.2
2018,8,7,15,45,736.0,121.0,1.9,30.2,610.5,912.2,658.64
2018,8,7,16,0,732.0,114.0,1.8,30.1,572.0,909.41,657.85
2018,8,7,16,15,681.5,117.5,1.75,29.9,517.0,875.54,637.83
2018,8,7,16,30,631.0,121.0,1.7,29.7,462.0,832.02,611.56
2018,8,7,16,45,517.5,125.5,1.6,29.55,386.5,722.52,539.68
2018,8,7,17,0,404.0,130.0,1.5,29.4,311.0,600.99,457.11
2018,8,7,17,15,253.5,106.5,1.4,29.0,215.0,392.68,306.48
2018,8,7,17,30,103.0,83.0,1.3,28.6,119.0,194.24,153.04
2018,8,7,17,45,56.0,60.0,1.2,28.2,79.0,121.12,94.53
2018,8,7,18,0,9.0,37.0,1.1,27.8,39.0,37.92,25.68
2018,8,7,18,15,4.5,28.0,1.1,27.8,29.0,25.42,15.21
2018,8,7,18,30,0.0,19.0,1.1,27.8,19.0,14.44,5.91
2018,8,7,18,45,4.0,13.5,0.95,26.8,13.5,13.97,5.16
2018,8,7,19,0,8.0,8.0,0.8,25.8,8.0,12.74,0.0
2018,8,7,19,15,4.0,4.0,0.8,25.65,4.0,6.24,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,5,15,2.5,1.0,0.85,21.2,1.0,0.0,0.0
2018,8,8,5,30,5.0,2.0,1.0,21.5,2.0,0.0,0.0
2018,8,8,5,45,9.0,12.5,1.15,21.85,13.0,9.83,0.0
2018,8,8,6,0,13.0,23.0,1.3,22.2,24.0,17.6,6.84
2018,8,8,6,15,56.0,41.5,1.3,22.5,51.0,30.94,20.34
2018,8,8,6,30,99.0,60.0,1.3,22.8,78.0,44.2,32.25
2018,8,8,6,45,285.0,67.5,1.35,23.1,142.5,49.7,37.3
2018,8,8,7,0,471.0,75.0,1.4,23.4,207.0,58.72,45.16
2018,8,8,7,15,520.5,82.5,1.45,23.95,256.5,63.83,49.41
2018,8,8,7,30,570.0,90.0,1.5,24.5,306.0,68.87,53.47
2018,8,8,7,45,618.5,93.5,1.55,25.0,359.5,71.05,55.02
2018,8,8,8,0,667.0,97.0,1.6,25.5,413.0,73.32,56.61
2018,8,8,8,15,693.0,100.5,1.7,26.05,461.5,75.15,57.8
2018,8,8,8,30,719.0,104.0,1.8,26.6,510.0,83.38,64.3
2018,8,8,8,45,739.0,107.5,1.9,27.2,556.5,85.04,65.28
2018,8,8,9,0,759.0,111.0,2.0,27.8,603.0,86.6,66.2
2018,8,8,9,15,774.0,113.5,2.0,28.2,644.5,87.31,66.47
2018,8,8,9,30,789.0,116.0,2.0,28.6,686.0,87.94,66.7
2018,8,8,9,45,800.5,118.5,1.95,29.0,723.5,88.38,66.78
2018,8,8,10,0,812.0,121.0,1.9,29.4,761.0,88.73,66.81
2018,8,8,10,15,819.5,123.0,1.9,29.65,791.5,138.5,79.87
2018,8,8,10,30,827.0,125.0,1.9,29.9,822.0,192.34,108.95
2018,8,8,10,45,832.0,127.0,1.9,30.15,846.5,246.54,148.21
2018,8,8,11,0,837.0,129.0,1.9,30.4,871.0,301.14,192.19
2018,8,8,11,15,840.5,130.5,1.95,30.5,888.5,355.19,237.44
2018,8,8,11,30,844.0,132.0,2.0,30.6,906.0,409.1,282.53
2018,8,8,11,45,845.0,133.5,2.05,30.7,916.0,461.61,325.83
2018,8,8,12,0,846.0,135.0,2.1,30.8,926.0,513.36,367.45
2018,8,8,12,15,847.0,134.5,2.2,30.85,928.5,562.86,406.59
2018,8,8,12,30,848.0,134.0,2.3,30.9,931.0,611.14,443.87
2018,8,8,12,45,801.5,160.0,2.35,30.9,910.0,654.36,475.93
2018,8,8,13,0,755.0,186.0,2.4,30.9,889.0,687.65,500.33
2018,8,8,13,15,717.5,200.5,2.5,30.9,861.0,719.24,523.31
2018,8,8,13,30,680.0,215.0,2.6,30.9,833.0,741.83,539.84
2018,8,8,13,45,433.0,293.0,2.65,30.85,683.5,640.2,468.2
2018,8,8,14,0,186.0,371.0,2.7,30.8,534.0,493.51,362.73
2018,8,8,14,15,124.5,338.5,2.7,30.75,446.0,422.41,312.45
2018,8,8,14,30,63.0,306.0,2.7,30.7,358.0,326.04,242.16
2018,8,8,14,45,46.5,269.0,2.7,30.6,306.5,281.07,209.6
2018,8,8,15,0,30.0,232.0,2.7,30.5,255.0,234.05,174.78
2018,8,8,15,15,76.0,272.5,2.65,30.35,327.0,323.69,243.63
2018,8,8,15,30,122.0,313.0,2.6,30.2,399.0,443.46,332.47
2018,8,8,15,45,186.0,290.5,2.55,30.0,411.5,492.17,370.36
2018,8,8,16,0,250.0,268.0,2.5,29.8,424.0,565.41,425.44
2018,8,8,16,15,332.0,228.0,2.35,29.45,417.5,610.06,460.92
2018,8,8,16,30,414.0,188.0,2.2,29.1,411.0,677.76,511.86
2018,8,8,16,45,261.0,173.5,2.1,28.7,309.0,482.22,371.13
2018,8,8,17,0,108.0,159.0,2.0,28.3,207.0,290.04,225.82
2018,8,8,17,15,54.0,102.0,1.85,27.85,126.0,148.89,116.13
2018,8,8,17,30,0.0,45.0,1.7,27.4,45.0,34.39,22.43
2018,8,8,17,45,0.0,47.0,1.55,26.9,47.0,35.93,23.83
2018,8,8,18,0,0.0,49.0,1.4,26.4,49.0,37.49,25.11
2018,8,8,18,15,0.0,37.5,1.4,26.4,37.5,28.64,17.71
2018,8,8,18,30,0.0,26.0,1.4,26.4,26.0,19.82,10.26
2018,8,8,18,45,3.0,17.5,1.3,25.5,17.5,15.85,6.49
2018,8,8,19,0,6.0,9.0,1.2,24.6,9.0,11.91,0.0
2018,8,8,19,15,3.0,4.5,1.25,24.4,4.5,5.86,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,4.5,1.0,1.25,21.2,1.0,0.0,0.0
2018,8,9,5,30,9.0,2.0,1.5,21.5,2.0,0.0,0.0
2018,8,9,5,45,33.5,14.0,1.7,21.75,16.0,11.02,0.0
2018,8,9,6,0,58.0,26.0,1.9,22.0,30.0,19.65,7.85
2018,8,9,6,15,196.0,39.5,1.95,22.35,71.0,29.67,19.23
2018,8,9,6,30,334.0,53.0,2.0,22.7,112.0,40.16,28.78
2018,8,9,6,45,426.0,59.5,2.05,23.0,161.0,47.35,35.28
2018,8,9,7,0,518.0,66.0,2.1,23.3,210.0,52.48,39.81
2018,8,9,7,15,557.5,74.0,2.15,23.8,258.5,58.14,44.58
2018,8,9,7,30,597.0,82.0,2.2,24.3,307.0,63.66,49.1
2018,8,9,7,45,562.5,106.5,2.3,24.75,343.5,79.11,61.94
2018,8,9,8,0,528.0,131.0,2.4,25.2,380.0,92.02,72.43
2018,8,9,8,15,536.0,145.0,2.4,25.6,422.5,99.72,78.45
2018,8,9,8,30,544.0,159.0,2.4,26.0,465.0,106.99,84.06
2018,8,9,8,45,443.0,211.5,2.4,26.45,475.0,132.5,104.55
2018,8,9,9,0,342.0,264.0,2.4,26.9,485.0,163.11,128.83
2018,8,9,9,15,383.5,270.5,2.35,27.2,534.0,166.3,130.81
2018,8,9,9,30,425.0,277.0,2.3,27.5,583.0,158.84,124.33
2018,8,9,9,45,527.5,243.0,2.25,27.85,643.5,142.14,110.5
2018,8,9,10,0,630.0,209.0,2.2,28.2,704.0,121.08,93.24
2018,8,9,10,15,565.0,256.0,2.15,28.45,714.0,176.08,115.92
2018,8,9,10,30,500.0,303.0,2.1,28.7,724.0,232.59,152.72
2018,8,9,10,45,608.0,252.5,2.05,28.95,779.5,260.3,168.03
2018,8,9,11,0,716.0,202.0,2.0,29.2,835.0,302.55,198.24
2018,8,9,11,15,774.0,171.0,1.95,29.35,868.5,355.03,240.05
2018,8,9,11,30,832.0,140.0,1.9,29.5,902.0,408.73,283.45
2018,8,9,11,45,677.5,229.0,1.9,29.7,854.0,450.47,320.32
2018,8,9,12,0,523.0,318.0,1.9,29.9,806.0,484.93,348.83
2018,8,9,12,15,502.5,333.5,1.85,29.95,803.5,523.68,378.24
2018,8,9,12,30,482.0,349.0,1.8,30.0,801.0,560.37,405.2
2018,8,9,12,45,445.0,373.0,1.8,30.1,788.5,590.4,426.74
2018,8,9,13,0,408.0,397.0,1.8,30.2,776.0,616.79,445.14
2018,8,9,13,15,469.0,359.5,1.8,30.2,789.5,664.46,479.52
2018,8,9,13,30,530.0,322.0,1.8,30.2,803.0,713.06,514.16
2018,8,9,13,45,468.5,344.0,1.8,30.2,762.0,713.13,513.83
2018,8,9,14,0,407.0,366.0,1.8,30.2,721.0,707.37,509.74
2018,8,9,14,15,451.0,333.0,1.8,30.1,715.0,741.57,535.02
2018,8,9,14,30,495.0,300.0,1.8,30.0,709.0,774.39,559.06
2018,8,9,14,45,608.5,233.0,1.75,29.9,714.5,844.51,608.66
2018,8,9,15,0,722.0,166.0,1.7,29.8,720.0,907.49,650.89
2018,8,9,15,15,723.0,155.0,1.65,29.75,685.0,915.93,656.49
2018,8,9,15,30,724.0,144.0,1.6,29.7,650.0,920.77,660.51
2018,8,9,15,45,700.5,141.5,1.55,29.6,604.5,907.31,653.18
2018,8,9,16,0,677.0,139.0,1.5,29.5,559.0,890.28,643.85
2018,8,9,16,15,674.5,126.5,1.5,29.35,516.5,879.38,639.32
2018,8,9,16,30,672.0,114.0,1.5,29.2,474.0,864.98,632.5
2018,8,9,16,45,644.0,108.0,1.45,29.05,424.5,829.62,611.29
2018,8,9,17,0,616.0,102.0,1.4,28.9,375.0,791.66,588.2
2018,8,9,17,15,595.0,92.5,1.35,28.4,328.5,753.96,565.53
2018,8,9,17,30,574.0,83.0,1.3,27.9,282.0,714.13,540.53
2018,8,9,17,45,445.5,81.5,1.2,27.4,220.0,569.66,439.55
2018,8,9,18,0,317.0,80.0,1.1,26.9,158.0,442.73,346.77
2018,8,9,18,15,244.0,64.0,1.1,26.9,115.5,350.47,275.02
2018,8,9,18,30,171.0,48.0,1.1,26.9,73.0,239.98,186.49
2018,8,9,18,45,135.0,32.5,1.1,25.7,47.5,209.72,151.82
2018,8,9,19,0,99.0,17.0,1.1,24.5,22.0,130.51,0.0
2018,8,9,19,15,49.5,8.5,1.15,24.35,11.0,44.85,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,10,5,15,4.0,1.0,1.55,20.25,1.0,0.0,0.0
2018,8,10,5,30,8.0,2.0,1.8,20.5,2.0,0.0,0.0
2018,8,10,5,45,48.5,13.5,2.0,20.8,17.0,10.62,0.0
2018,8,10,6,0,89.0,25.0,2.2,21.1,32.0,18.87,6.85
2018,8,10,6,15,143.5,43.0,2.15,21.45,63.5,31.97,21.18
2018,8,10,6,30,198.0,61.0,2.1,21.8,95.0,44.91,32.94
2018,8,10,6,45,338.0,68.0,2.05,22.2,151.0,50.56,38.16
2018,8,10,7,0,478.0,75.0,2.0,22.6,207.0,58.91,45.47
2018,8,10,7,15,527.0,82.5,2.1,23.3,256.5,64.02,49.72
2018,8,10,7,30,576.0,90.0,2.2,24.0,306.0,69.06,53.77
2018,8,10,7,45,605.0,97.5,2.25,24.7,354.5,73.66,57.34
2018,8,10,8,0,634.0,105.0,2.3,25.4,403.0,78.08,60.68
2018,8,10,8,15,667.0,108.5,2.3,25.85,453.5,79.8,61.77
2018,8,10,8,30,700.0,112.0,2.3,26.3,504.0,81.52,62.86
2018,8,10,8,45,720.0,116.0,2.35,26.8,550.5,83.18,63.89
2018,8,10,9,0,740.0,120.0,2.4,27.3,597.0,91.95,70.77
2018,8,10,9,15,709.0,143.0,2.3,27.55,625.5,95.39,73.3
2018,8,10,9,30,678.0,166.0,2.2,27.8,654.0,105.2,81.0
2018,8,10,9,45,733.5,151.0,2.05,28.05,704.5,105.19,80.7
2018,8,10,10,0,789.0,136.0,1.9,28.3,755.0,96.41,73.34
2018,8,10,10,15,798.0,137.5,1.75,28.55,786.0,133.39,77.58
2018,8,10,10,30,807.0,139.0,1.6,28.8,817.0,187.51,106.67
2018,8,10,10,45,813.5,140.5,1.5,29.0,841.5,242.33,146.19
2018,8,10,11,0,820.0,142.0,1.4,29.2,866.0,297.86,190.59
2018,8,10,11,15,824.0,143.5,1.25,29.35,884.0,356.03,238.17
2018,8,10,11,30,828.0,145.0,1.1,29.5,902.0,409.58,281.92
2018,8,10,11,45,719.5,207.5,1.0,29.65,870.5,454.23,319.48
2018,8,10,12,0,611.0,270.0,0.9,29.8,839.0,491.7,349.27
2018,8,10,12,15,480.0,338.0,0.8,29.9,786.0,514.46,366.67
2018,8,10,12,30,349.0,406.0,0.7,30.0,733.0,520.65,370.96
2018,8,10,12,45,443.0,359.0,0.65,30.05,771.5,578.94,411.99
2018,8,10,13,0,537.0,312.0,0.6,30.1,810.0,641.31,454.8
2018,8,10,13,15,488.0,327.5,0.55,30.1,775.0,653.05,461.97
2018,8,10,13,30,439.0,343.0,0.5,30.1,740.0,659.62,465.89
2018,8,10,13,45,611.0,250.5,0.45,30.15,790.0,751.96,528.92
2018,8,10,14,0,783.0,158.0,0.4,30.2,840.0,838.6,585.08
2018,8,10,14,15,792.5,147.0,0.35,30.1,818.5,868.64,602.32
2018,8,10,14,30,802.0,136.0,0.3,30.0,797.0,895.63,618.43
2018,8,10,14,45,792.0,134.5,0.25,29.95,764.0,911.01,627.49
2018,8,10,15,0,782.0,133.0,0.2,29.9,731.0,922.75,634.66
2018,8,10,15,15,769.0,130.0,0.25,29.85,692.0,926.29,638.99
2018,8,10,15,30,756.0,127.0,0.3,29.8,653.0,926.1,641.41
2018,8,10,15,45,740.0,122.5,0.3,29.7,609.5,917.57,638.14
2018,8,10,16,0,724.0,118.0,0.3,29.6,566.0,912.46,637.2
2018,8,10,16,15,701.5,114.0,0.3,29.55,519.0,891.27,626.33
2018,8,10,16,30,679.0,110.0,0.3,29.5,472.0,866.9,613.69
2018,8,10,16,45,644.0,106.0,0.35,29.5,421.0,826.92,591.87
2018,8,10,17,0,609.0,102.0,0.4,29.5,370.0,784.44,568.06
2018,8,10,17,15,575.0,94.5,0.45,29.1,321.0,736.41,540.65
2018,8,10,17,30,541.0,87.0,0.5,28.7,272.0,686.64,510.82
2018,8,10,17,45,486.0,78.5,0.5,28.3,223.5,614.15,462.93
2018,8,10,18,0,431.0,70.0,0.5,27.9,175.0,534.37,407.39
2018,8,10,18,15,355.5,58.5,0.5,27.9,131.0,443.16,339.62
2018,8,10,18,30,280.0,47.0,0.5,27.9,87.0,356.04,271.03
2018,8,10,18,45,183.0,32.0,0.5,27.15,54.0,250.4,176.5
2018,8,10,19,0,86.0,17.0,0.5,26.4,21.0,82.61,0.0
2018,8,10,19,15,43.0,8.5,0.5,26.25,10.5,6.69,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,2.5,0.5,0.5,21.65,0.5,0.0,0.0
2018,8,11,5,30,5.0,1.0,0.5,22.0,1.0,0.0,0.0
2018,8,11,5,45,65.5,14.0,0.55,22.35,18.5,11.02,0.0
2018,8,11,6,0,126.0,27.0,0.6,22.7,36.0,20.33,7.1
2018,8,11,6,15,212.5,43.0,0.6,23.15,73.0,32.23,21.21
2018,8,11,6,30,299.0,59.0,0.6,23.6,110.0,44.05,31.95
2018,8,11,6,45,365.5,70.5,0.65,24.1,155.0,52.52,39.53
2018,8,11,7,0,432.0,82.0,0.7,24.6,200.0,60.93,46.79
2018,8,11,7,15,481.0,91.5,0.6,24.9,249.0,67.7,52.49
2018,8,11,7,30,530.0,101.0,0.5,25.2,298.0,76.36,59.61
2018,8,11,7,45,566.0,108.0,0.45,25.5,347.5,80.37,62.68
2018,8,11,8,0,602.0,115.0,0.4,25.8,397.0,84.26,65.61
2018,8,11,8,15,632.0,119.5,0.35,26.15,445.5,86.26,66.9
2018,8,11,8,30,662.0,124.0,0.3,26.5,494.0,88.2,68.14
2018,8,11,8,45,686.0,127.5,0.3,26.85,540.5,89.32,68.71
2018,8,11,9,0,710.0,131.0,0.3,27.2,587.0,90.39,69.26
2018,8,11,9,15,566.5,171.0,0.35,27.45,550.5,107.55,82.91
2018,8,11,9,30,423.0,211.0,0.4,27.7,514.0,125.26,96.79
2018,8,11,9,45,228.0,252.5,0.5,28.0,417.0,149.68,115.85
2018,8,11,10,0,33.0,294.0,0.6,28.3,320.0,190.22,147.26
2018,8,11,10,15,196.5,307.0,0.75,28.45,471.0,185.36,131.79
2018,8,11,10,30,360.0,320.0,0.9,28.6,622.0,233.36,158.04
2018,8,11,10,45,547.0,253.5,1.0,28.75,728.0,247.92,160.46
2018,8,11,11,0,734.0,187.0,1.1,28.9,834.0,297.25,192.78
2018,8,11,11,15,584.0,266.5,1.15,29.05,788.0,348.14,238.72
2018,8,11,11,30,434.0,346.0,1.2,29.2,742.0,387.97,274.09
2018,8,11,11,45,457.0,329.0,1.3,29.3,750.0,423.21,302.02
2018,8,11,12,0,480.0,312.0,1.4,29.4,758.0,459.71,330.69
2018,8,11,12,15,606.0,255.5,1.4,29.4,820.5,522.27,377.08
2018,8,11,12,30,732.0,199.0,1.4,29.4,883.0,594.4,429.88
2018,8,11,12,45,738.5,196.5,1.45,29.45,883.0,640.99,463.99
2018,8,11,13,0,745.0,194.0,1.5,29.5,883.0,686.48,496.85
2018,8,11,13,15,761.5,183.0,1.55,29.4,879.0,731.11,529.07
2018,8,11,13,30,778.0,172.0,1.6,29.3,875.0,774.29,559.93
2018,8,11,13,45,700.5,190.0,1.6,29.2,812.0,771.37,558.2
2018,8,11,14,0,623.0,208.0,1.6,29.1,749.0,755.68,548.26
2018,8,11,14,15,465.0,233.0,1.65,28.95,629.5,660.67,484.32
2018,8,11,14,30,307.0,258.0,1.7,28.8,510.0,562.06,415.7
2018,8,11,14,45,266.5,262.5,1.75,28.7,474.5,521.77,388.92
2018,8,11,15,0,226.0,267.0,1.8,28.6,439.0,500.05,373.97
2018,8,11,15,15,140.0,267.0,1.75,28.45,371.5,403.82,303.87
2018,8,11,15,30,54.0,267.0,1.7,28.3,304.0,302.77,228.21
2018,8,11,15,45,95.0,246.0,1.7,28.15,306.5,350.92,266.67
2018,8,11,16,0,136.0,225.0,1.7,28.0,309.0,375.5,287.23
2018,8,11,16,15,131.5,190.5,1.6,27.85,266.0,337.03,259.72
2018,8,11,16,30,127.0,156.0,1.5,27.7,223.0,296.75,230.75
