Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,16,45,65.5,113.5,1.45,27.55,148.0,187.66,146.03
2018,8,11,17,0,4.0,71.0,1.4,27.4,73.0,58.51,41.9
2018,8,11,17,15,4.0,72.5,1.3,27.05,74.0,59.62,43.13
2018,8,11,17,30,4.0,74.0,1.2,26.7,75.0,62.04,45.27
2018,8,11,17,45,2.0,57.0,1.05,26.35,57.5,45.58,31.86
2018,8,11,18,0,0.0,40.0,0.9,26.0,40.0,30.55,19.46
2018,8,11,18,15,0.0,30.0,0.9,26.0,30.0,22.87,13.01
2018,8,11,18,30,0.0,20.0,0.9,26.0,20.0,15.21,6.53
2018,8,11,18,45,2.0,12.5,0.75,25.0,12.5,11.18,2.55
2018,8,11,19,0,4.0,5.0,0.6,24.0,5.0,7.15,0.0
2018,8,11,19,15,2.0,2.5,0.6,23.85,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.75,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,8,12,5,45,72.5,13.5,1.15,20.65,18.5,10.62,0.0
2018,8,12,6,0,139.0,26.0,1.3,21.1,36.0,19.64,5.97
2018,8,12,6,15,227.5,41.0,1.3,21.5,73.0,30.89,20.16
2018,8,12,6,30,316.0,56.0,1.3,21.9,110.0,42.09,30.47
2018,8,12,6,45,382.5,68.0,1.25,22.35,155.5,50.98,38.48
2018,8,12,7,0,449.0,80.0,1.2,22.8,201.0,59.79,46.18
2018,8,12,7,15,498.0,89.0,1.05,23.5,250.5,68.6,53.59
2018,8,12,7,30,547.0,98.0,0.9,24.2,300.0,74.5,58.33
2018,8,12,7,45,582.0,104.5,0.8,24.95,349.5,78.25,61.11
2018,8,12,8,0,617.0,111.0,0.7,25.7,399.0,81.91,63.74
2018,8,12,8,15,638.0,118.5,0.7,26.15,446.0,85.8,66.61
2018,8,12,8,30,659.0,126.0,0.7,26.6,493.0,89.47,69.26
2018,8,12,8,45,679.0,131.0,0.65,27.05,538.5,91.35,70.42
2018,8,12,9,0,699.0,136.0,0.6,27.5,584.0,93.11,71.48
2018,8,12,9,15,716.5,140.5,0.6,27.8,627.0,94.37,72.21
2018,8,12,9,30,734.0,145.0,0.6,28.1,670.0,95.51,72.85
2018,8,12,9,45,740.5,151.0,0.6,28.35,705.5,105.66,80.76
2018,8,12,10,0,747.0,157.0,0.6,28.6,741.0,107.11,81.65
2018,8,12,10,15,739.5,169.0,0.6,28.75,767.0,136.49,81.75
2018,8,12,10,30,732.0,181.0,0.6,28.9,793.0,192.26,112.73
2018,8,12,10,45,692.0,209.5,0.6,29.1,802.0,250.75,156.08
2018,8,12,11,0,652.0,238.0,0.6,29.3,811.0,305.59,200.11
2018,8,12,11,15,522.0,314.5,0.6,29.4,779.5,361.29,247.48
2018,8,12,11,30,392.0,391.0,0.6,29.5,748.0,405.76,284.39
2018,8,12,11,45,383.0,399.0,0.65,29.6,751.0,439.89,310.75
2018,8,12,12,0,374.0,407.0,0.7,29.7,754.0,473.19,336.0
2018,8,12,12,15,362.0,414.0,0.7,29.75,750.5,503.3,358.21
2018,8,12,12,30,350.0,421.0,0.7,29.8,747.0,532.05,378.92
2018,8,12,12,45,330.5,426.5,0.75,29.85,733.0,553.42,394.56
2018,8,12,13,0,311.0,432.0,0.8,29.9,719.0,572.44,408.31
2018,8,12,13,15,341.0,413.0,0.8,29.9,723.5,605.5,431.76
2018,8,12,13,30,371.0,394.0,0.8,29.9,728.0,638.81,455.11
2018,8,12,13,45,466.0,333.0,0.85,29.95,743.0,701.83,499.54
2018,8,12,14,0,561.0,272.0,0.9,30.0,758.0,755.7,537.71
2018,8,12,14,15,583.0,253.5,0.9,29.95,744.0,790.43,561.19
2018,8,12,14,30,605.0,235.0,0.9,29.9,730.0,819.57,581.33
2018,8,12,14,45,634.0,212.0,0.9,29.9,711.5,848.52,601.49
2018,8,12,15,0,663.0,189.0,0.9,29.9,693.0,874.6,619.27
2018,8,12,15,15,536.0,209.0,0.85,29.75,602.5,778.8,557.81
2018,8,12,15,30,409.0,229.0,0.8,29.6,512.0,687.98,498.16
2018,8,12,15,45,237.5,190.5,0.7,29.5,352.0,456.04,339.42
2018,8,12,16,0,66.0,152.0,0.6,29.4,192.0,222.91,168.06
2018,8,12,16,15,81.0,171.5,0.6,29.2,217.0,263.79,200.95
2018,8,12,16,30,96.0,191.0,0.6,29.0,242.0,307.46,234.3
2018,8,12,16,45,69.0,150.5,0.6,28.8,185.0,214.35,164.66
2018,8,12,17,0,42.0,110.0,0.6,28.6,128.0,144.03,110.64
2018,8,12,17,15,24.0,77.0,0.65,28.1,87.0,91.84,69.53
2018,8,12,17,30,6.0,44.0,0.7,27.6,46.0,39.48,26.89
2018,8,12,17,45,3.0,27.0,0.7,27.15,28.0,23.43,13.75
2018,8,12,18,0,0.0,10.0,0.7,26.7,10.0,7.58,0.58
2018,8,12,18,15,0.0,8.0,0.7,26.7,8.0,6.06,0.0
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,4.54,0.0
2018,8,12,18,45,1.0,4.5,0.65,25.75,4.5,4.24,0.0
2018,8,12,19,0,2.0,3.0,0.6,24.8,3.0,3.97,0.0
2018,8,12,19,15,1.0,1.5,0.55,24.55,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.75,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,62.0,13.5,1.15,19.4,17.5,10.62,0.0
2018,8,13,6,0,119.0,26.0,1.3,19.7,34.0,19.57,5.08
2018,8,13,6,15,206.5,42.5,1.35,20.0,71.0,31.84,21.03
2018,8,13,6,30,294.0,59.0,1.4,20.3,108.0,44.01,32.3
2018,8,13,6,45,364.5,71.0,1.4,20.55,154.0,52.86,40.38
2018,8,13,7,0,435.0,83.0,1.4,20.8,200.0,61.64,48.16
2018,8,13,7,15,487.5,92.0,1.45,21.35,250.0,68.13,53.68
2018,8,13,7,30,540.0,101.0,1.5,21.9,300.0,76.66,60.77
2018,8,13,7,45,580.5,107.5,1.55,22.4,351.0,80.41,63.65
2018,8,13,8,0,621.0,114.0,1.6,22.9,402.0,84.1,66.42
2018,8,13,8,15,650.5,119.5,1.55,23.35,452.0,86.8,68.32
2018,8,13,8,30,680.0,125.0,1.5,23.8,502.0,89.41,70.12
2018,8,13,8,45,703.5,128.5,1.45,24.25,549.0,90.53,70.68
2018,8,13,9,0,727.0,132.0,1.4,24.7,596.0,91.59,71.2
2018,8,13,9,15,745.0,134.5,1.35,25.05,639.0,91.87,71.12
2018,8,13,9,30,763.0,137.0,1.3,25.4,682.0,100.1,77.58
2018,8,13,9,45,777.5,139.0,1.2,25.75,720.0,99.88,77.07
2018,8,13,10,0,792.0,141.0,1.1,26.1,758.0,99.63,76.58
2018,8,13,10,15,802.0,142.0,1.05,26.4,789.5,133.52,79.32
2018,8,13,10,30,812.0,143.0,1.0,26.7,821.0,188.01,107.82
2018,8,13,10,45,820.0,144.0,0.95,27.0,846.5,243.43,147.36
2018,8,13,11,0,828.0,145.0,0.9,27.3,872.0,299.72,192.12
2018,8,13,11,15,758.0,183.0,0.95,27.45,859.0,355.36,240.25
2018,8,13,11,30,688.0,221.0,1.0,27.6,846.0,400.84,279.8
2018,8,13,11,45,566.5,283.5,1.0,27.8,802.0,436.64,310.97
2018,8,13,12,0,445.0,346.0,1.0,28.0,758.0,464.8,334.25
2018,8,13,12,15,524.5,310.5,1.05,28.1,797.5,519.29,374.66
2018,8,13,12,30,604.0,275.0,1.1,28.2,837.0,576.71,416.79
2018,8,13,12,45,591.5,272.0,1.2,28.3,819.5,607.78,440.3
2018,8,13,13,0,579.0,269.0,1.3,28.4,802.0,636.13,461.67
2018,8,13,13,15,488.0,295.0,1.35,28.4,740.0,626.6,455.74
2018,8,13,13,30,397.0,321.0,1.4,28.4,678.0,608.89,443.87
2018,8,13,13,45,591.0,243.0,1.45,28.45,760.5,729.16,530.04
2018,8,13,14,0,785.0,165.0,1.5,28.5,843.0,846.39,610.4
2018,8,13,14,15,785.5,158.5,1.5,28.4,818.5,873.11,627.35
2018,8,13,14,30,786.0,152.0,1.5,28.3,794.0,896.6,643.25
2018,8,13,14,45,776.0,149.5,1.5,28.25,760.5,910.89,653.29
2018,8,13,15,0,766.0,147.0,1.5,28.2,727.0,921.48,661.23
2018,8,13,15,15,752.5,143.0,1.45,28.1,687.5,923.4,663.32
2018,8,13,15,30,739.0,139.0,1.4,28.0,648.0,929.52,668.33
2018,8,13,15,45,721.5,135.0,1.4,27.9,604.0,920.4,664.43
2018,8,13,16,0,704.0,131.0,1.4,27.8,560.0,907.72,658.55
2018,8,13,16,15,680.5,126.0,1.3,27.7,512.5,884.32,644.48
2018,8,13,16,30,657.0,121.0,1.2,27.6,465.0,857.7,628.4
2018,8,13,16,45,625.5,114.5,1.1,27.55,414.5,818.17,603.59
2018,8,13,17,0,594.0,108.0,1.0,27.5,364.0,776.06,576.79
2018,8,13,17,15,552.5,100.5,0.9,27.1,313.5,720.56,541.07
2018,8,13,17,30,511.0,93.0,0.8,26.7,263.0,663.41,503.12
2018,8,13,17,45,455.0,83.0,0.75,26.3,214.5,581.2,446.3
2018,8,13,18,0,399.0,73.0,0.7,25.9,166.0,509.54,394.42
2018,8,13,18,15,324.0,59.0,0.7,25.9,122.0,416.41,323.26
2018,8,13,18,30,249.0,45.0,0.7,25.9,78.0,327.26,250.8
2018,8,13,18,45,156.0,29.0,0.65,25.05,46.5,219.82,144.42
2018,8,13,19,0,63.0,13.0,0.6,24.2,15.0,60.76,0.0
2018,8,13,19,15,31.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,19.15,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,14,5,45,52.5,12.0,0.45,19.65,15.5,9.44,0.0
2018,8,14,6,0,105.0,24.0,0.5,19.9,31.0,18.08,3.25
2018,8,14,6,15,191.0,41.0,0.5,20.3,67.5,30.69,20.0
2018,8,14,6,30,277.0,58.0,0.5,20.7,104.0,43.19,31.55
2018,8,14,6,45,345.5,71.5,0.55,21.1,149.5,53.02,40.44
2018,8,14,7,0,414.0,85.0,0.6,21.5,195.0,62.73,48.96
2018,8,14,7,15,465.5,94.5,0.7,22.15,244.0,69.48,54.64
2018,8,14,7,30,517.0,104.0,0.8,22.8,293.0,76.12,60.06
2018,8,14,7,45,556.0,111.5,0.9,23.5,343.5,82.9,65.44
2018,8,14,8,0,595.0,119.0,1.0,24.2,394.0,87.09,68.54
2018,8,14,8,15,625.0,125.0,1.1,24.7,443.5,89.96,70.55
2018,8,14,8,30,655.0,131.0,1.2,25.2,493.0,92.73,72.45
2018,8,14,8,45,679.0,134.5,1.25,25.65,539.5,93.67,72.85
2018,8,14,9,0,703.0,138.0,1.3,26.1,586.0,94.57,73.24
2018,8,14,9,15,724.5,139.5,1.35,26.4,629.0,94.21,72.64
2018,8,14,9,30,746.0,141.0,1.4,26.7,672.0,102.13,78.83
2018,8,14,9,45,764.5,140.5,1.4,27.0,710.5,100.45,77.17
2018,8,14,10,0,783.0,140.0,1.4,27.3,749.0,98.88,75.64
2018,8,14,10,15,793.5,142.0,1.45,27.45,781.0,132.04,78.52
2018,8,14,10,30,804.0,144.0,1.5,27.6,813.0,186.74,107.12
2018,8,14,10,45,812.0,145.0,1.55,27.8,838.5,241.76,146.5
2018,8,14,11,0,820.0,146.0,1.6,28.0,864.0,297.66,191.36
2018,8,14,11,15,826.5,145.5,1.6,28.15,882.0,352.81,237.34
2018,8,14,11,30,833.0,145.0,1.6,28.3,900.0,409.42,284.3
2018,8,14,11,45,838.0,144.0,1.65,28.4,911.0,462.24,327.92
2018,8,14,12,0,843.0,143.0,1.7,28.5,922.0,514.63,370.14
2018,8,14,12,15,816.5,159.0,1.7,28.55,915.0,565.33,409.69
2018,8,14,12,30,790.0,175.0,1.7,28.6,908.0,610.68,444.12
2018,8,14,12,45,735.0,202.0,1.7,28.7,881.0,646.43,470.42
2018,8,14,13,0,680.0,229.0,1.7,28.8,854.0,674.5,490.54
2018,8,14,13,15,707.0,212.0,1.7,28.8,853.5,720.61,523.66
2018,8,14,13,30,734.0,195.0,1.7,28.8,853.0,765.68,555.47
2018,8,14,13,45,762.0,178.0,1.7,28.8,847.5,803.77,582.5
2018,8,14,14,0,790.0,161.0,1.7,28.8,842.0,846.87,611.37
2018,8,14,14,15,751.5,171.0,1.7,28.75,801.5,854.55,616.79
2018,8,14,14,30,713.0,181.0,1.7,28.7,761.0,866.19,625.26
2018,8,14,14,45,688.0,182.5,1.65,28.65,723.0,869.78,628.08
2018,8,14,15,0,663.0,184.0,1.6,28.6,685.0,869.28,628.47
2018,8,14,15,15,651.0,177.0,1.55,28.55,646.5,868.69,628.98
2018,8,14,15,30,639.0,170.0,1.5,28.5,608.0,864.53,627.31
2018,8,14,15,45,632.0,161.0,1.5,28.4,569.5,859.77,626.14
2018,8,14,16,0,625.0,152.0,1.5,28.3,531.0,851.69,622.95
2018,8,14,16,15,607.0,142.0,1.4,28.25,485.0,828.04,608.36
2018,8,14,16,30,589.0,132.0,1.3,28.2,439.0,801.27,591.8
2018,8,14,16,45,584.5,121.0,1.2,28.15,398.5,784.11,581.59
2018,8,14,17,0,580.0,110.0,1.1,28.1,358.0,764.07,569.18
2018,8,14,17,15,355.5,106.5,1.05,27.6,252.0,521.83,401.99
2018,8,14,17,30,131.0,103.0,1.0,27.1,146.0,250.47,197.47
2018,8,14,17,45,65.5,67.5,0.9,26.6,89.0,141.79,111.63
2018,8,14,18,0,0.0,32.0,0.8,26.1,32.0,24.4,14.33
2018,8,14,18,15,0.0,23.5,0.8,26.1,23.5,17.88,8.91
2018,8,14,18,30,0.0,15.0,0.8,26.1,15.0,11.39,3.4
2018,8,14,18,45,2.5,9.5,0.85,25.25,9.5,9.3,0.51
2018,8,14,19,0,5.0,4.0,0.9,24.4,4.0,7.15,0.0
2018,8,14,19,15,2.5,2.0,0.9,24.3,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,50.5,12.0,1.35,20.05,15.0,9.44,0.0
2018,8,15,6,0,101.0,24.0,1.5,20.4,30.0,18.03,1.96
2018,8,15,6,15,187.5,41.5,1.55,20.8,66.5,31.03,20.09
2018,8,15,6,30,274.0,59.0,1.6,21.2,103.0,43.86,31.98
2018,8,15,6,45,342.0,72.0,1.65,21.55,148.0,53.33,40.58
2018,8,15,7,0,410.0,85.0,1.7,21.9,193.0,62.69,48.84
2018,8,15,7,15,460.5,95.5,1.5,22.55,242.5,70.07,55.08
2018,8,15,7,30,511.0,106.0,1.3,23.2,292.0,77.32,61.02
2018,8,15,7,45,532.0,117.5,1.15,23.8,337.5,84.55,66.78
2018,8,15,8,0,553.0,129.0,1.0,24.4,383.0,93.3,73.71
2018,8,15,8,15,584.5,136.0,0.9,25.05,432.5,96.55,75.91
2018,8,15,8,30,616.0,143.0,0.8,25.7,482.0,99.67,77.99
2018,8,15,8,45,650.5,145.0,0.7,26.35,532.0,99.57,77.4
2018,8,15,9,0,685.0,147.0,0.6,27.0,582.0,99.56,76.91
2018,8,15,9,15,695.5,154.5,0.5,27.15,622.5,102.12,78.69
2018,8,15,9,30,706.0,162.0,0.4,27.3,663.0,104.44,80.26
2018,8,15,9,45,612.0,213.5,0.25,27.5,665.0,127.69,98.54
2018,8,15,10,0,518.0,265.0,0.1,27.7,667.0,150.9,116.31
2018,8,15,10,15,596.5,240.0,0.2,27.75,721.5,162.25,105.51
2018,8,15,10,30,675.0,215.0,0.3,27.8,776.0,201.34,122.05
2018,8,15,10,45,674.5,221.5,0.35,27.9,796.5,252.51,158.24
2018,8,15,11,0,674.0,228.0,0.4,28.0,817.0,303.97,198.5
2018,8,15,11,15,557.5,294.0,0.5,28.0,788.0,359.52,246.21
2018,8,15,11,30,441.0,360.0,0.6,28.0,759.0,398.22,280.0
2018,8,15,11,45,353.0,387.0,0.7,28.05,708.5,419.16,299.04
2018,8,15,12,0,265.0,414.0,0.8,28.1,658.0,424.93,306.06
2018,8,15,12,15,321.5,407.0,0.8,28.25,704.0,476.65,343.3
2018,8,15,12,30,378.0,400.0,0.8,28.4,750.0,533.46,383.38
2018,8,15,12,45,445.5,365.0,0.85,28.55,775.0,584.92,420.15
2018,8,15,13,0,513.0,330.0,0.9,28.7,800.0,638.6,458.25
2018,8,15,13,15,330.0,377.0,0.9,28.8,678.0,568.08,409.31
2018,8,15,13,30,147.0,424.0,0.9,28.9,556.0,479.34,346.73
2018,8,15,13,45,140.0,414.0,0.95,29.05,537.0,480.18,348.62
2018,8,15,14,0,133.0,404.0,1.0,29.2,518.0,479.44,348.68
2018,8,15,14,15,213.0,386.0,1.05,29.25,562.0,546.61,397.84
2018,8,15,14,30,293.0,368.0,1.1,29.3,606.0,636.86,461.11
2018,8,15,14,45,310.0,347.0,1.1,29.35,589.0,649.08,470.02
2018,8,15,15,0,327.0,326.0,1.1,29.4,572.0,659.73,478.73
2018,8,15,15,15,390.5,287.0,1.1,29.3,565.0,694.91,505.57
2018,8,15,15,30,454.0,248.0,1.1,29.2,558.0,753.07,546.78
2018,8,15,15,45,413.0,240.5,1.1,29.1,508.0,715.07,522.18
2018,8,15,16,0,372.0,233.0,1.1,29.0,458.0,649.92,480.4
2018,8,15,16,15,402.5,204.0,1.0,28.9,428.5,679.79,502.85
2018,8,15,16,30,433.0,175.0,0.9,28.8,399.0,682.1,506.28
2018,8,15,16,45,454.0,154.5,0.85,28.75,367.0,681.46,508.02
2018,8,15,17,0,475.0,134.0,0.8,28.7,335.0,677.68,507.06
2018,8,15,17,15,456.5,120.0,0.75,28.3,292.0,640.03,482.87
2018,8,15,17,30,438.0,106.0,0.7,27.9,249.0,600.78,457.03
2018,8,15,17,45,363.0,92.0,0.65,27.5,196.0,506.46,390.35
2018,8,15,18,0,288.0,78.0,0.6,27.1,143.0,414.08,321.68
2018,8,15,18,15,230.5,61.5,0.6,27.1,104.5,336.77,261.0
2018,8,15,18,30,173.0,45.0,0.6,27.1,66.0,242.68,184.59
2018,8,15,18,45,104.0,28.0,0.6,26.4,39.0,153.72,88.79
2018,8,15,19,0,35.0,11.0,0.6,25.7,12.0,36.65,0.0
2018,8,15,19,15,17.5,5.5,0.65,25.6,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,39.5,11.0,0.65,22.1,13.5,8.65,0.0
2018,8,16,6,0,79.0,22.0,0.6,22.3,27.0,16.57,0.0
2018,8,16,6,15,157.0,40.5,0.7,22.65,62.0,30.12,19.1
2018,8,16,6,30,235.0,59.0,0.8,23.0,97.0,43.6,31.48
2018,8,16,6,45,302.0,74.5,0.9,23.35,141.5,54.68,41.41
2018,8,16,7,0,369.0,90.0,1.0,23.7,186.0,65.57,50.92
2018,8,16,7,15,421.0,101.0,1.1,24.35,234.5,73.15,57.27
2018,8,16,7,30,473.0,112.0,1.2,25.0,283.0,80.59,63.32
2018,8,16,7,45,512.0,121.0,1.35,25.65,332.5,86.41,67.85
2018,8,16,8,0,551.0,130.0,1.5,26.3,382.0,92.08,72.17
2018,8,16,8,15,581.0,137.0,1.65,26.8,430.5,97.25,76.05
2018,8,16,8,30,611.0,144.0,1.8,27.3,479.0,100.31,78.14
2018,8,16,8,45,634.5,149.0,1.9,27.8,524.5,101.78,78.93
2018,8,16,9,0,658.0,154.0,2.0,28.3,570.0,103.17,79.66
2018,8,16,9,15,680.5,156.0,2.0,28.55,613.0,102.68,78.95
2018,8,16,9,30,703.0,158.0,2.0,28.8,656.0,102.22,78.28
2018,8,16,9,45,722.5,158.5,2.05,29.1,694.5,100.88,76.92
2018,8,16,10,0,742.0,159.0,2.1,29.4,733.0,99.61,75.65
2018,8,16,10,15,747.0,163.5,2.05,29.6,762.0,139.42,85.39
2018,8,16,10,30,752.0,168.0,2.0,29.8,791.0,192.41,112.81
2018,8,16,10,45,764.5,167.0,2.0,30.0,817.5,244.4,149.31
2018,8,16,11,0,777.0,166.0,2.0,30.2,844.0,297.85,191.59
2018,8,16,11,15,773.5,172.0,1.95,30.35,858.5,351.93,236.44
2018,8,16,11,30,770.0,178.0,1.9,30.5,873.0,405.39,280.62
2018,8,16,11,45,756.5,187.5,1.9,30.65,877.0,456.12,322.11
2018,8,16,12,0,743.0,197.0,1.9,30.8,881.0,504.92,360.94
2018,8,16,12,15,733.5,203.0,1.85,30.9,879.5,552.99,397.82
2018,8,16,12,30,724.0,209.0,1.8,31.0,878.0,599.12,432.1
2018,8,16,12,45,756.5,190.0,1.75,31.1,885.5,646.94,467.04
2018,8,16,13,0,789.0,171.0,1.7,31.2,893.0,698.02,503.31
2018,8,16,13,15,786.0,169.5,1.65,31.2,880.0,737.35,530.71
2018,8,16,13,30,783.0,168.0,1.6,31.2,867.0,774.11,555.88
2018,8,16,13,45,778.5,166.0,1.55,31.25,847.0,806.45,577.6
2018,8,16,14,0,774.0,164.0,1.5,31.3,827.0,835.74,596.2
2018,8,16,14,15,766.5,161.5,1.45,31.25,800.0,858.74,610.9
2018,8,16,14,30,759.0,159.0,1.4,31.2,773.0,878.29,623.47
2018,8,16,14,45,749.5,155.0,1.35,31.15,739.5,890.97,631.8
2018,8,16,15,0,740.0,151.0,1.3,31.1,706.0,899.99,638.0
2018,8,16,15,15,726.5,147.5,1.25,31.0,667.5,910.17,645.22
2018,8,16,15,30,713.0,144.0,1.2,30.9,629.0,908.96,645.41
2018,8,16,15,45,695.5,139.5,1.15,30.85,585.5,899.0,640.24
2018,8,16,16,0,678.0,135.0,1.1,30.8,542.0,885.52,633.06
2018,8,16,16,15,654.5,129.5,1.05,30.75,495.0,861.41,619.21
2018,8,16,16,30,631.0,124.0,1.0,30.7,448.0,834.11,603.39
2018,8,16,16,45,600.5,117.0,0.95,30.65,399.0,795.02,579.73
2018,8,16,17,0,570.0,110.0,0.9,30.6,350.0,753.37,554.05
2018,8,16,17,15,527.0,102.0,0.85,30.05,300.0,695.92,518.08
2018,8,16,17,30,484.0,94.0,0.8,29.5,250.0,628.86,474.15
2018,8,16,17,45,425.0,83.0,0.75,28.95,201.5,552.67,421.68
2018,8,16,18,0,366.0,72.0,0.7,28.4,153.0,477.78,367.34
2018,8,16,18,15,283.0,58.0,0.7,28.4,110.5,378.91,291.54
2018,8,16,18,30,200.0,44.0,0.7,28.4,68.0,285.08,214.29
2018,8,16,18,45,117.5,27.0,0.75,27.45,39.5,178.48,93.3
2018,8,16,19,0,35.0,10.0,0.8,26.5,11.0,35.83,0.0
2018,8,16,19,15,17.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,21.5,10.0,1.25,22.5,11.0,7.87,0.0
2018,8,17,6,0,43.0,20.0,1.4,22.9,22.0,15.21,0.0
2018,8,17,6,15,128.0,39.5,1.55,23.35,57.5,29.28,18.21
2018,8,17,6,30,213.0,59.0,1.7,23.8,93.0,43.42,31.16
2018,8,17,6,45,287.5,74.0,1.85,24.25,138.0,54.21,40.82
2018,8,17,7,0,362.0,89.0,2.0,24.7,183.0,64.84,50.08
2018,8,17,7,15,398.5,102.0,2.1,25.2,227.0,73.52,57.42
2018,8,17,7,30,435.0,115.0,2.2,25.7,271.0,81.94,64.33
2018,8,17,7,45,466.0,126.5,2.3,26.2,317.5,89.07,69.99
2018,8,17,8,0,497.0,138.0,2.4,26.7,364.0,95.94,75.34
2018,8,17,8,15,548.0,141.5,2.5,27.15,418.5,98.22,76.81
2018,8,17,8,30,599.0,145.0,2.6,27.6,473.0,100.79,78.52
2018,8,17,8,45,612.5,154.5,2.7,28.05,516.0,104.83,81.42
2018,8,17,9,0,626.0,164.0,2.8,28.5,559.0,108.55,84.05
2018,8,17,9,15,650.0,167.0,2.85,28.7,602.5,108.41,83.62
2018,8,17,9,30,674.0,170.0,2.9,28.9,646.0,108.26,83.22
2018,8,17,9,45,637.5,195.5,3.0,29.15,665.5,118.71,91.38
2018,8,17,10,0,601.0,221.0,3.1,29.4,685.0,128.35,98.83
2018,8,17,10,15,526.0,265.0,3.15,29.55,683.5,172.78,116.2
2018,8,17,10,30,451.0,309.0,3.2,29.7,682.0,225.45,149.71
2018,8,17,10,45,473.0,312.0,3.25,29.9,714.0,267.54,178.82
2018,8,17,11,0,495.0,315.0,3.3,30.1,746.0,312.55,213.14
2018,8,17,11,15,422.0,358.5,3.35,30.2,731.0,354.11,248.94
2018,8,17,11,30,349.0,402.0,3.4,30.3,716.0,395.72,283.56
2018,8,17,11,45,309.0,422.5,3.45,30.4,703.0,422.59,305.75
2018,8,17,12,0,269.0,443.0,3.5,30.5,690.0,445.9,324.48
2018,8,17,12,15,272.5,443.5,3.5,30.55,694.0,475.51,347.01
2018,8,17,12,30,276.0,444.0,3.5,30.6,698.0,505.15,369.23
2018,8,17,12,45,315.5,427.5,3.55,30.65,716.5,544.92,398.85
2018,8,17,13,0,355.0,411.0,3.6,30.7,735.0,586.64,429.74
2018,8,17,13,15,368.5,398.5,3.6,30.65,730.5,614.17,450.32
2018,8,17,13,30,382.0,386.0,3.6,30.6,726.0,640.9,470.31
2018,8,17,13,45,421.0,356.0,3.6,30.6,722.5,684.74,502.37
2018,8,17,14,0,460.0,326.0,3.6,30.6,719.0,718.29,527.37
2018,8,17,14,15,468.0,311.5,3.6,30.55,700.0,737.47,541.94
2018,8,17,14,30,476.0,297.0,3.6,30.5,681.0,754.37,555.06
2018,8,17,14,45,431.5,301.0,3.6,30.4,637.5,737.39,543.91
2018,8,17,15,0,387.0,305.0,3.6,30.3,594.0,695.78,516.28
2018,8,17,15,15,285.0,302.0,3.5,30.2,508.5,607.95,454.05
2018,8,17,15,30,183.0,299.0,3.4,30.1,423.0,491.63,370.24
2018,8,17,15,45,247.5,268.0,3.35,29.95,423.5,555.67,420.05
2018,8,17,16,0,312.0,237.0,3.3,29.8,424.0,594.18,451.01
2018,8,17,16,15,389.0,199.0,3.15,29.55,411.5,660.4,501.54
2018,8,17,16,30,466.0,161.0,3.0,29.3,399.0,698.81,532.48
2018,8,17,16,45,413.5,151.0,2.8,29.1,345.5,636.12,488.32
2018,8,17,17,0,361.0,141.0,2.6,28.9,292.0,572.2,442.95
2018,8,17,17,15,379.5,120.0,2.4,28.4,259.0,563.78,439.54
2018,8,17,17,30,398.0,99.0,2.2,27.9,226.0,552.24,432.37
2018,8,17,17,45,384.5,82.0,2.0,27.45,186.0,512.7,402.86
2018,8,17,18,0,371.0,65.0,1.8,27.0,146.0,471.67,370.55
2018,8,17,18,15,298.0,53.0,1.8,27.0,106.5,384.5,300.91
2018,8,17,18,30,225.0,41.0,1.8,27.0,67.0,302.19,229.9
2018,8,17,18,45,135.0,25.5,1.7,26.15,39.0,188.37,85.98
2018,8,17,19,0,45.0,10.0,1.6,25.3,11.0,43.76,0.0
2018,8,17,19,15,22.5,5.0,1.65,25.2,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,8.0,3.0,2.1,22.6,3.5,2.36,0.0
2018,8,18,6,0,16.0,6.0,2.2,22.8,7.0,4.77,0.0
2018,8,18,6,15,8.0,6.5,2.35,23.1,7.0,5.37,0.0
2018,8,18,6,30,0.0,7.0,2.5,23.4,7.0,5.3,0.0
2018,8,18,6,45,0.0,15.0,2.6,23.7,15.0,11.39,4.17
2018,8,18,7,0,0.0,23.0,2.7,24.0,23.0,17.5,9.51
2018,8,18,7,15,2.0,55.5,2.75,24.35,56.0,42.52,31.1
2018,8,18,7,30,4.0,88.0,2.8,24.7,89.0,66.25,51.29
2018,8,18,7,45,17.5,114.0,2.85,25.0,121.5,84.7,66.69
2018,8,18,8,0,31.0,140.0,2.9,25.3,154.0,99.74,79.0
2018,8,18,8,15,35.5,172.5,2.9,25.55,190.5,119.81,95.34
2018,8,18,8,30,40.0,205.0,2.9,25.8,227.0,139.11,110.81
2018,8,18,8,45,33.0,218.0,2.9,26.0,237.0,147.09,116.86
2018,8,18,9,0,26.0,231.0,2.9,26.2,247.0,163.88,130.06
2018,8,18,9,15,34.5,257.5,2.85,26.4,280.5,169.85,134.38
2018,8,18,9,30,43.0,284.0,2.8,26.6,314.0,184.41,145.6
2018,8,18,9,45,64.0,314.0,2.8,26.85,361.5,200.56,157.98
2018,8,18,10,0,85.0,344.0,2.8,27.1,409.0,216.1,169.79
2018,8,18,10,15,52.0,301.5,2.75,27.25,342.0,199.21,147.95
2018,8,18,10,30,19.0,259.0,2.7,27.4,275.0,189.73,140.92
2018,8,18,10,45,15.5,246.5,2.6,27.55,259.5,183.72,136.19
2018,8,18,11,0,12.0,234.0,2.5,27.7,244.0,176.64,130.78
2018,8,18,11,15,13.0,243.5,2.5,27.75,255.0,185.53,137.45
2018,8,18,11,30,14.0,253.0,2.5,27.8,266.0,194.68,144.3
2018,8,18,11,45,15.0,263.5,2.5,27.8,277.5,204.8,151.94
2018,8,18,12,0,16.0,274.0,2.5,27.8,289.0,215.22,159.8
2018,8,18,12,15,44.5,345.5,2.5,27.7,386.5,285.05,211.94
2018,8,18,12,30,73.0,417.0,2.5,27.6,484.0,362.49,268.88
2018,8,18,12,45,69.0,404.5,2.5,27.5,467.5,360.94,267.96
2018,8,18,13,0,65.0,392.0,2.5,27.4,451.0,358.11,266.38
2018,8,18,13,15,83.0,376.0,2.5,27.15,450.5,367.25,274.17
2018,8,18,13,30,101.0,360.0,2.5,26.9,450.0,389.55,291.57
2018,8,18,13,45,59.0,277.0,2.45,26.65,329.0,279.69,210.63
2018,8,18,14,0,17.0,194.0,2.4,26.4,208.0,176.81,132.62
2018,8,18,14,15,9.0,143.5,2.35,26.15,151.0,120.49,89.48
2018,8,18,14,30,1.0,93.0,2.3,25.9,94.0,72.96,52.29
2018,8,18,14,45,8.5,141.5,2.3,25.7,148.0,119.3,89.19
2018,8,18,15,0,16.0,190.0,2.3,25.5,202.0,168.2,127.73
2018,8,18,15,15,65.0,240.0,2.2,25.4,284.5,281.62,216.76
2018,8,18,15,30,114.0,290.0,2.1,25.3,367.0,413.25,316.57
2018,8,18,15,45,154.5,269.5,2.05,25.2,366.0,439.66,337.88
2018,8,18,16,0,195.0,249.0,2.0,25.1,365.0,465.52,359.39
2018,8,18,16,15,150.5,213.0,1.9,25.05,298.0,385.12,299.65
2018,8,18,16,30,106.0,177.0,1.8,25.0,231.0,302.49,237.16
2018,8,18,16,45,53.0,114.5,1.7,24.95,141.5,158.59,124.51
2018,8,18,17,0,0.0,52.0,1.6,24.9,52.0,39.8,27.02
2018,8,18,17,15,0.0,42.5,1.45,24.75,42.5,32.47,21.18
2018,8,18,17,30,0.0,33.0,1.3,24.6,33.0,25.16,15.21
2018,8,18,17,45,0.0,22.0,1.15,24.45,22.0,16.73,8.24
2018,8,18,18,0,0.0,11.0,1.0,24.3,11.0,8.34,1.24
2018,8,18,18,15,0.0,10.0,1.0,24.3,10.0,7.58,0.53
2018,8,18,18,30,0.0,9.0,1.0,24.3,9.0,6.82,0.0
2018,8,18,18,45,0.0,6.0,1.05,24.05,6.0,4.54,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.8,3.0,2.36,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.8,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,65.0,10.0,1.8,22.05,13.5,7.87,0.0
2018,8,19,6,0,130.0,20.0,1.9,22.2,27.0,15.19,0.0
2018,8,19,6,15,231.5,33.5,1.85,22.5,62.5,25.5,14.98
2018,8,19,6,30,333.0,47.0,1.8,22.8,98.0,35.86,24.84
2018,8,19,6,45,402.0,57.5,1.75,23.1,143.0,46.0,33.97
2018,8,19,7,0,471.0,68.0,1.7,23.4,188.0,53.88,40.95
2018,8,19,7,15,521.0,76.0,1.6,23.75,237.5,59.53,45.8
2018,8,19,7,30,571.0,84.0,1.5,24.1,287.0,65.09,50.41
2018,8,19,7,45,606.0,91.0,1.4,24.45,337.0,69.6,54.01
2018,8,19,8,0,641.0,98.0,1.3,24.8,387.0,73.97,57.43
2018,8,19,8,15,670.0,102.5,1.3,25.25,436.5,76.44,59.17
2018,8,19,8,30,699.0,107.0,1.3,25.7,486.0,78.85,60.85
2018,8,19,8,45,721.0,110.0,1.25,26.15,532.5,80.1,61.55
2018,8,19,9,0,743.0,113.0,1.2,26.6,579.0,88.12,67.84
2018,8,19,9,15,735.0,128.0,1.2,26.95,616.5,96.02,74.0
2018,8,19,9,30,727.0,143.0,1.2,27.3,654.0,94.9,72.77
2018,8,19,9,45,708.5,164.5,1.2,27.6,685.0,104.09,79.96
2018,8,19,10,0,690.0,186.0,1.2,27.9,716.0,112.6,86.54
2018,8,19,10,15,703.5,187.5,1.25,28.15,747.5,138.5,87.04
2018,8,19,10,30,717.0,189.0,1.3,28.4,779.0,190.01,113.03
2018,8,19,10,45,681.5,209.0,1.35,28.6,784.0,244.73,153.28
2018,8,19,11,0,646.0,229.0,1.4,28.8,789.0,295.96,195.07
2018,8,19,11,15,420.5,320.0,1.5,28.95,687.5,331.29,231.57
2018,8,19,11,30,195.0,411.0,1.6,29.1,586.0,352.4,254.25
2018,8,19,11,45,158.0,378.5,1.65,29.2,521.5,336.49,244.73
2018,8,19,12,0,121.0,346.0,1.7,29.3,457.0,313.77,229.75
2018,8,19,12,15,348.0,309.0,1.75,29.35,628.5,423.27,309.8
2018,8,19,12,30,575.0,272.0,1.8,29.4,800.0,557.27,406.09
2018,8,19,12,45,614.5,258.5,1.85,29.45,819.5,612.31,445.87
2018,8,19,13,0,654.0,245.0,1.9,29.5,839.0,668.93,486.69
2018,8,19,13,15,593.5,266.0,1.9,29.45,799.0,681.25,495.68
2018,8,19,13,30,533.0,287.0,1.9,29.4,759.0,685.61,499.16
2018,8,19,13,45,504.5,293.0,1.9,29.4,731.0,698.65,508.71
2018,8,19,14,0,476.0,299.0,1.9,29.4,703.0,707.9,515.47
2018,8,19,14,15,322.0,325.5,1.9,29.3,595.0,603.94,443.33
2018,8,19,14,30,168.0,352.0,1.9,29.2,487.0,487.99,360.7
2018,8,19,14,45,116.0,278.5,1.9,29.1,369.5,377.4,282.51
2018,8,19,15,0,64.0,205.0,1.9,29.0,252.0,242.0,182.78
2018,8,19,15,15,34.0,156.5,1.9,28.85,181.5,169.69,127.95
2018,8,19,15,30,4.0,108.0,1.9,28.7,111.0,88.03,64.03
2018,8,19,15,45,2.0,72.0,1.85,28.55,73.5,57.42,40.16
2018,8,19,16,0,0.0,36.0,1.8,28.4,36.0,27.59,16.48
2018,8,19,16,15,2.5,39.5,1.75,28.2,41.0,32.79,20.88
2018,8,19,16,30,5.0,43.0,1.7,28.0,46.0,37.98,25.3
2018,8,19,16,45,123.5,77.0,1.65,27.8,128.0,221.5,176.07
2018,8,19,17,0,242.0,111.0,1.6,27.6,210.0,387.17,306.3
2018,8,19,17,15,184.5,95.5,1.5,27.2,165.0,311.47,247.4
2018,8,19,17,30,127.0,80.0,1.4,26.8,120.0,236.19,188.26
2018,8,19,17,45,63.5,49.0,1.3,26.4,69.0,116.09,91.39
2018,8,19,18,0,0.0,18.0,1.2,26.0,18.0,13.67,5.54
2018,8,19,18,15,11.5,24.0,1.2,26.0,25.0,29.18,18.45
2018,8,19,18,30,23.0,30.0,1.2,26.0,32.0,51.76,35.28
2018,8,19,18,45,11.5,17.0,1.05,25.25,18.0,26.22,0.79
2018,8,19,19,0,0.0,4.0,0.9,24.5,4.0,3.15,0.0
2018,8,19,19,15,0.0,2.0,0.9,24.35,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.0,3.0,1.5,21.65,3.0,2.36,0.0
2018,8,20,6,0,2.0,6.0,1.7,21.8,6.0,4.69,0.0
2018,8,20,6,15,1.0,14.0,1.75,22.0,14.0,10.64,2.92
2018,8,20,6,30,0.0,22.0,1.8,22.2,22.0,16.74,8.63
2018,8,20,6,45,0.0,27.0,1.85,22.4,27.0,20.56,12.15
2018,8,20,7,0,0.0,32.0,1.9,22.6,32.0,24.39,15.59
2018,8,20,7,15,0.0,43.0,1.95,22.85,43.0,32.85,22.94
2018,8,20,7,30,0.0,54.0,2.0,23.1,54.0,41.33,30.21
2018,8,20,7,45,27.0,104.0,2.0,23.4,116.0,76.51,60.19
2018,8,20,8,0,54.0,154.0,2.0,23.7,178.0,108.31,86.73
2018,8,20,8,15,143.0,177.5,2.0,24.1,252.0,120.59,96.48
2018,8,20,8,30,232.0,201.0,2.0,24.5,326.0,129.66,103.48
2018,8,20,8,45,182.5,209.5,1.95,24.85,313.5,139.88,111.36
2018,8,20,9,0,133.0,218.0,1.9,25.2,301.0,143.34,113.65
2018,8,20,9,15,70.5,207.5,1.85,25.6,252.0,143.53,113.28
2018,8,20,9,30,8.0,197.0,1.8,26.0,203.0,143.81,113.02
2018,8,20,9,45,17.5,238.0,1.75,26.35,251.5,170.64,134.14
2018,8,20,10,0,27.0,279.0,1.7,26.7,300.0,182.18,142.78
2018,8,20,10,15,19.5,258.0,1.65,26.95,273.5,185.76,138.38
2018,8,20,10,30,12.0,237.0,1.6,27.2,247.0,174.39,129.33
2018,8,20,10,45,10.0,217.0,1.6,27.5,225.5,162.62,120.16
2018,8,20,11,0,8.0,197.0,1.6,27.8,204.0,149.74,110.26
2018,8,20,11,15,6.5,182.0,1.6,28.0,187.5,139.72,102.58
2018,8,20,11,30,5.0,167.0,1.6,28.2,171.0,129.12,94.46
2018,8,20,11,45,5.0,163.0,1.6,28.45,167.5,126.88,92.67
2018,8,20,12,0,5.0,159.0,1.6,28.7,164.0,124.56,90.82
2018,8,20,12,15,9.5,208.5,1.6,28.8,217.5,165.07,121.5
2018,8,20,12,30,14.0,258.0,1.6,28.9,271.0,206.61,152.53
2018,8,20,12,45,27.5,312.0,1.6,29.0,337.0,262.94,194.23
2018,8,20,13,0,41.0,366.0,1.6,29.1,403.0,321.01,236.56
2018,8,20,13,15,33.5,340.5,1.6,29.1,370.5,301.87,222.61
2018,8,20,13,30,26.0,315.0,1.6,29.1,338.0,280.73,207.41
2018,8,20,13,45,54.5,351.0,1.6,29.1,397.5,340.94,252.24
2018,8,20,14,0,83.0,387.0,1.6,29.1,457.0,405.69,299.41
2018,8,20,14,15,158.5,377.5,1.6,29.05,506.0,491.38,362.24
2018,8,20,14,30,234.0,368.0,1.6,29.0,555.0,564.15,415.14
2018,8,20,14,45,188.5,347.0,1.55,28.95,493.5,514.77,380.18
2018,8,20,15,0,143.0,326.0,1.5,28.9,432.0,461.51,342.73
2018,8,20,15,15,160.0,282.0,1.4,28.8,394.0,441.29,330.4
2018,8,20,15,30,177.0,238.0,1.3,28.7,356.0,418.99,316.37
2018,8,20,15,45,371.5,207.0,1.2,28.65,432.5,636.94,475.15
2018,8,20,16,0,566.0,176.0,1.1,28.6,509.0,806.35,591.05
2018,8,20,16,15,447.5,180.5,1.0,28.5,429.5,698.37,516.63
2018,8,20,16,30,329.0,185.0,0.9,28.4,350.0,563.19,423.92
2018,8,20,16,45,319.5,166.0,0.8,28.3,311.5,534.56,406.09
2018,8,20,17,0,310.0,147.0,0.7,28.2,273.0,504.18,385.66
2018,8,20,17,15,298.0,127.5,0.65,27.9,234.5,469.03,361.91
2018,8,20,17,30,286.0,108.0,0.6,27.6,196.0,432.44,336.26
2018,8,20,17,45,277.5,93.0,0.5,27.35,164.5,405.17,315.81
2018,8,20,18,0,269.0,78.0,0.4,27.1,133.0,377.88,293.66
2018,8,20,18,15,199.5,59.0,0.4,27.1,93.0,288.63,222.43
2018,8,20,18,30,130.0,40.0,0.4,27.1,53.0,202.46,148.68
2018,8,20,18,45,73.5,23.0,0.4,26.55,29.5,114.59,0.0
2018,8,20,19,0,17.0,6.0,0.4,26.0,6.0,18.22,0.0
2018,8,20,19,15,8.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,6.0,4.5,1.5,22.8,5.0,3.54,0.0
2018,8,21,6,0,12.0,9.0,1.7,23.0,10.0,7.23,0.0
2018,8,21,6,15,6.0,20.0,1.85,23.2,20.5,15.74,6.88
2018,8,21,6,30,0.0,31.0,2.0,23.4,31.0,23.67,14.41
2018,8,21,6,45,0.0,43.0,2.15,23.6,43.0,32.89,22.64
2018,8,21,7,0,0.0,55.0,2.3,23.8,55.0,42.01,30.67
2018,8,21,7,15,0.0,55.0,2.4,24.0,55.0,42.11,30.79
2018,8,21,7,30,0.0,55.0,2.5,24.2,55.0,42.1,30.71
2018,8,21,7,45,0.0,55.0,2.6,24.4,55.0,42.11,30.6
2018,8,21,8,0,0.0,55.0,2.7,24.6,55.0,42.13,30.47
2018,8,21,8,15,1.0,91.5,2.8,24.85,92.0,70.03,53.96
2018,8,21,8,30,2.0,128.0,2.9,25.1,129.0,95.8,75.27
2018,8,21,8,45,5.5,158.5,2.95,25.35,162.0,116.83,92.35
2018,8,21,9,0,9.0,189.0,3.0,25.6,195.0,137.35,108.82
2018,8,21,9,15,8.5,185.5,3.05,25.9,191.5,135.78,107.07
2018,8,21,9,30,8.0,182.0,3.1,26.2,188.0,134.0,105.21
2018,8,21,9,45,7.0,182.0,3.15,26.55,187.5,134.35,105.12
2018,8,21,10,0,6.0,182.0,3.2,26.9,187.0,134.61,104.97
2018,8,21,10,15,25.5,247.0,3.2,27.15,268.0,167.44,124.72
2018,8,21,10,30,45.0,312.0,3.2,27.4,349.0,211.74,156.82
2018,8,21,10,45,50.5,332.0,3.25,27.65,374.5,231.78,171.14
2018,8,21,11,0,56.0,352.0,3.3,27.9,400.0,253.19,186.83
2018,8,21,11,15,40.5,334.5,3.3,28.15,369.5,246.49,182.34
2018,8,21,11,30,25.0,317.0,3.3,28.4,339.0,236.68,175.39
2018,8,21,11,45,23.5,320.0,3.35,28.6,341.0,243.92,180.85
2018,8,21,12,0,22.0,323.0,3.4,28.8,343.0,253.67,188.1
2018,8,21,12,15,22.5,305.5,3.4,28.9,326.0,244.27,181.16
2018,8,21,12,30,23.0,288.0,3.4,29.0,309.0,236.59,175.56
2018,8,21,12,45,40.5,330.0,3.45,29.15,366.5,285.28,212.03
2018,8,21,13,0,58.0,372.0,3.5,29.3,424.0,337.57,250.73
2018,8,21,13,15,84.0,379.5,3.5,29.35,454.0,371.19,275.95
2018,8,21,13,30,110.0,387.0,3.5,29.4,484.0,420.07,312.19
2018,8,21,13,45,77.0,355.5,3.5,29.45,422.5,363.34,270.71
2018,8,21,14,0,44.0,324.0,3.5,29.5,361.0,315.11,235.04
2018,8,21,14,15,42.5,318.0,3.5,29.4,353.0,314.59,235.25
2018,8,21,14,30,41.0,312.0,3.5,29.3,345.0,313.78,235.15
2018,8,21,14,45,95.0,298.0,3.5,29.25,369.0,377.68,284.77
2018,8,21,15,0,149.0,284.0,3.5,29.2,393.0,423.61,320.9
