Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,15,15,381.0,225.5,3.45,29.0,483.5,644.5,487.23
2018,8,21,15,30,613.0,167.0,3.4,28.8,574.0,834.15,623.74
2018,8,21,15,45,615.0,156.0,3.35,28.65,540.0,835.66,625.21
2018,8,21,16,0,617.0,145.0,3.3,28.5,506.0,833.98,625.99
2018,8,21,16,15,396.0,114.0,3.1,28.2,338.0,563.89,435.98
2018,8,21,16,30,175.0,83.0,2.9,27.9,170.0,302.13,238.46
2018,8,21,16,45,113.0,65.5,2.7,27.65,119.5,196.37,156.1
2018,8,21,17,0,51.0,48.0,2.5,27.4,69.0,100.65,78.28
2018,8,21,17,15,77.0,64.5,2.25,26.95,90.5,146.07,116.26
2018,8,21,17,30,103.0,81.0,2.0,26.5,112.0,195.08,156.35
2018,8,21,17,45,151.5,56.0,1.8,26.0,91.5,227.08,183.32
2018,8,21,18,0,200.0,31.0,1.6,25.5,71.0,253.41,203.78
2018,8,21,18,15,190.0,31.5,1.6,25.5,60.5,248.64,196.58
2018,8,21,18,30,180.0,32.0,1.6,25.5,50.0,249.44,185.15
2018,8,21,18,45,96.0,17.5,1.55,24.8,26.5,132.93,0.0
2018,8,21,19,0,12.0,3.0,1.5,24.1,3.0,11.87,0.0
2018,8,21,19,15,6.0,1.5,1.6,24.05,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,63.5,8.5,1.6,20.95,11.5,6.69,0.0
2018,8,22,6,0,127.0,17.0,1.8,21.2,23.0,12.96,0.0
2018,8,22,6,15,242.5,30.0,1.9,21.5,59.0,24.47,13.76
2018,8,22,6,30,358.0,43.0,2.0,21.8,95.0,35.02,24.13
2018,8,22,6,45,436.0,52.5,2.05,22.1,142.0,42.43,30.99
2018,8,22,7,0,514.0,62.0,2.1,22.4,189.0,49.83,37.61
2018,8,22,7,15,555.5,69.5,2.15,22.9,237.0,55.25,42.28
2018,8,22,7,30,597.0,77.0,2.2,23.4,285.0,60.56,46.7
2018,8,22,7,45,643.0,81.0,2.25,23.95,338.5,63.39,48.88
2018,8,22,8,0,689.0,85.0,2.3,24.5,392.0,66.28,51.04
2018,8,22,8,15,714.0,90.0,2.35,25.0,441.5,75.12,58.2
2018,8,22,8,30,739.0,95.0,2.4,25.5,491.0,78.33,60.54
2018,8,22,8,45,756.5,99.0,2.45,26.0,537.0,80.55,62.05
2018,8,22,9,0,774.0,103.0,2.5,26.5,583.0,82.66,63.46
2018,8,22,9,15,777.0,111.5,2.5,26.85,623.0,87.04,66.79
2018,8,22,9,30,780.0,120.0,2.5,27.2,663.0,91.08,69.82
2018,8,22,9,45,776.0,131.5,2.55,27.55,697.0,96.35,73.84
2018,8,22,10,0,772.0,143.0,2.6,27.9,731.0,101.2,77.52
2018,8,22,10,15,744.0,163.5,2.55,28.1,750.0,135.02,84.91
2018,8,22,10,30,716.0,184.0,2.5,28.3,769.0,185.38,110.35
2018,8,22,10,45,697.0,200.0,2.5,28.5,784.0,241.07,150.72
2018,8,22,11,0,678.0,216.0,2.5,28.7,799.0,295.1,194.4
2018,8,22,11,15,471.0,302.5,2.5,28.8,711.5,336.13,235.13
2018,8,22,11,30,264.0,389.0,2.5,28.9,624.0,356.49,257.51
2018,8,22,11,45,244.0,399.0,2.5,29.0,618.0,380.35,276.85
2018,8,22,12,0,224.0,409.0,2.5,29.1,612.0,402.38,294.27
2018,8,22,12,15,175.0,381.0,2.5,29.15,540.0,381.46,280.56
2018,8,22,12,30,126.0,353.0,2.5,29.2,468.0,349.72,258.41
2018,8,22,12,45,106.0,320.0,2.45,29.2,416.0,325.41,241.35
2018,8,22,13,0,86.0,287.0,2.4,29.2,364.0,296.82,220.79
2018,8,22,13,15,170.0,300.5,2.35,29.2,450.5,387.81,289.17
2018,8,22,13,30,254.0,314.0,2.3,29.2,537.0,480.05,356.9
2018,8,22,13,45,240.0,350.5,2.25,29.15,557.0,520.25,384.76
2018,8,22,14,0,226.0,387.0,2.2,29.1,577.0,544.13,401.35
2018,8,22,14,15,259.0,318.0,2.15,29.0,528.5,541.55,401.75
2018,8,22,14,30,292.0,249.0,2.1,28.9,480.0,518.94,388.65
2018,8,22,14,45,171.0,234.0,2.1,28.8,368.0,404.21,304.74
2018,8,22,15,0,50.0,219.0,2.1,28.7,256.0,242.36,182.84
2018,8,22,15,15,45.5,192.0,2.05,28.55,224.0,215.26,163.34
2018,8,22,15,30,41.0,165.0,2.0,28.4,192.0,187.24,142.46
2018,8,22,15,45,111.0,190.0,1.95,28.25,256.0,307.25,236.74
2018,8,22,16,0,181.0,215.0,1.9,28.1,320.0,412.4,317.32
2018,8,22,16,15,160.5,183.5,1.8,27.9,270.5,360.91,279.46
2018,8,22,16,30,140.0,152.0,1.7,27.7,221.0,307.47,240.2
2018,8,22,16,45,70.0,101.5,1.6,27.5,136.0,179.77,140.64
2018,8,22,17,0,0.0,51.0,1.5,27.3,51.0,39.02,26.1
2018,8,22,17,15,0.5,46.5,1.35,26.8,46.5,36.04,23.93
2018,8,22,17,30,1.0,42.0,1.2,26.3,42.0,33.04,21.59
2018,8,22,17,45,0.5,38.5,1.05,25.8,38.5,29.86,18.97
2018,8,22,18,0,0.0,35.0,0.9,25.3,35.0,26.72,16.25
2018,8,22,18,15,1.0,24.5,0.9,25.3,24.5,19.56,10.16
2018,8,22,18,30,2.0,14.0,0.9,25.3,14.0,12.36,3.73
2018,8,22,18,45,2.5,8.0,0.9,24.45,8.0,8.33,0.0
2018,8,22,19,0,3.0,2.0,0.9,23.6,2.0,1.57,0.0
2018,8,22,19,15,1.5,1.0,1.0,23.4,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,23,5,45,67.0,9.0,2.15,15.6,12.0,7.08,0.0
2018,8,23,6,0,134.0,18.0,2.3,15.8,24.0,14.16,0.0
2018,8,23,6,15,259.5,31.5,2.45,16.3,62.0,25.86,15.04
2018,8,23,6,30,385.0,45.0,2.6,16.8,100.0,36.89,26.25
2018,8,23,6,45,471.5,53.0,2.75,17.3,149.0,43.16,32.26
2018,8,23,7,0,558.0,61.0,2.9,17.8,198.0,49.56,38.1
2018,8,23,7,15,614.5,67.5,3.0,18.35,252.0,54.54,42.48
2018,8,23,7,30,671.0,74.0,3.1,18.9,306.0,59.53,46.7
2018,8,23,7,45,713.0,78.0,3.25,19.4,361.0,62.53,49.08
2018,8,23,8,0,755.0,82.0,3.4,19.9,416.0,70.87,56.01
2018,8,23,8,15,782.5,85.0,3.35,20.3,468.5,73.03,57.57
2018,8,23,8,30,810.0,88.0,3.3,20.7,521.0,75.18,59.09
2018,8,23,8,45,832.5,90.0,3.25,21.1,571.0,76.5,59.91
2018,8,23,9,0,855.0,92.0,3.2,21.5,621.0,86.33,67.92
2018,8,23,9,15,870.5,94.5,3.15,21.85,666.5,88.3,69.27
2018,8,23,9,30,886.0,97.0,3.1,22.2,712.0,90.11,70.49
2018,8,23,9,45,897.5,98.0,3.0,22.55,751.0,90.82,70.81
2018,8,23,10,0,909.0,99.0,2.9,22.9,790.0,91.43,71.06
2018,8,23,10,15,916.5,100.5,2.85,23.15,822.5,119.5,71.46
2018,8,23,10,30,924.0,102.0,2.8,23.4,855.0,179.78,100.35
2018,8,23,10,45,930.0,102.5,2.75,23.7,880.5,240.0,143.28
2018,8,23,11,0,936.0,103.0,2.7,24.0,906.0,300.59,192.93
2018,8,23,11,15,940.0,103.5,2.65,24.15,924.0,360.71,244.68
2018,8,23,11,30,944.0,104.0,2.6,24.3,942.0,420.52,296.26
2018,8,23,11,45,947.0,104.0,2.55,24.5,952.5,479.03,345.84
2018,8,23,12,0,950.0,104.0,2.5,24.7,963.0,536.65,393.3
2018,8,23,12,15,949.0,104.0,2.5,24.8,964.0,591.0,437.23
2018,8,23,12,30,948.0,104.0,2.5,24.9,965.0,643.56,478.49
2018,8,23,12,45,946.5,104.0,2.45,25.05,958.5,693.78,516.54
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,741.72,551.86
2018,8,23,13,15,942.5,103.0,2.35,25.2,938.0,785.56,583.79
2018,8,23,13,30,940.0,102.0,2.3,25.2,924.0,826.55,611.62
2018,8,23,13,45,934.0,101.5,2.25,25.25,901.0,862.12,635.07
2018,8,23,14,0,928.0,101.0,2.2,25.3,878.0,894.29,656.18
2018,8,23,14,15,921.5,99.5,2.2,25.25,849.0,921.5,674.74
2018,8,23,14,30,915.0,98.0,2.2,25.2,820.0,945.02,691.01
2018,8,23,14,45,906.0,96.5,2.15,25.1,784.0,962.47,703.09
2018,8,23,15,0,897.0,95.0,2.1,25.0,748.0,976.04,712.84
2018,8,23,15,15,884.5,92.5,2.05,24.9,705.5,981.21,717.33
2018,8,23,15,30,872.0,90.0,2.0,24.8,663.0,982.4,719.52
2018,8,23,15,45,855.0,87.5,2.0,24.65,616.0,975.23,717.23
2018,8,23,16,0,838.0,85.0,2.0,24.5,569.0,976.79,720.89
2018,8,23,16,15,817.0,82.0,1.9,24.25,518.5,957.51,710.01
2018,8,23,16,30,796.0,79.0,1.8,24.0,468.0,934.68,696.98
2018,8,23,16,45,767.0,75.0,1.7,23.75,415.0,899.19,675.35
2018,8,23,17,0,738.0,71.0,1.6,23.5,362.0,860.75,651.36
2018,8,23,17,15,697.0,66.0,1.45,22.75,308.5,806.61,616.39
2018,8,23,17,30,656.0,61.0,1.3,22.0,255.0,758.02,583.81
2018,8,23,17,45,594.0,54.5,1.15,21.25,203.0,679.99,528.06
2018,8,23,18,0,532.0,48.0,1.0,20.5,151.0,602.43,469.31
2018,8,23,18,15,432.5,39.5,1.0,20.5,106.0,489.91,380.23
2018,8,23,18,30,333.0,31.0,1.0,20.5,61.0,381.52,275.18
2018,8,23,18,45,191.0,19.0,0.95,19.3,33.5,172.16,0.0
2018,8,23,19,0,49.0,7.0,0.9,18.1,6.0,0.0,0.0
2018,8,23,19,15,24.5,3.5,0.9,17.9,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,45,76.5,9.0,1.55,13.55,12.0,0.0,0.0
2018,8,24,6,0,153.0,18.0,1.7,14.0,24.0,14.16,0.0
2018,8,24,6,15,284.5,30.0,1.8,14.65,62.0,24.72,14.02
2018,8,24,6,30,416.0,42.0,1.9,15.3,100.0,34.63,24.44
2018,8,24,6,45,496.5,50.5,1.95,15.9,149.5,41.41,30.91
2018,8,24,7,0,577.0,59.0,2.0,16.5,199.0,48.24,37.16
2018,8,24,7,15,629.5,65.5,1.9,17.35,252.5,53.27,41.54
2018,8,24,7,30,682.0,72.0,1.8,18.2,306.0,58.28,45.75
2018,8,24,7,45,718.0,76.5,1.75,19.05,359.5,66.66,52.74
2018,8,24,8,0,754.0,81.0,1.7,19.9,413.0,70.14,55.37
2018,8,24,8,15,779.0,84.5,1.85,20.55,464.5,72.63,57.15
2018,8,24,8,30,804.0,88.0,2.0,21.2,516.0,75.07,58.87
2018,8,24,8,45,823.5,91.0,2.15,21.85,565.0,76.97,60.11
2018,8,24,9,0,843.0,94.0,2.3,22.5,614.0,78.79,61.29
2018,8,24,9,15,858.5,96.5,2.3,22.8,659.0,89.13,69.68
2018,8,24,9,30,874.0,99.0,2.3,23.1,704.0,90.9,70.87
2018,8,24,9,45,886.5,100.0,2.3,23.4,743.0,91.61,71.2
2018,8,24,10,0,899.0,101.0,2.3,23.7,782.0,92.21,71.46
2018,8,24,10,15,906.5,102.5,2.25,23.95,814.5,119.11,71.53
2018,8,24,10,30,914.0,104.0,2.2,24.2,847.0,178.89,99.75
2018,8,24,10,45,919.5,105.0,2.15,24.45,872.0,238.81,142.13
2018,8,24,11,0,925.0,106.0,2.1,24.7,897.0,299.06,191.14
2018,8,24,11,15,929.0,107.0,2.0,24.95,915.5,358.96,242.07
2018,8,24,11,30,933.0,108.0,1.9,25.2,934.0,418.59,292.69
2018,8,24,11,45,935.0,108.0,1.85,25.4,943.5,476.2,340.92
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,532.81,386.94
2018,8,24,12,15,937.5,107.5,1.75,25.7,954.5,587.04,429.83
2018,8,24,12,30,938.0,107.0,1.7,25.8,956.0,639.63,470.09
2018,8,24,12,45,938.0,105.5,1.7,25.95,950.0,689.23,507.22
2018,8,24,13,0,938.0,104.0,1.7,26.1,944.0,736.6,541.78
2018,8,24,13,15,933.5,103.5,1.7,26.15,928.5,779.11,572.38
2018,8,24,13,30,929.0,103.0,1.7,26.2,913.0,818.63,599.03
2018,8,24,13,45,923.0,103.0,1.75,26.25,890.5,854.27,623.01
2018,8,24,14,0,917.0,103.0,1.8,26.3,868.0,886.55,644.83
2018,8,24,14,15,908.5,102.0,1.75,26.3,838.0,912.19,661.42
2018,8,24,14,30,900.0,101.0,1.7,26.3,808.0,934.09,675.68
2018,8,24,14,45,888.0,100.0,1.7,26.25,771.0,948.96,686.29
2018,8,24,15,0,876.0,99.0,1.7,26.2,734.0,959.9,694.64
2018,8,24,15,15,863.0,96.5,1.7,26.1,692.0,964.3,699.17
2018,8,24,15,30,850.0,94.0,1.7,26.0,650.0,964.8,701.46
2018,8,24,15,45,832.5,92.0,1.7,25.85,603.5,970.26,707.31
2018,8,24,16,0,815.0,90.0,1.7,25.7,557.0,959.43,702.77
2018,8,24,16,15,793.0,86.5,1.65,25.5,507.0,938.47,691.39
2018,8,24,16,30,771.0,83.0,1.6,25.3,457.0,914.0,677.76
2018,8,24,16,45,740.5,79.0,1.5,25.1,404.5,877.1,655.06
2018,8,24,17,0,710.0,75.0,1.4,24.9,352.0,837.3,630.01
2018,8,24,17,15,665.5,69.5,1.25,24.2,298.5,786.69,597.32
2018,8,24,17,30,621.0,64.0,1.1,23.5,245.0,728.13,557.62
2018,8,24,17,45,555.5,57.0,1.0,22.85,194.0,646.76,499.87
2018,8,24,18,0,490.0,50.0,0.9,22.2,143.0,565.97,439.03
2018,8,24,18,15,388.0,40.0,0.9,22.2,99.0,450.33,347.61
2018,8,24,18,30,286.0,30.0,0.9,22.2,55.0,339.3,237.75
2018,8,24,18,45,161.0,18.0,0.9,21.15,30.0,146.43,0.0
2018,8,24,19,0,36.0,6.0,0.9,20.1,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.85,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,25,5,45,43.0,8.5,0.9,16.3,10.0,0.0,0.0
2018,8,25,6,0,86.0,17.0,1.0,16.7,20.0,13.38,0.0
2018,8,25,6,15,193.5,32.5,0.95,17.2,55.0,24.57,13.45
2018,8,25,6,30,301.0,48.0,0.9,17.7,90.0,36.3,25.6
2018,8,25,6,45,383.5,60.0,0.9,18.2,137.0,45.44,34.11
2018,8,25,7,0,466.0,72.0,0.9,18.7,184.0,57.29,44.72
2018,8,25,7,15,508.5,82.0,0.75,19.65,232.0,64.24,50.69
2018,8,25,7,30,551.0,92.0,0.6,20.6,280.0,70.99,56.26
2018,8,25,7,45,394.5,125.0,0.5,21.55,271.0,87.19,69.7
2018,8,25,8,0,238.0,158.0,0.4,22.5,262.0,106.64,85.5
2018,8,25,8,15,448.0,142.5,0.35,23.05,369.0,97.08,76.93
2018,8,25,8,30,658.0,127.0,0.3,23.6,476.0,91.14,71.55
2018,8,25,8,45,703.5,126.0,0.3,24.15,530.5,89.92,70.15
2018,8,25,9,0,749.0,125.0,0.3,24.7,585.0,88.96,68.97
2018,8,25,9,15,671.5,162.0,0.3,25.0,597.0,107.12,83.57
2018,8,25,9,30,594.0,199.0,0.3,25.3,609.0,124.2,97.02
2018,8,25,9,45,494.5,252.0,0.35,25.6,606.5,148.03,115.76
2018,8,25,10,0,395.0,305.0,0.4,25.9,604.0,180.18,140.79
2018,8,25,10,15,453.5,292.0,0.45,26.15,649.0,177.96,123.93
2018,8,25,10,30,512.0,279.0,0.5,26.4,694.0,214.73,140.19
2018,8,25,10,45,643.5,227.0,0.5,26.65,765.0,245.59,155.49
2018,8,25,11,0,775.0,175.0,0.5,26.9,836.0,298.55,191.89
2018,8,25,11,15,820.5,156.0,0.55,27.05,869.0,352.28,234.8
2018,8,25,11,30,866.0,137.0,0.6,27.2,902.0,411.87,282.6
2018,8,25,11,45,819.0,162.0,0.6,27.4,892.0,462.76,324.67
2018,8,25,12,0,772.0,187.0,0.6,27.6,882.0,510.05,362.31
2018,8,25,12,15,798.0,174.0,0.6,27.75,893.5,563.62,402.6
2018,8,25,12,30,824.0,161.0,0.6,27.9,905.0,617.8,442.15
2018,8,25,12,45,794.0,173.5,0.55,28.0,886.5,656.77,469.6
2018,8,25,13,0,764.0,186.0,0.5,28.1,868.0,691.44,493.26
2018,8,25,13,15,613.0,248.0,0.45,28.15,789.5,680.89,485.0
2018,8,25,13,30,462.0,310.0,0.4,28.2,711.0,650.32,463.36
2018,8,25,13,45,549.5,263.5,0.35,28.25,729.0,708.61,503.91
2018,8,25,14,0,637.0,217.0,0.3,28.3,747.0,774.82,547.63
2018,8,25,14,15,727.5,174.0,0.4,28.2,759.0,841.96,593.57
2018,8,25,14,30,818.0,131.0,0.5,28.1,771.0,902.02,632.87
2018,8,25,14,45,764.5,144.0,0.55,28.05,720.5,891.84,627.93
2018,8,25,15,0,711.0,157.0,0.6,28.0,670.0,884.5,625.85
2018,8,25,15,15,750.5,133.5,0.5,27.9,647.0,908.13,640.36
2018,8,25,15,30,790.0,110.0,0.4,27.8,624.0,936.47,657.25
2018,8,25,15,45,781.5,104.5,0.35,27.65,581.5,933.9,656.38
2018,8,25,16,0,773.0,99.0,0.3,27.5,539.0,927.65,653.91
2018,8,25,16,15,748.5,94.5,0.25,27.4,489.0,902.88,640.05
2018,8,25,16,30,724.0,90.0,0.2,27.3,439.0,874.69,624.29
2018,8,25,16,45,691.5,85.5,0.15,27.15,387.5,842.32,605.87
2018,8,25,17,0,659.0,81.0,0.1,27.0,336.0,801.12,581.44
2018,8,25,17,15,614.5,74.5,0.15,26.45,284.0,743.25,547.36
2018,8,25,17,30,570.0,68.0,0.2,25.9,232.0,684.05,510.62
2018,8,25,17,45,492.5,60.5,0.3,25.3,181.0,591.59,448.75
2018,8,25,18,0,415.0,53.0,0.4,24.7,130.0,500.14,383.2
2018,8,25,18,15,230.0,39.5,0.4,24.7,80.0,303.76,233.12
2018,8,25,18,30,45.0,26.0,0.4,24.7,30.0,83.71,53.22
2018,8,25,18,45,30.0,14.0,0.6,23.45,16.0,35.61,0.0
2018,8,25,19,0,15.0,2.0,0.8,22.2,2.0,0.0,0.0
2018,8,25,19,15,7.5,1.0,0.8,21.85,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.65,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.9,19.0,12.59,0.0
2018,8,26,6,15,203.0,30.0,0.7,19.4,52.5,22.79,11.63
2018,8,26,6,30,309.0,44.0,0.8,19.9,86.0,33.52,22.94
2018,8,26,6,45,386.0,55.0,0.9,20.4,131.0,44.21,32.7
2018,8,26,7,0,463.0,66.0,1.0,20.9,176.0,52.58,40.21
2018,8,26,7,15,515.0,74.5,1.25,21.65,225.5,58.66,45.45
2018,8,26,7,30,567.0,83.0,1.5,22.4,275.0,64.64,50.42
2018,8,26,7,45,603.0,90.0,1.7,23.2,325.5,69.18,54.01
2018,8,26,8,0,639.0,97.0,1.9,24.0,376.0,73.61,57.4
2018,8,26,8,15,664.5,104.0,1.95,24.55,425.5,77.69,60.49
2018,8,26,8,30,690.0,111.0,2.0,25.1,475.0,81.59,63.4
2018,8,26,8,45,707.5,116.5,2.05,25.65,520.5,84.18,65.18
2018,8,26,9,0,725.0,122.0,2.1,26.2,566.0,86.61,66.84
2018,8,26,9,15,740.0,127.0,2.05,26.6,608.5,88.53,68.1
2018,8,26,9,30,755.0,132.0,2.0,27.0,651.0,98.09,75.64
2018,8,26,9,45,765.5,136.0,2.0,27.4,688.0,99.15,76.17
2018,8,26,10,0,776.0,140.0,2.0,27.8,725.0,100.1,76.66
2018,8,26,10,15,783.0,144.0,1.9,28.1,755.5,123.46,76.73
2018,8,26,10,30,790.0,148.0,1.8,28.4,786.0,179.13,103.07
2018,8,26,10,45,793.0,152.0,1.75,28.7,809.5,235.09,141.88
2018,8,26,11,0,796.0,156.0,1.7,29.0,833.0,291.41,186.43
2018,8,26,11,15,799.5,158.0,1.65,29.25,850.0,346.78,232.14
2018,8,26,11,30,803.0,160.0,1.6,29.5,867.0,402.11,277.79
2018,8,26,11,45,803.5,162.5,1.5,29.75,876.5,456.28,321.53
2018,8,26,12,0,804.0,165.0,1.4,30.0,886.0,509.68,363.25
2018,8,26,12,15,803.0,165.5,1.4,30.2,887.0,559.85,401.82
2018,8,26,12,30,802.0,166.0,1.4,30.4,888.0,608.54,438.15
2018,8,26,12,45,799.0,166.5,1.35,30.55,881.5,654.26,471.1
2018,8,26,13,0,796.0,167.0,1.3,30.7,875.0,697.86,501.6
2018,8,26,13,15,792.5,166.0,1.35,30.75,861.5,737.48,529.84
2018,8,26,13,30,789.0,165.0,1.4,30.8,848.0,774.43,555.86
2018,8,26,13,45,783.5,162.5,1.4,30.85,826.5,805.59,577.3
2018,8,26,14,0,778.0,160.0,1.4,30.9,805.0,833.53,595.59
2018,8,26,14,15,769.5,157.5,1.4,30.9,776.5,855.52,610.16
2018,8,26,14,30,761.0,155.0,1.4,30.9,748.0,873.95,622.6
2018,8,26,14,45,749.5,152.0,1.45,30.85,713.5,885.46,631.57
2018,8,26,15,0,738.0,149.0,1.5,30.8,679.0,901.13,643.43
2018,8,26,15,15,713.0,148.5,1.45,30.7,636.0,895.46,640.74
2018,8,26,15,30,688.0,148.0,1.4,30.6,593.0,885.84,635.9
2018,8,26,15,45,599.5,160.5,1.35,30.5,527.5,823.28,596.99
2018,8,26,16,0,511.0,173.0,1.3,30.4,462.0,746.13,548.01
2018,8,26,16,15,519.0,155.5,1.3,30.15,426.0,739.79,547.05
2018,8,26,16,30,527.0,138.0,1.3,29.9,390.0,730.42,543.17
2018,8,26,16,45,520.0,123.5,1.25,29.7,347.5,706.87,528.97
2018,8,26,17,0,513.0,109.0,1.2,29.5,305.0,680.74,512.77
2018,8,26,17,15,432.0,101.5,1.1,28.85,249.0,589.7,450.67
2018,8,26,17,30,351.0,94.0,1.0,28.2,193.0,499.66,387.01
2018,8,26,17,45,324.0,77.5,0.9,27.5,154.0,449.49,350.12
2018,8,26,18,0,297.0,61.0,0.8,26.8,115.0,399.17,310.26
2018,8,26,18,15,221.0,45.5,0.8,26.8,78.0,307.92,235.24
2018,8,26,18,30,145.0,30.0,0.8,26.8,41.0,214.82,135.58
2018,8,26,18,45,76.0,16.0,0.9,25.85,21.5,74.78,0.0
2018,8,26,19,0,7.0,2.0,1.0,24.9,2.0,0.0,0.0
2018,8,26,19,15,3.5,1.0,1.0,24.65,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,5,45,29.0,6.5,0.75,21.5,7.5,0.0,0.0
2018,8,27,6,0,58.0,13.0,0.8,21.8,15.0,10.23,0.0
2018,8,27,6,15,146.0,30.5,0.85,22.25,47.0,22.94,11.18
2018,8,27,6,30,234.0,48.0,0.9,22.7,79.0,35.9,24.57
2018,8,27,6,45,307.5,62.5,0.95,23.15,123.0,46.54,34.26
2018,8,27,7,0,381.0,77.0,1.0,23.6,167.0,57.07,43.57
2018,8,27,7,15,434.5,88.5,1.0,24.35,215.5,65.24,50.54
2018,8,27,7,30,488.0,100.0,1.0,25.1,264.0,73.27,57.16
2018,8,27,7,45,527.5,108.5,1.0,25.85,313.5,81.31,63.6
2018,8,27,8,0,567.0,117.0,1.0,26.6,363.0,86.25,67.3
2018,8,27,8,15,596.5,124.5,0.9,27.3,412.0,90.15,70.07
2018,8,27,8,30,626.0,132.0,0.8,28.0,461.0,93.89,72.66
2018,8,27,8,45,647.5,138.0,0.75,28.65,506.5,96.31,74.17
2018,8,27,9,0,669.0,144.0,0.7,29.3,552.0,98.59,75.56
2018,8,27,9,15,685.0,149.5,0.65,29.65,594.0,100.29,76.58
2018,8,27,9,30,701.0,155.0,0.6,30.0,636.0,101.86,77.5
2018,8,27,9,45,712.5,160.0,0.55,30.35,672.5,102.89,78.0
2018,8,27,10,0,724.0,165.0,0.5,30.7,709.0,103.81,78.43
2018,8,27,10,15,733.0,168.5,0.6,30.9,739.5,125.14,78.03
2018,8,27,10,30,742.0,172.0,0.7,31.1,770.0,179.18,103.34
2018,8,27,10,45,747.5,175.5,0.75,31.3,794.0,233.93,140.47
2018,8,27,11,0,753.0,179.0,0.8,31.5,818.0,294.87,187.21
2018,8,27,11,15,758.5,180.0,0.85,31.6,835.0,348.06,230.18
2018,8,27,11,30,764.0,181.0,0.9,31.7,852.0,401.5,273.51
2018,8,27,11,45,766.5,182.0,0.95,31.8,861.5,453.72,315.33
2018,8,27,12,0,769.0,183.0,1.0,31.9,871.0,505.42,355.71
2018,8,27,12,15,775.5,179.0,1.05,31.95,874.0,554.87,393.56
2018,8,27,12,30,782.0,175.0,1.1,32.0,877.0,603.48,429.85
2018,8,27,12,45,754.0,187.5,1.1,32.05,860.5,641.86,457.71
2018,8,27,13,0,726.0,200.0,1.1,32.1,844.0,680.99,485.09
2018,8,27,13,15,716.0,201.5,1.15,32.1,828.0,716.75,510.48
2018,8,27,13,30,706.0,203.0,1.2,32.1,812.0,749.54,533.53
2018,8,27,13,45,719.5,190.5,1.2,32.1,797.5,785.35,558.22
2018,8,27,14,0,733.0,178.0,1.2,32.1,783.0,818.76,581.09
2018,8,27,14,15,718.5,177.0,1.2,32.0,752.5,836.58,593.27
2018,8,27,14,30,704.0,176.0,1.2,31.9,722.0,850.65,603.17
2018,8,27,14,45,680.0,176.5,1.15,31.85,684.0,853.7,605.48
2018,8,27,15,0,656.0,177.0,1.1,31.8,646.0,852.67,605.47
2018,8,27,15,15,534.0,203.0,1.1,31.7,570.0,768.91,552.33
2018,8,27,15,30,412.0,229.0,1.1,31.6,494.0,690.56,500.83
2018,8,27,15,45,477.0,196.0,1.05,31.55,481.0,729.55,530.51
2018,8,27,16,0,542.0,163.0,1.0,31.5,468.0,765.16,556.13
2018,8,27,16,15,507.5,152.5,0.95,31.3,417.0,724.27,530.34
2018,8,27,16,30,473.0,142.0,0.9,31.1,366.0,680.87,503.3
2018,8,27,16,45,478.0,126.0,0.85,30.85,329.5,667.84,496.55
2018,8,27,17,0,483.0,110.0,0.8,30.6,293.0,652.1,487.34
2018,8,27,17,15,429.0,97.5,0.7,30.0,241.0,581.01,439.27
2018,8,27,17,30,375.0,85.0,0.6,29.4,189.0,509.77,389.61
2018,8,27,17,45,349.0,70.5,0.55,28.75,151.0,462.4,355.28
2018,8,27,18,0,323.0,56.0,0.5,28.1,113.0,414.99,318.06
2018,8,27,18,15,237.0,42.0,0.5,28.1,76.0,316.44,238.57
2018,8,27,18,30,151.0,28.0,0.5,28.1,39.0,213.63,124.05
2018,8,27,18,45,79.5,15.0,0.55,27.3,20.5,76.72,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.5,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.3,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,22.0,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.3,14.0,9.44,0.0
2018,8,28,6,15,140.5,29.5,0.9,22.8,45.5,22.2,10.19
2018,8,28,6,30,227.0,47.0,1.0,23.3,77.0,35.15,23.82
2018,8,28,6,45,302.5,62.0,1.05,23.8,121.0,46.16,33.81
2018,8,28,7,0,378.0,77.0,1.1,24.3,165.0,57.04,43.4
2018,8,28,7,15,434.5,87.5,1.2,25.0,213.5,64.59,49.84
2018,8,28,7,30,491.0,98.0,1.3,25.7,262.0,72.03,55.98
2018,8,28,7,45,534.0,106.0,1.35,26.4,312.5,79.68,62.11
2018,8,28,8,0,577.0,114.0,1.4,27.1,363.0,84.41,65.67
2018,8,28,8,15,607.5,120.5,1.4,27.75,412.0,87.74,68.01
2018,8,28,8,30,638.0,127.0,1.4,28.4,461.0,90.96,70.23
2018,8,28,8,45,661.5,132.5,1.45,29.1,507.5,93.25,71.65
2018,8,28,9,0,685.0,138.0,1.5,29.8,554.0,95.43,72.98
2018,8,28,9,15,705.0,141.0,1.5,30.15,596.5,95.93,73.05
2018,8,28,9,30,725.0,144.0,1.5,30.5,639.0,96.4,73.13
2018,8,28,9,45,742.0,145.5,1.5,30.8,677.0,95.93,72.48
2018,8,28,10,0,759.0,147.0,1.5,31.1,715.0,103.94,78.64
2018,8,28,10,15,769.0,149.5,1.5,31.35,746.5,124.56,77.47
2018,8,28,10,30,779.0,152.0,1.5,31.6,778.0,179.03,102.19
2018,8,28,10,45,786.0,154.0,1.5,31.85,802.5,234.01,139.4
2018,8,28,11,0,793.0,156.0,1.5,32.1,827.0,289.78,182.73
2018,8,28,11,15,798.0,157.0,1.5,32.25,844.0,344.89,227.7
2018,8,28,11,30,803.0,158.0,1.5,32.4,861.0,400.08,272.84
2018,8,28,11,45,805.5,158.5,1.5,32.55,870.5,453.76,316.14
2018,8,28,12,0,808.0,159.0,1.5,32.7,880.0,506.78,357.78
2018,8,28,12,15,802.5,163.5,1.5,32.8,880.5,557.63,396.7
2018,8,28,12,30,797.0,168.0,1.5,32.9,881.0,606.71,433.16
2018,8,28,12,45,787.0,173.0,1.45,32.95,873.0,651.35,465.29
2018,8,28,13,0,777.0,178.0,1.4,33.0,865.0,693.39,494.7
2018,8,28,13,15,766.5,180.0,1.4,33.0,848.5,729.82,520.24
2018,8,28,13,30,756.0,182.0,1.4,33.0,832.0,763.15,543.28
2018,8,28,13,45,758.0,176.0,1.35,33.0,813.5,796.42,565.66
2018,8,28,14,0,760.0,170.0,1.3,33.0,795.0,826.89,585.51
2018,8,28,14,15,751.5,166.5,1.3,32.95,766.0,847.53,599.18
2018,8,28,14,30,743.0,163.0,1.3,32.9,737.0,872.23,615.6
2018,8,28,14,45,732.0,159.0,1.25,32.8,702.5,883.37,623.03
2018,8,28,15,0,721.0,155.0,1.2,32.7,668.0,890.79,628.39
2018,8,28,15,15,695.5,155.0,1.2,32.65,625.5,884.89,626.18
2018,8,28,15,30,670.0,155.0,1.2,32.6,583.0,875.02,621.75
2018,8,28,15,45,590.0,163.0,1.15,32.5,519.5,815.55,585.22
2018,8,28,16,0,510.0,171.0,1.1,32.4,456.0,742.24,539.32
2018,8,28,16,15,532.0,151.0,1.05,32.2,423.5,746.77,544.88
2018,8,28,16,30,554.0,131.0,1.0,32.0,391.0,758.83,554.48
2018,8,28,16,45,456.5,125.5,0.95,31.75,322.5,645.45,479.89
2018,8,28,17,0,359.0,120.0,0.9,31.5,254.0,542.62,410.07
2018,8,28,17,15,362.0,102.5,0.85,30.8,219.5,522.48,398.79
2018,8,28,17,30,365.0,85.0,0.8,30.1,185.0,500.13,383.68
2018,8,28,17,45,327.0,72.0,0.7,29.4,147.0,444.2,342.04
2018,8,28,18,0,289.0,59.0,0.6,28.7,109.0,389.28,298.77
2018,8,28,18,15,206.0,42.5,0.6,28.7,71.5,290.91,218.27
2018,8,28,18,30,123.0,26.0,0.6,28.7,34.0,183.57,94.32
2018,8,28,18,45,64.0,13.5,0.65,27.75,17.5,62.78,0.0
2018,8,28,19,0,5.0,1.0,0.7,26.8,1.0,0.0,0.0
2018,8,28,19,15,2.5,0.5,0.7,26.5,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,23.5,6.0,1.0,21.4,6.5,0.0,0.0
2018,8,29,6,0,47.0,12.0,1.1,21.7,13.0,9.44,0.0
2018,8,29,6,15,128.5,29.5,1.15,22.15,43.5,22.15,9.69
2018,8,29,6,30,210.0,47.0,1.2,22.6,74.0,35.05,23.76
2018,8,29,6,45,286.0,62.0,1.25,23.05,117.5,46.03,33.78
2018,8,29,7,0,362.0,77.0,1.3,23.5,161.0,56.89,43.4
2018,8,29,7,15,420.0,88.0,1.3,24.2,209.5,64.75,50.15
2018,8,29,7,30,478.0,99.0,1.3,24.9,258.0,72.51,56.58
2018,8,29,7,45,523.0,106.5,1.35,25.55,308.0,79.95,62.57
2018,8,29,8,0,568.0,114.0,1.4,26.2,358.0,84.33,65.86
2018,8,29,8,15,601.0,119.5,1.4,27.0,406.5,87.02,67.64
2018,8,29,8,30,634.0,125.0,1.4,27.8,455.0,89.65,69.34
2018,8,29,8,45,660.5,128.5,1.4,28.65,501.5,90.79,69.78
2018,8,29,9,0,687.0,132.0,1.4,29.5,548.0,91.92,70.22
2018,8,29,9,15,706.0,136.0,1.35,30.0,591.0,93.12,70.82
2018,8,29,9,30,725.0,140.0,1.3,30.5,634.0,94.24,71.38
2018,8,29,9,45,740.5,143.0,1.25,30.95,672.0,94.64,71.38
2018,8,29,10,0,756.0,146.0,1.2,31.4,710.0,103.4,78.08
2018,8,29,10,15,764.0,149.5,1.3,31.65,740.5,123.67,77.13
2018,8,29,10,30,772.0,153.0,1.4,31.9,771.0,178.25,101.83
2018,8,29,10,45,777.0,155.5,1.45,32.15,794.5,232.82,138.69
2018,8,29,11,0,782.0,158.0,1.5,32.4,818.0,287.95,181.54
2018,8,29,11,15,785.5,160.0,1.6,32.55,834.5,342.67,226.33
2018,8,29,11,30,789.0,162.0,1.7,32.7,851.0,397.36,271.31
2018,8,29,11,45,755.0,182.0,1.75,32.85,847.0,448.42,313.33
2018,8,29,12,0,721.0,202.0,1.8,33.0,843.0,495.25,350.86
2018,8,29,12,15,596.5,258.5,1.85,33.1,789.5,518.15,370.44
2018,8,29,12,30,472.0,315.0,1.9,33.2,736.0,529.84,380.47
2018,8,29,12,45,475.5,315.0,1.95,33.25,736.5,567.15,408.05
2018,8,29,13,0,479.0,315.0,2.0,33.3,737.0,603.57,434.42
2018,8,29,13,15,564.0,270.5,2.0,33.3,759.5,662.94,477.13
2018,8,29,13,30,649.0,226.0,2.0,33.3,782.0,725.5,521.44
2018,8,29,13,45,721.0,185.5,2.05,33.25,788.0,781.43,561.26
2018,8,29,14,0,793.0,145.0,2.1,33.2,794.0,831.16,595.71
2018,8,29,14,15,782.5,143.5,2.1,33.15,765.0,852.41,609.97
2018,8,29,14,30,772.0,142.0,2.1,33.1,736.0,870.0,622.21
2018,8,29,14,45,749.5,144.0,2.1,33.0,698.0,876.28,627.48
2018,8,29,15,0,727.0,146.0,2.1,32.9,660.0,886.09,635.29
2018,8,29,15,15,706.5,143.5,2.0,32.8,618.5,882.21,633.5
2018,8,29,15,30,686.0,141.0,1.9,32.7,577.0,874.52,629.49
2018,8,29,15,45,670.5,135.0,1.85,32.55,534.5,864.08,624.47
2018,8,29,16,0,655.0,129.0,1.8,32.4,492.0,850.18,617.31
2018,8,29,16,15,624.0,124.0,1.75,32.2,443.5,818.58,598.69
2018,8,29,16,30,593.0,119.0,1.7,32.0,395.0,783.85,577.9
2018,8,29,16,45,552.0,112.0,1.65,31.75,344.5,734.0,546.56
2018,8,29,17,0,511.0,105.0,1.6,31.5,294.0,672.31,506.25
2018,8,29,17,15,460.0,95.0,1.45,30.7,244.5,607.25,462.52
2018,8,29,17,30,409.0,85.0,1.3,29.9,195.0,542.09,416.73
2018,8,29,17,45,340.5,71.5,1.15,29.1,149.0,456.13,353.16
2018,8,29,18,0,272.0,58.0,1.0,28.3,103.0,372.56,287.91
2018,8,29,18,15,188.0,40.5,1.0,28.3,66.5,272.29,204.63
2018,8,29,18,30,104.0,23.0,1.0,28.3,30.0,159.09,67.2
2018,8,29,18,45,52.0,11.5,1.0,27.3,15.0,51.34,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,26.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,30,5,45,34.0,6.0,0.95,22.15,7.0,0.0,0.0
2018,8,30,6,0,68.0,12.0,1.0,22.4,14.0,9.44,0.0
2018,8,30,6,15,172.0,27.0,1.0,22.8,45.5,20.48,7.96
2018,8,30,6,30,276.0,42.0,1.0,23.2,77.0,31.87,20.99
2018,8,30,6,45,359.0,53.5,1.05,23.6,121.5,40.7,29.15
2018,8,30,7,0,442.0,65.0,1.1,24.0,166.0,51.8,38.95
2018,8,30,7,15,500.5,73.0,1.15,24.75,215.5,57.54,43.89
2018,8,30,7,30,559.0,81.0,1.2,25.5,265.0,63.25,48.59
2018,8,30,7,45,602.0,86.5,1.25,26.25,316.5,66.88,51.39
2018,8,30,8,0,645.0,92.0,1.3,27.0,368.0,70.5,54.08
2018,8,30,8,15,674.5,97.0,1.3,27.7,417.5,73.47,56.2
2018,8,30,8,30,704.0,102.0,1.3,28.4,467.0,76.37,58.22
2018,8,30,8,45,726.5,105.0,1.3,29.15,513.5,84.31,64.34
2018,8,30,9,0,749.0,108.0,1.3,29.9,560.0,85.73,65.08
2018,8,30,9,15,743.5,119.5,1.2,30.35,596.0,91.79,69.65
2018,8,30,9,30,738.0,131.0,1.1,30.8,632.0,97.4,73.82
2018,8,30,9,45,510.0,225.0,1.05,31.25,580.5,135.45,103.78
2018,8,30,10,0,282.0,319.0,1.0,31.7,529.0,183.72,140.98
2018,8,30,10,15,340.0,311.5,1.05,31.95,575.5,191.51,134.57
2018,8,30,10,30,398.0,304.0,1.1,32.2,622.0,212.75,140.66
2018,8,30,10,45,511.0,267.0,1.15,32.5,688.5,246.47,158.77
2018,8,30,11,0,624.0,230.0,1.2,32.8,755.0,288.04,186.45
2018,8,30,11,15,519.5,287.0,1.3,32.95,730.0,340.38,231.08
2018,8,30,11,30,415.0,344.0,1.4,33.1,705.0,378.3,263.82
2018,8,30,11,45,619.5,244.5,1.45,33.2,790.0,432.08,302.23
2018,8,30,12,0,824.0,145.0,1.5,33.3,875.0,503.68,354.93
2018,8,30,12,15,813.0,151.0,1.55,33.35,872.5,553.35,393.33
2018,8,30,12,30,802.0,157.0,1.6,33.4,870.0,600.69,429.06
2018,8,30,12,45,807.0,153.0,1.65,33.45,866.0,647.61,463.69
2018,8,30,13,0,812.0,149.0,1.7,33.5,862.0,692.85,496.41
2018,8,30,13,15,798.5,153.5,1.7,33.4,845.0,730.16,522.94
2018,8,30,13,30,785.0,158.0,1.7,33.3,828.0,764.18,546.84
2018,8,30,13,45,663.5,191.0,1.7,33.25,747.0,739.95,530.6
2018,8,30,14,0,542.0,224.0,1.7,33.2,666.0,700.17,504.04
2018,8,30,14,15,570.5,219.0,1.7,33.1,669.0,746.53,536.83
2018,8,30,14,30,599.0,214.0,1.7,33.0,672.0,791.99,568.08
2018,8,30,14,45,633.5,189.5,1.7,32.9,653.5,822.64,590.2
2018,8,30,15,0,668.0,165.0,1.7,32.8,635.0,850.31,609.36
2018,8,30,15,15,541.5,192.5,1.6,32.7,558.5,763.9,552.86
2018,8,30,15,30,415.0,220.0,1.5,32.6,482.0,683.38,498.28
2018,8,30,15,45,356.0,220.0,1.45,32.5,432.5,610.56,450.34
2018,8,30,16,0,297.0,220.0,1.4,32.4,383.0,561.03,416.71
2018,8,30,16,15,320.5,190.0,1.35,32.05,351.0,555.65,416.3
2018,8,30,16,30,344.0,160.0,1.3,31.7,319.0,547.33,413.49
2018,8,30,16,45,425.0,133.0,1.2,31.35,305.0,623.19,469.66
2018,8,30,17,0,506.0,106.0,1.1,31.0,291.0,668.39,501.56
2018,8,30,17,15,455.5,96.0,1.0,30.45,242.0,604.01,457.32
2018,8,30,17,30,405.0,86.0,0.9,29.9,193.0,539.57,412.13
2018,8,30,17,45,313.0,72.0,0.85,29.35,143.5,431.34,332.75
2018,8,30,18,0,221.0,58.0,0.8,28.8,94.0,326.72,251.31
2018,8,30,18,15,130.0,39.0,0.8,28.8,58.0,198.54,147.61
2018,8,30,18,30,39.0,20.0,0.8,28.8,22.0,66.39,16.26
2018,8,30,18,45,19.5,10.0,0.8,28.4,11.0,23.69,0.0
2018,8,30,19,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.3,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,25.1,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,31,5,45,25.5,5.5,1.0,21.85,6.0,0.0,0.0
2018,8,31,6,0,51.0,11.0,1.1,22.0,12.0,8.65,0.0
2018,8,31,6,15,142.0,27.0,1.1,22.35,42.0,20.38,7.26
2018,8,31,6,30,233.0,43.0,1.1,22.7,72.0,32.34,21.37
2018,8,31,6,45,313.0,57.0,1.1,23.1,116.0,42.77,30.95
2018,8,31,7,0,393.0,71.0,1.1,23.5,160.0,53.13,40.16
2018,8,31,7,15,449.5,81.0,1.0,24.05,208.5,60.46,46.51
2018,8,31,7,30,506.0,91.0,0.9,24.6,257.0,70.01,54.53
2018,8,31,7,45,546.5,99.5,0.75,25.15,307.0,75.39,58.8
2018,8,31,8,0,587.0,108.0,0.6,25.7,357.0,80.61,62.84
2018,8,31,8,15,616.5,114.0,0.55,26.1,405.5,83.76,65.12
2018,8,31,8,30,646.0,120.0,0.5,26.5,454.0,86.81,67.28
2018,8,31,8,45,668.5,125.5,0.4,26.95,500.0,89.27,68.91
2018,8,31,9,0,691.0,131.0,0.3,27.4,546.0,91.61,70.42
2018,8,31,9,15,717.5,130.5,0.3,27.9,589.5,90.4,69.07
2018,8,31,9,30,744.0,130.0,0.3,28.4,633.0,97.06,74.12
2018,8,31,9,45,769.0,126.5,0.3,28.95,672.5,94.09,71.36
2018,8,31,10,0,794.0,123.0,0.3,29.5,712.0,91.39,68.88
2018,8,31,10,15,758.5,143.5,0.35,29.75,726.0,118.68,74.55
2018,8,31,10,30,723.0,164.0,0.4,30.0,740.0,170.46,98.26
2018,8,31,10,45,685.5,191.0,0.5,30.3,750.5,230.1,140.48
2018,8,31,11,0,648.0,218.0,0.6,30.6,761.0,286.3,184.96
2018,8,31,11,15,735.0,179.0,0.65,30.7,807.0,339.08,224.64
2018,8,31,11,30,822.0,140.0,0.7,30.8,853.0,393.73,267.2
2018,8,31,11,45,822.5,141.5,0.7,30.9,861.5,448.04,310.79
2018,8,31,12,0,823.0,143.0,0.7,31.0,870.0,501.43,352.43
2018,8,31,12,15,817.5,145.5,0.75,31.05,869.0,551.28,390.79
2018,8,31,12,30,812.0,148.0,0.8,31.1,868.0,599.2,426.69
2018,8,31,12,45,823.0,140.5,0.8,31.1,865.5,641.09,457.54
2018,8,31,13,0,834.0,133.0,0.8,31.1,863.0,686.92,490.12
