Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,13,15,830.0,132.5,0.8,31.1,848.5,726.0,517.35
2018,8,31,13,30,826.0,132.0,0.8,31.1,834.0,762.4,542.32
2018,8,31,13,45,819.5,131.5,0.75,31.1,812.5,804.27,568.39
2018,8,31,14,0,813.0,131.0,0.7,31.1,791.0,833.62,586.2
2018,8,31,14,15,759.0,149.0,0.7,31.1,747.5,836.42,588.39
2018,8,31,14,30,705.0,167.0,0.7,31.1,704.0,840.95,592.13
2018,8,31,14,45,701.5,158.0,0.65,31.1,671.0,852.73,599.68
2018,8,31,15,0,698.0,149.0,0.6,31.1,638.0,860.94,605.01
2018,8,31,15,15,669.5,147.0,0.5,30.95,592.5,849.34,597.64
2018,8,31,15,30,641.0,145.0,0.4,30.8,547.0,833.79,588.18
2018,8,31,15,45,604.5,139.5,0.3,30.6,495.5,802.59,569.17
2018,8,31,16,0,568.0,134.0,0.2,30.4,444.0,767.81,548.11
2018,8,31,16,15,515.0,134.5,0.2,30.2,395.0,708.08,512.17
2018,8,31,16,30,462.0,135.0,0.2,30.0,346.0,659.86,483.22
2018,8,31,16,45,422.0,124.0,0.25,29.8,298.5,608.35,451.6
2018,8,31,17,0,382.0,113.0,0.3,29.6,251.0,555.53,417.75
2018,8,31,17,15,412.5,93.0,0.3,29.2,219.5,557.8,421.37
2018,8,31,17,30,443.0,73.0,0.3,28.8,188.0,564.59,426.3
2018,8,31,17,45,373.0,62.0,0.3,28.4,143.5,471.52,358.71
2018,8,31,18,0,303.0,51.0,0.3,28.0,99.0,389.65,296.29
2018,8,31,18,15,208.0,36.0,0.3,28.0,63.0,283.18,207.91
2018,8,31,18,30,113.0,21.0,0.3,28.0,27.0,158.88,16.39
2018,8,31,18,45,56.5,10.5,0.35,27.4,13.5,54.01,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,1,5,45,21.0,5.0,0.65,22.9,5.5,0.0,0.0
2018,9,1,6,0,42.0,10.0,0.7,23.0,11.0,7.87,0.0
2018,9,1,6,15,130.0,27.0,0.8,23.2,40.5,20.33,6.42
2018,9,1,6,30,218.0,44.0,0.9,23.4,70.0,32.97,21.75
2018,9,1,6,45,298.0,57.5,1.0,23.6,113.0,43.0,31.05
2018,9,1,7,0,378.0,71.0,1.1,23.8,156.0,52.98,39.97
2018,9,1,7,15,437.5,81.5,1.05,24.2,205.0,60.66,46.65
2018,9,1,7,30,497.0,92.0,1.0,24.6,254.0,70.71,55.13
2018,9,1,7,45,541.0,99.5,0.9,25.0,304.0,75.37,58.85
2018,9,1,8,0,585.0,107.0,0.8,25.4,354.0,79.95,62.4
2018,9,1,8,15,617.0,112.5,0.8,25.85,403.0,82.83,64.46
2018,9,1,8,30,649.0,118.0,0.8,26.3,452.0,85.65,66.44
2018,9,1,8,45,669.0,124.0,0.75,26.75,497.0,88.42,68.35
2018,9,1,9,0,689.0,130.0,0.7,27.2,542.0,91.04,70.14
2018,9,1,9,15,683.0,143.0,0.8,27.5,577.0,96.97,74.69
2018,9,1,9,30,677.0,156.0,0.9,27.8,612.0,102.44,78.85
2018,9,1,9,45,694.0,158.0,0.95,28.1,649.0,101.96,78.17
2018,9,1,10,0,711.0,160.0,1.0,28.4,686.0,101.53,77.56
2018,9,1,10,15,749.0,150.0,1.0,28.55,725.5,121.41,77.75
2018,9,1,10,30,787.0,140.0,1.0,28.7,765.0,170.62,97.1
2018,9,1,10,45,800.0,138.0,1.05,28.9,790.5,224.75,133.36
2018,9,1,11,0,813.0,136.0,1.1,29.1,816.0,280.18,176.64
2018,9,1,11,15,817.0,138.0,1.1,29.25,833.0,336.62,223.13
2018,9,1,11,30,821.0,140.0,1.1,29.4,850.0,392.99,269.65
2018,9,1,11,45,823.5,140.0,1.1,29.5,859.0,447.04,313.75
2018,9,1,12,0,826.0,140.0,1.1,29.6,868.0,498.8,355.03
2018,9,1,12,15,821.5,143.5,1.1,29.65,868.5,551.56,395.7
2018,9,1,12,30,817.0,147.0,1.1,29.7,869.0,601.02,432.79
2018,9,1,12,45,809.5,150.5,1.1,29.75,861.0,646.59,466.13
2018,9,1,13,0,802.0,154.0,1.1,29.8,853.0,689.69,496.89
2018,9,1,13,15,799.0,152.5,1.05,29.8,839.0,729.05,524.14
2018,9,1,13,30,796.0,151.0,1.0,29.8,825.0,765.73,548.99
2018,9,1,13,45,680.5,192.5,0.95,29.8,758.0,754.56,540.4
2018,9,1,14,0,565.0,234.0,0.9,29.8,691.0,728.06,521.98
2018,9,1,14,15,417.5,256.0,0.85,29.75,587.0,640.66,463.18
2018,9,1,14,30,270.0,278.0,0.8,29.7,483.0,528.78,386.47
2018,9,1,14,45,316.5,235.0,0.75,29.65,464.0,541.62,398.76
2018,9,1,15,0,363.0,192.0,0.7,29.6,445.0,577.13,425.0
2018,9,1,15,15,194.5,127.5,0.7,29.45,262.0,329.86,249.91
2018,9,1,15,30,26.0,63.0,0.7,29.3,79.0,87.06,63.91
2018,9,1,15,45,13.0,46.5,0.75,29.15,54.5,50.91,35.59
2018,9,1,16,0,0.0,30.0,0.8,29.0,30.0,22.95,12.81
2018,9,1,16,15,0.0,25.0,0.8,28.6,25.0,19.1,9.8
2018,9,1,16,30,0.0,20.0,0.8,28.2,20.0,15.25,6.76
2018,9,1,16,45,0.0,17.0,0.85,27.85,17.0,12.95,4.93
2018,9,1,17,0,0.0,14.0,0.9,27.5,14.0,10.65,3.09
2018,9,1,17,15,0.0,11.5,0.8,27.0,11.5,8.73,1.54
2018,9,1,17,30,0.0,9.0,0.7,26.5,9.0,6.83,0.0
2018,9,1,17,45,0.0,7.5,0.65,26.0,7.5,5.68,0.0
2018,9,1,18,0,0.0,6.0,0.6,25.5,6.0,4.54,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.5,4.5,3.4,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.5,3.0,2.27,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.9,1.5,1.18,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,2.0,2.0,1.2,20.8,2.0,0.0,0.0
2018,9,2,6,0,4.0,4.0,1.4,21.0,4.0,3.15,0.0
2018,9,2,6,15,2.0,12.5,1.45,21.35,12.5,9.51,0.0
2018,9,2,6,30,0.0,21.0,1.5,21.7,21.0,15.99,7.71
2018,9,2,6,45,0.0,36.0,1.55,22.0,36.0,27.51,18.0
2018,9,2,7,0,0.0,51.0,1.6,22.3,51.0,38.86,28.06
2018,9,2,7,15,1.0,65.5,1.45,22.8,66.0,49.6,37.41
2018,9,2,7,30,2.0,80.0,1.3,23.3,81.0,60.26,46.51
2018,9,2,7,45,1.0,75.0,1.2,23.75,75.5,57.37,43.84
2018,9,2,8,0,0.0,70.0,1.1,24.2,70.0,53.71,40.49
2018,9,2,8,15,0.0,77.5,1.0,24.7,77.5,59.53,45.2
2018,9,2,8,30,0.0,85.0,0.9,25.2,85.0,65.37,49.83
2018,9,2,8,45,0.0,112.0,0.85,25.65,112.0,84.9,65.82
2018,9,2,9,0,0.0,139.0,0.8,26.1,139.0,103.86,81.05
2018,9,2,9,15,1.5,151.0,0.7,26.7,152.0,112.43,87.52
2018,9,2,9,30,3.0,163.0,0.6,27.3,165.0,120.93,93.87
2018,9,2,9,45,46.5,239.0,0.55,27.9,273.0,160.9,125.22
2018,9,2,10,0,90.0,315.0,0.5,28.5,381.0,201.82,156.41
2018,9,2,10,15,165.0,343.0,0.4,28.85,471.0,210.22,152.42
2018,9,2,10,30,240.0,371.0,0.3,29.2,561.0,250.78,174.97
2018,9,2,10,45,263.5,378.5,0.2,29.6,593.0,271.11,186.46
2018,9,2,11,0,287.0,386.0,0.1,30.0,625.0,307.29,211.33
2018,9,2,11,15,255.5,403.0,0.2,30.15,619.0,335.7,234.08
2018,9,2,11,30,224.0,420.0,0.3,30.3,613.0,367.52,258.94
2018,9,2,11,45,424.5,332.5,0.45,30.45,703.5,410.54,288.62
2018,9,2,12,0,625.0,245.0,0.6,30.6,794.0,479.31,338.3
2018,9,2,12,15,723.0,194.0,0.7,30.65,830.0,537.66,381.86
2018,9,2,12,30,821.0,143.0,0.8,30.7,866.0,599.86,428.08
2018,9,2,12,45,826.5,138.0,0.85,30.8,861.0,640.81,458.53
2018,9,2,13,0,832.0,133.0,0.9,30.9,856.0,684.9,490.39
2018,9,2,13,15,819.5,136.5,0.95,30.85,838.5,729.41,521.66
2018,9,2,13,30,807.0,140.0,1.0,30.8,821.0,763.78,545.97
2018,9,2,13,45,810.0,134.0,1.05,30.8,802.0,798.21,569.56
2018,9,2,14,0,813.0,128.0,1.1,30.8,783.0,829.75,590.64
2018,9,2,14,15,804.5,126.0,1.15,30.7,754.0,852.32,606.37
2018,9,2,14,30,796.0,124.0,1.2,30.6,725.0,871.29,620.05
2018,9,2,14,45,784.5,121.5,1.2,30.55,689.5,883.3,628.72
2018,9,2,15,0,773.0,119.0,1.2,30.5,654.0,891.52,635.24
2018,9,2,15,15,757.0,116.5,1.2,30.35,613.5,891.64,637.11
2018,9,2,15,30,741.0,114.0,1.2,30.2,573.0,887.94,636.82
2018,9,2,15,45,675.0,122.0,1.15,30.05,515.0,850.69,614.49
2018,9,2,16,0,609.0,130.0,1.1,29.9,457.0,802.92,585.45
2018,9,2,16,15,585.5,118.5,1.1,29.65,408.0,770.93,567.36
2018,9,2,16,30,562.0,107.0,1.1,29.4,359.0,735.88,546.66
2018,9,2,16,45,561.5,97.0,1.05,29.1,321.5,722.74,539.95
2018,9,2,17,0,561.0,87.0,1.0,28.8,284.0,706.82,530.68
2018,9,2,17,15,452.5,82.0,0.9,28.25,224.0,579.99,443.1
2018,9,2,17,30,344.0,77.0,0.8,27.7,164.0,468.02,362.9
2018,9,2,17,45,179.5,60.0,0.7,27.15,104.5,265.28,208.23
2018,9,2,18,0,15.0,43.0,0.6,26.6,45.0,59.58,42.27
2018,9,2,18,15,7.5,27.0,0.6,26.6,28.0,29.41,16.74
2018,9,2,18,30,0.0,11.0,0.6,26.6,11.0,8.37,0.0
2018,9,2,18,45,0.0,5.5,0.6,26.0,5.5,4.33,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,30.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,60.0,10.0,0.9,22.5,11.0,7.87,0.0
2018,9,3,6,15,177.0,24.0,1.1,22.9,41.5,18.28,3.34
2018,9,3,6,30,294.0,38.0,1.3,23.3,72.0,31.06,20.03
2018,9,3,6,45,381.0,48.0,1.5,23.65,116.0,38.88,27.48
2018,9,3,7,0,468.0,58.0,1.7,24.0,160.0,46.71,34.54
2018,9,3,7,15,526.5,65.5,1.6,24.5,210.0,52.31,39.45
2018,9,3,7,30,585.0,73.0,1.5,25.0,260.0,57.9,44.15
2018,9,3,7,45,625.5,78.0,1.45,25.5,310.5,61.4,46.94
2018,9,3,8,0,666.0,83.0,1.4,26.0,361.0,64.88,49.63
2018,9,3,8,15,694.0,87.5,1.35,26.4,410.5,67.76,51.78
2018,9,3,8,30,722.0,92.0,1.3,26.8,460.0,76.39,58.69
2018,9,3,8,45,742.5,96.0,1.3,27.25,506.5,78.77,60.34
2018,9,3,9,0,763.0,100.0,1.3,27.7,553.0,81.06,61.9
2018,9,3,9,15,777.5,103.5,1.2,28.0,595.0,82.77,63.03
2018,9,3,9,30,792.0,107.0,1.1,28.3,637.0,84.38,64.08
2018,9,3,9,45,740.0,134.5,1.0,28.6,652.0,98.44,75.23
2018,9,3,10,0,688.0,162.0,0.9,28.9,667.0,102.23,77.98
2018,9,3,10,15,640.0,190.0,0.9,29.15,676.0,128.2,84.99
2018,9,3,10,30,592.0,218.0,0.9,29.4,685.0,184.83,114.79
2018,9,3,10,45,593.0,224.5,0.85,29.65,704.5,232.54,146.9
2018,9,3,11,0,594.0,231.0,0.8,29.9,724.0,280.69,183.76
2018,9,3,11,15,611.5,229.5,0.85,30.05,746.5,329.03,222.1
2018,9,3,11,30,629.0,228.0,0.9,30.2,769.0,379.15,262.1
2018,9,3,11,45,610.0,241.0,0.9,30.35,770.0,425.4,299.21
2018,9,3,12,0,591.0,254.0,0.9,30.5,771.0,469.4,333.53
2018,9,3,12,15,480.5,301.0,0.95,30.55,721.5,488.2,349.71
2018,9,3,12,30,370.0,348.0,1.0,30.6,672.0,491.01,353.47
2018,9,3,12,45,354.5,357.5,1.0,30.65,666.0,517.4,372.88
2018,9,3,13,0,339.0,367.0,1.0,30.7,660.0,541.95,390.4
2018,9,3,13,15,346.5,346.5,1.0,30.7,641.5,555.97,401.25
2018,9,3,13,30,354.0,326.0,1.0,30.7,623.0,568.19,410.92
2018,9,3,13,45,443.0,291.0,1.0,30.75,652.5,646.49,465.83
2018,9,3,14,0,532.0,256.0,1.0,30.8,682.0,714.43,512.75
2018,9,3,14,15,518.5,256.5,1.0,30.8,659.0,728.98,522.57
2018,9,3,14,30,505.0,257.0,1.0,30.8,636.0,740.59,531.01
2018,9,3,14,45,563.0,219.5,1.0,30.8,622.5,776.88,557.49
2018,9,3,15,0,621.0,182.0,1.0,30.8,609.0,821.57,588.63
2018,9,3,15,15,685.0,146.5,1.0,30.75,590.5,862.17,615.53
2018,9,3,15,30,749.0,111.0,1.0,30.7,572.0,891.64,635.45
2018,9,3,15,45,710.5,111.5,1.0,30.65,521.0,872.14,624.69
2018,9,3,16,0,672.0,112.0,1.0,30.6,470.0,843.22,608.49
2018,9,3,16,15,612.0,112.5,0.95,30.35,414.0,789.42,575.74
2018,9,3,16,30,552.0,113.0,0.9,30.1,358.0,732.39,540.39
2018,9,3,16,45,520.5,101.0,0.9,29.9,308.5,686.3,511.99
2018,9,3,17,0,489.0,89.0,0.9,29.7,259.0,638.01,480.92
2018,9,3,17,15,490.5,77.0,0.85,29.2,222.5,619.81,469.63
2018,9,3,17,30,492.0,65.0,0.8,28.7,186.0,599.18,454.83
2018,9,3,17,45,408.5,55.0,0.75,28.15,139.0,500.13,381.97
2018,9,3,18,0,325.0,45.0,0.7,27.6,92.0,399.99,304.47
2018,9,3,18,15,218.0,31.0,0.7,27.6,57.0,285.23,202.02
2018,9,3,18,30,111.0,17.0,0.7,27.6,22.0,106.08,0.0
2018,9,3,18,45,55.5,8.5,0.7,27.05,11.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,4,5,45,3.0,3.0,0.9,22.75,3.0,0.0,0.0
2018,9,4,6,0,6.0,6.0,1.0,22.9,6.0,4.72,0.0
2018,9,4,6,15,84.5,22.5,1.15,23.3,31.5,16.97,1.53
2018,9,4,6,30,163.0,39.0,1.3,23.7,57.0,29.14,18.32
2018,9,4,6,45,215.0,54.5,1.45,24.1,92.5,40.33,28.62
2018,9,4,7,0,267.0,70.0,1.6,24.5,128.0,51.28,38.34
2018,9,4,7,15,311.0,87.0,1.55,25.1,172.5,62.89,48.35
2018,9,4,7,30,355.0,104.0,1.5,25.7,217.0,74.17,57.82
2018,9,4,7,45,475.0,102.0,1.4,26.3,282.0,74.18,57.56
2018,9,4,8,0,595.0,100.0,1.3,26.9,347.0,75.43,58.28
2018,9,4,8,15,634.0,103.5,1.3,27.45,397.5,77.29,59.5
2018,9,4,8,30,673.0,107.0,1.3,28.0,448.0,79.21,60.73
2018,9,4,8,45,638.5,130.0,1.25,28.6,479.0,91.81,70.72
2018,9,4,9,0,604.0,153.0,1.2,29.2,510.0,103.58,79.86
2018,9,4,9,15,468.0,217.0,1.25,29.55,506.0,134.87,104.72
2018,9,4,9,30,332.0,281.0,1.3,29.9,502.0,170.6,132.64
2018,9,4,9,45,333.5,299.5,1.3,30.25,532.5,178.3,138.08
2018,9,4,10,0,335.0,318.0,1.3,30.6,563.0,185.59,143.27
2018,9,4,10,15,358.0,318.0,1.3,30.8,590.0,194.11,138.02
2018,9,4,10,30,381.0,318.0,1.3,31.0,617.0,227.51,153.48
2018,9,4,10,45,287.5,350.0,1.35,31.2,580.0,260.32,179.05
2018,9,4,11,0,194.0,382.0,1.4,31.4,543.0,292.85,206.75
2018,9,4,11,15,225.5,380.0,1.45,31.5,570.5,321.7,227.7
2018,9,4,11,30,257.0,378.0,1.5,31.6,598.0,347.65,247.24
2018,9,4,11,45,265.5,363.0,1.5,31.7,592.5,367.08,262.79
2018,9,4,12,0,274.0,348.0,1.5,31.8,587.0,386.15,278.02
2018,9,4,12,15,207.0,362.5,1.55,31.8,543.0,386.35,279.82
2018,9,4,12,30,140.0,377.0,1.6,31.8,499.0,376.8,273.86
2018,9,4,12,45,408.0,280.5,1.6,31.85,633.0,497.94,362.66
2018,9,4,13,0,676.0,184.0,1.6,31.9,767.0,631.98,458.4
2018,9,4,13,15,616.0,220.0,1.6,31.85,744.0,658.7,476.23
2018,9,4,13,30,556.0,256.0,1.6,31.8,721.0,678.43,489.64
2018,9,4,13,45,416.0,309.5,1.6,31.75,652.0,640.96,463.18
2018,9,4,14,0,276.0,363.0,1.6,31.7,583.0,582.54,422.13
2018,9,4,14,15,172.0,293.0,1.6,31.6,428.5,424.77,313.12
2018,9,4,14,30,68.0,223.0,1.6,31.5,274.0,255.65,190.3
2018,9,4,14,45,209.0,230.0,1.6,31.45,375.5,436.77,326.92
2018,9,4,15,0,350.0,237.0,1.6,31.4,477.0,588.72,436.46
2018,9,4,15,15,210.0,218.5,1.55,31.3,360.0,446.04,333.51
2018,9,4,15,30,70.0,200.0,1.5,31.2,243.0,253.43,190.96
2018,9,4,15,45,72.0,137.5,1.45,31.1,178.5,212.42,161.9
2018,9,4,16,0,74.0,75.0,1.4,31.0,114.0,149.42,114.88
2018,9,4,16,15,37.0,55.5,1.35,30.75,75.0,93.06,69.99
2018,9,4,16,30,0.0,36.0,1.3,30.5,36.0,27.5,16.46
2018,9,4,16,45,32.0,73.0,1.2,30.2,84.0,95.14,72.2
2018,9,4,17,0,64.0,110.0,1.1,29.9,132.0,173.36,135.13
2018,9,4,17,15,34.5,94.5,1.0,29.35,106.0,130.85,100.65
2018,9,4,17,30,5.0,79.0,0.9,28.8,80.0,77.1,56.75
2018,9,4,17,45,2.5,59.0,0.8,28.2,59.5,56.12,39.64
2018,9,4,18,0,0.0,39.0,0.7,27.6,39.0,33.86,21.23
2018,9,4,18,15,3.0,24.5,0.7,27.6,24.5,23.22,11.08
2018,9,4,18,30,6.0,10.0,0.7,27.6,10.0,12.87,0.0
2018,9,4,18,45,3.0,5.0,0.7,27.0,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,24.0,4.0,0.55,22.75,4.5,0.0,0.0
2018,9,5,6,0,48.0,8.0,0.6,22.8,9.0,6.29,0.0
2018,9,5,6,15,157.0,23.5,0.75,23.25,38.5,17.84,0.42
2018,9,5,6,30,266.0,39.0,0.9,23.7,68.0,29.62,18.64
2018,9,5,6,45,358.0,49.5,1.0,24.15,112.0,40.04,28.35
2018,9,5,7,0,450.0,60.0,1.1,24.6,156.0,48.22,35.71
2018,9,5,7,15,512.5,67.5,1.15,25.4,206.0,53.76,40.52
2018,9,5,7,30,575.0,75.0,1.2,26.2,256.0,59.31,45.12
2018,9,5,7,45,511.0,99.0,1.3,26.95,282.0,74.85,57.99
2018,9,5,8,0,447.0,123.0,1.4,27.7,308.0,86.48,67.33
2018,9,5,8,15,354.5,164.5,1.5,28.1,323.0,112.56,88.53
2018,9,5,8,30,262.0,206.0,1.6,28.5,338.0,133.49,105.15
2018,9,5,8,45,301.5,218.0,1.7,28.95,384.5,140.33,110.12
2018,9,5,9,0,341.0,230.0,1.8,29.4,431.0,146.98,114.93
2018,9,5,9,15,407.0,230.5,1.85,29.65,488.0,140.74,109.47
2018,9,5,9,30,473.0,231.0,1.9,29.9,545.0,140.6,108.98
2018,9,5,9,45,368.5,276.0,1.95,30.2,529.5,168.07,130.43
2018,9,5,10,0,264.0,321.0,2.0,30.5,514.0,184.91,143.21
2018,9,5,10,15,259.5,342.5,2.05,30.75,539.0,200.41,144.63
2018,9,5,10,30,255.0,364.0,2.1,31.0,564.0,236.03,164.88
2018,9,5,10,45,317.5,355.0,2.1,31.2,611.5,268.02,184.17
2018,9,5,11,0,380.0,346.0,2.1,31.4,659.0,306.87,210.94
2018,9,5,11,15,428.0,312.0,2.15,31.55,671.5,327.36,226.87
2018,9,5,11,30,476.0,278.0,2.2,31.7,684.0,358.95,252.06
2018,9,5,11,45,375.0,318.5,2.2,31.9,640.5,381.11,272.59
2018,9,5,12,0,274.0,359.0,2.2,32.1,597.0,393.76,284.42
2018,9,5,12,15,240.5,366.5,2.2,32.2,575.5,406.9,295.27
2018,9,5,12,30,207.0,374.0,2.2,32.3,554.0,413.3,300.76
2018,9,5,12,45,293.0,360.0,2.15,32.35,612.5,480.84,349.91
2018,9,5,13,0,379.0,346.0,2.1,32.4,671.0,551.94,400.88
2018,9,5,13,15,345.5,360.5,2.1,32.4,653.0,567.15,411.59
2018,9,5,13,30,312.0,375.0,2.1,32.4,635.0,579.25,420.18
2018,9,5,13,45,330.0,362.0,2.05,32.4,630.0,604.82,438.83
2018,9,5,14,0,348.0,349.0,2.0,32.4,625.0,629.77,456.9
2018,9,5,14,15,327.5,339.5,1.95,32.3,591.5,623.82,453.45
2018,9,5,14,30,307.0,330.0,1.9,32.2,558.0,614.89,448.15
2018,9,5,14,45,475.0,249.5,1.9,32.1,582.0,725.47,528.57
2018,9,5,15,0,643.0,169.0,1.9,32.0,606.0,827.87,600.5
2018,9,5,15,15,705.0,136.0,1.85,31.85,587.5,868.2,627.2
2018,9,5,15,30,767.0,103.0,1.8,31.7,569.0,898.39,647.88
2018,9,5,15,45,744.5,100.5,1.75,31.5,523.0,884.62,640.54
2018,9,5,16,0,722.0,98.0,1.7,31.3,477.0,867.13,631.29
2018,9,5,16,15,693.5,94.0,1.6,31.05,428.0,845.23,618.74
2018,9,5,16,30,665.0,90.0,1.5,30.8,379.0,814.11,599.94
2018,9,5,16,45,625.5,84.5,1.45,30.5,328.0,767.38,570.93
2018,9,5,17,0,586.0,79.0,1.4,30.2,277.0,718.44,539.52
2018,9,5,17,15,468.5,77.0,1.25,29.4,217.5,596.98,455.81
2018,9,5,17,30,351.0,75.0,1.1,28.6,158.0,471.43,365.32
2018,9,5,17,45,246.5,60.5,0.95,27.75,111.5,352.97,274.85
2018,9,5,18,0,142.0,46.0,0.8,26.9,65.0,217.81,167.31
2018,9,5,18,15,90.5,29.0,0.8,26.9,39.0,148.86,98.21
2018,9,5,18,30,39.0,12.0,0.8,26.9,13.0,41.85,0.0
2018,9,5,18,45,19.5,6.0,0.85,25.95,6.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,24.5,4.5,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,49.0,9.0,0.7,21.3,9.0,7.08,0.0
2018,9,6,6,15,160.5,23.0,0.8,21.85,37.5,17.47,0.0
2018,9,6,6,30,272.0,37.0,0.9,22.4,66.0,28.21,17.51
2018,9,6,6,45,364.0,47.5,1.05,22.95,110.0,38.49,27.16
2018,9,6,7,0,456.0,58.0,1.2,23.5,154.0,46.73,34.59
2018,9,6,7,15,517.5,65.5,1.25,24.3,204.0,52.33,39.48
2018,9,6,7,30,579.0,73.0,1.3,25.1,254.0,57.93,44.16
2018,9,6,7,45,622.5,78.5,1.35,25.9,305.5,61.81,47.22
2018,9,6,8,0,666.0,84.0,1.4,26.7,357.0,65.67,50.17
2018,9,6,8,15,696.0,88.5,1.35,27.25,407.0,68.57,52.29
2018,9,6,8,30,726.0,93.0,1.3,27.8,457.0,77.32,59.25
2018,9,6,8,45,748.0,96.0,1.25,28.4,503.5,79.05,60.3
2018,9,6,9,0,770.0,99.0,1.2,29.0,550.0,80.74,61.33
2018,9,6,9,15,784.0,103.0,1.05,29.35,592.5,82.82,62.72
2018,9,6,9,30,798.0,107.0,0.9,29.7,635.0,84.77,64.02
2018,9,6,9,45,763.5,126.5,0.8,30.1,655.5,94.6,71.66
2018,9,6,10,0,729.0,146.0,0.7,30.5,676.0,95.3,71.9
2018,9,6,10,15,683.0,172.0,0.65,30.8,685.5,119.12,77.99
2018,9,6,10,30,637.0,198.0,0.6,31.1,695.0,177.42,107.0
2018,9,6,10,45,575.0,232.0,0.5,31.4,691.5,233.22,146.66
2018,9,6,11,0,513.0,266.0,0.4,31.7,688.0,284.7,187.21
2018,9,6,11,15,623.5,224.0,0.35,31.9,747.0,328.58,218.05
2018,9,6,11,30,734.0,182.0,0.3,32.1,806.0,385.51,259.77
2018,9,6,11,45,688.5,204.0,0.25,32.3,794.5,432.29,297.0
2018,9,6,12,0,643.0,226.0,0.2,32.5,783.0,474.04,329.06
2018,9,6,12,15,575.0,253.5,0.2,32.65,752.0,502.85,351.39
2018,9,6,12,30,507.0,281.0,0.2,32.8,721.0,524.5,367.68
2018,9,6,12,45,540.0,272.0,0.15,32.9,737.0,573.88,401.62
2018,9,6,13,0,573.0,263.0,0.1,33.0,753.0,626.38,436.55
2018,9,6,13,15,513.0,284.0,0.1,33.05,717.0,634.53,441.92
2018,9,6,13,30,453.0,305.0,0.1,33.1,681.0,638.49,444.64
2018,9,6,13,45,463.5,291.0,0.1,33.1,666.5,662.52,461.46
2018,9,6,14,0,474.0,277.0,0.1,33.1,652.0,684.7,476.77
2018,9,6,14,15,546.0,235.5,0.1,33.05,651.5,731.72,509.17
2018,9,6,14,30,618.0,194.0,0.1,33.0,651.0,787.26,546.11
2018,9,6,14,45,630.5,176.0,0.1,32.9,622.0,803.06,557.13
2018,9,6,15,0,643.0,158.0,0.1,32.8,593.0,815.55,566.05
2018,9,6,15,15,594.0,162.0,0.15,32.7,544.0,789.65,552.08
2018,9,6,15,30,545.0,166.0,0.2,32.6,495.0,759.14,535.71
2018,9,6,15,45,444.5,172.0,0.25,32.45,426.0,666.9,478.22
2018,9,6,16,0,344.0,178.0,0.3,32.3,357.0,556.7,407.17
2018,9,6,16,15,258.0,165.0,0.35,32.1,291.5,462.25,343.94
2018,9,6,16,30,172.0,152.0,0.4,31.9,226.0,343.67,260.3
2018,9,6,16,45,130.5,133.0,0.4,31.65,185.0,284.13,217.44
2018,9,6,17,0,89.0,114.0,0.4,31.4,144.0,224.27,172.36
2018,9,6,17,15,125.5,98.0,0.45,30.75,132.0,243.92,189.66
2018,9,6,17,30,162.0,82.0,0.5,30.1,120.0,282.0,219.3
2018,9,6,17,45,178.0,62.0,0.5,29.4,93.5,270.97,209.92
2018,9,6,18,0,194.0,42.0,0.5,28.7,67.0,279.17,211.82
2018,9,6,18,15,139.5,28.0,0.5,28.7,41.5,207.55,129.03
2018,9,6,18,30,85.0,14.0,0.5,28.7,16.0,81.47,0.0
2018,9,6,18,45,42.5,7.0,0.6,27.9,8.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,21.0,4.0,0.7,21.7,4.0,0.0,0.0
2018,9,7,6,0,42.0,8.0,0.7,21.9,8.0,6.29,0.0
2018,9,7,6,15,144.0,22.5,0.8,22.5,35.5,17.06,0.0
2018,9,7,6,30,246.0,37.0,0.9,23.1,63.0,28.08,17.22
2018,9,7,6,45,338.0,48.5,1.0,23.7,106.5,36.97,25.75
2018,9,7,7,0,430.0,60.0,1.1,24.3,150.0,48.14,35.66
2018,9,7,7,15,491.5,68.0,1.0,25.15,199.0,54.0,40.76
2018,9,7,7,30,553.0,76.0,0.9,26.0,248.0,59.85,45.62
2018,9,7,7,45,592.0,83.5,0.75,26.85,298.0,64.96,49.68
2018,9,7,8,0,631.0,91.0,0.6,27.7,348.0,69.95,53.51
2018,9,7,8,15,658.0,97.0,0.5,28.25,396.5,73.56,56.17
2018,9,7,8,30,685.0,103.0,0.4,28.8,445.0,77.05,58.69
2018,9,7,8,45,701.5,109.5,0.3,29.35,490.0,80.49,61.12
2018,9,7,9,0,718.0,116.0,0.2,29.9,535.0,83.73,63.37
2018,9,7,9,15,741.0,119.0,0.25,30.3,580.0,92.13,69.84
2018,9,7,9,30,764.0,122.0,0.3,30.7,625.0,93.32,70.48
2018,9,7,9,45,703.5,148.5,0.4,31.05,633.0,97.81,73.82
2018,9,7,10,0,643.0,175.0,0.5,31.4,641.0,108.81,82.32
2018,9,7,10,15,412.0,244.5,0.55,31.6,548.0,148.16,103.07
2018,9,7,10,30,181.0,314.0,0.6,31.8,455.0,215.26,150.73
2018,9,7,10,45,155.5,331.0,0.65,32.05,455.0,238.33,166.98
2018,9,7,11,0,130.0,348.0,0.7,32.3,455.0,258.94,182.95
2018,9,7,11,15,153.0,365.5,0.75,32.45,493.5,291.71,206.38
2018,9,7,11,30,176.0,383.0,0.8,32.6,532.0,328.0,232.55
2018,9,7,11,45,209.0,395.5,0.8,32.8,574.5,368.66,261.5
2018,9,7,12,0,242.0,408.0,0.8,33.0,617.0,412.16,292.35
2018,9,7,12,15,182.0,388.5,0.85,33.05,545.5,391.25,279.39
2018,9,7,12,30,122.0,369.0,0.9,33.1,474.0,360.75,259.21
2018,9,7,12,45,179.0,387.5,0.95,33.2,540.5,425.21,305.37
2018,9,7,13,0,236.0,406.0,1.0,33.3,607.0,495.98,354.77
2018,9,7,13,15,366.0,349.5,1.05,33.25,655.0,572.58,409.4
2018,9,7,13,30,496.0,293.0,1.1,33.2,703.0,660.79,471.11
2018,9,7,13,45,627.0,224.5,1.15,33.2,727.5,738.73,525.53
2018,9,7,14,0,758.0,156.0,1.2,33.2,752.0,808.17,573.78
2018,9,7,14,15,716.5,165.5,1.2,33.1,711.5,818.88,580.93
2018,9,7,14,30,675.0,175.0,1.2,33.0,671.0,818.93,582.07
2018,9,7,14,45,664.5,169.5,1.25,32.9,637.0,827.13,589.28
2018,9,7,15,0,654.0,164.0,1.3,32.8,603.0,831.75,594.29
2018,9,7,15,15,687.0,142.5,1.3,32.6,577.5,856.93,612.3
2018,9,7,15,30,720.0,121.0,1.3,32.4,552.0,878.37,627.86
2018,9,7,15,45,575.5,142.0,1.3,32.2,468.5,772.34,561.3
2018,9,7,16,0,431.0,163.0,1.3,32.0,385.0,650.58,481.67
2018,9,7,16,15,259.0,143.0,1.25,31.7,272.5,435.21,330.9
2018,9,7,16,30,87.0,123.0,1.2,31.4,160.0,222.7,171.09
2018,9,7,16,45,186.5,117.5,1.2,31.1,183.0,340.4,264.85
2018,9,7,17,0,286.0,112.0,1.2,30.8,206.0,434.87,337.66
2018,9,7,17,15,316.5,91.5,1.1,30.05,178.0,462.01,358.02
2018,9,7,17,30,347.0,71.0,1.0,29.3,150.0,461.41,357.07
2018,9,7,17,45,288.0,57.5,0.9,28.55,111.0,386.68,298.83
2018,9,7,18,0,229.0,44.0,0.8,27.8,72.0,314.91,238.76
2018,9,7,18,15,141.5,28.0,0.8,27.8,42.5,206.97,118.74
2018,9,7,18,30,54.0,12.0,0.8,27.8,13.0,54.09,0.0
2018,9,7,18,45,27.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.65,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,5,45,17.0,3.5,0.3,21.5,3.5,0.0,0.0
2018,9,8,6,0,34.0,7.0,0.3,21.6,7.0,5.51,0.0
2018,9,8,6,15,126.0,22.5,0.35,22.0,33.5,17.0,0.0
2018,9,8,6,30,218.0,38.0,0.4,22.4,60.0,28.66,17.65
2018,9,8,6,45,306.0,51.0,0.4,22.85,102.5,38.5,27.14
2018,9,8,7,0,394.0,64.0,0.4,23.3,145.0,48.33,35.98
2018,9,8,7,15,444.0,74.5,0.45,24.05,191.0,56.05,42.7
2018,9,8,7,30,494.0,85.0,0.5,24.8,237.0,65.89,50.99
2018,9,8,7,45,437.5,111.0,0.5,25.6,264.0,79.45,62.16
2018,9,8,8,0,381.0,137.0,0.5,26.4,291.0,94.19,74.05
2018,9,8,8,15,355.0,164.5,0.55,27.05,323.5,112.57,88.74
2018,9,8,8,30,329.0,192.0,0.6,27.7,356.0,127.34,100.2
2018,9,8,8,45,316.0,216.5,0.65,28.4,386.5,139.96,109.74
2018,9,8,9,0,303.0,241.0,0.7,29.1,417.0,151.9,118.61
2018,9,8,9,15,313.0,260.0,0.75,29.45,454.0,161.01,125.32
2018,9,8,9,30,323.0,279.0,0.8,29.8,491.0,169.71,131.67
2018,9,8,9,45,323.5,297.5,0.8,30.2,520.5,177.48,137.2
2018,9,8,10,0,324.0,316.0,0.8,30.6,550.0,184.86,142.4
2018,9,8,10,15,311.0,335.0,0.85,30.85,567.5,198.76,142.48
2018,9,8,10,30,298.0,354.0,0.9,31.1,585.0,235.44,162.04
2018,9,8,10,45,282.5,370.5,0.9,31.3,595.0,269.7,185.44
2018,9,8,11,0,267.0,387.0,0.9,31.5,605.0,302.85,210.28
2018,9,8,11,15,235.5,401.0,0.9,31.7,596.0,336.23,236.33
2018,9,8,11,30,204.0,415.0,0.9,31.9,587.0,357.15,253.14
2018,9,8,11,45,178.0,420.0,0.9,32.05,571.5,371.48,264.79
2018,9,8,12,0,152.0,425.0,0.9,32.2,556.0,382.82,273.83
2018,9,8,12,15,176.5,424.0,0.9,32.25,576.0,413.44,295.92
2018,9,8,12,30,201.0,423.0,0.9,32.3,596.0,446.22,319.35
2018,9,8,12,45,209.0,417.5,0.85,32.35,596.0,467.22,334.25
2018,9,8,13,0,217.0,412.0,0.8,32.4,596.0,488.09,348.98
2018,9,8,13,15,166.0,396.0,0.8,32.4,535.5,457.61,328.29
2018,9,8,13,30,115.0,380.0,0.8,32.4,475.0,421.16,303.31
2018,9,8,13,45,79.5,345.5,0.8,32.35,410.0,359.44,260.71
2018,9,8,14,0,44.0,311.0,0.8,32.3,345.0,306.47,223.31
2018,9,8,14,15,46.0,299.0,0.85,32.2,333.5,303.43,222.2
2018,9,8,14,30,48.0,287.0,0.9,32.1,322.0,300.04,220.58
2018,9,8,14,45,123.5,295.0,0.9,32.0,379.0,405.46,298.62
2018,9,8,15,0,199.0,303.0,0.9,31.9,436.0,495.65,363.7
2018,9,8,15,15,220.5,273.0,0.9,31.75,411.5,494.69,364.58
2018,9,8,15,30,242.0,243.0,0.9,31.6,387.0,515.45,381.03
2018,9,8,15,45,200.0,200.0,0.9,31.4,312.5,433.21,324.31
2018,9,8,16,0,158.0,157.0,0.9,31.2,238.0,324.47,247.36
2018,9,8,16,15,186.0,152.5,0.9,30.9,238.0,375.17,287.01
2018,9,8,16,30,214.0,148.0,0.9,30.6,238.0,403.35,309.35
2018,9,8,16,45,268.0,130.0,0.9,30.3,227.0,437.93,337.37
2018,9,8,17,0,322.0,112.0,0.9,30.0,216.0,493.9,379.72
2018,9,8,17,15,317.5,94.0,0.85,29.35,181.0,466.32,360.16
2018,9,8,17,30,313.0,76.0,0.8,28.7,146.0,437.11,338.5
2018,9,8,17,45,243.0,60.5,0.75,28.0,106.0,350.75,270.99
2018,9,8,18,0,173.0,45.0,0.7,27.3,66.0,248.52,188.19
2018,9,8,18,15,103.5,27.5,0.7,27.3,38.5,155.31,76.91
2018,9,8,18,30,34.0,10.0,0.7,27.3,11.0,35.91,0.0
2018,9,8,18,45,17.0,5.0,0.8,26.45,5.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,5,45,0.0,1.0,1.95,20.3,1.0,0.0,0.0
2018,9,9,6,0,0.0,2.0,2.0,20.3,2.0,1.57,0.0
2018,9,9,6,15,6.0,13.5,2.05,20.55,14.0,10.56,0.0
2018,9,9,6,30,12.0,25.0,2.1,20.8,26.0,19.33,10.04
2018,9,9,6,45,50.0,48.5,2.1,21.05,58.0,35.94,25.1
2018,9,9,7,0,88.0,72.0,2.1,21.3,90.0,52.17,39.55
2018,9,9,7,15,60.5,85.5,2.05,21.7,99.5,62.24,48.47
2018,9,9,7,30,33.0,99.0,2.0,22.1,109.0,71.57,56.49
2018,9,9,7,45,20.0,83.0,1.9,22.55,89.5,62.13,48.19
2018,9,9,8,0,7.0,67.0,1.8,23.0,70.0,51.5,38.86
2018,9,9,8,15,3.5,84.0,1.7,23.5,85.5,64.43,49.67
2018,9,9,8,30,0.0,101.0,1.6,24.0,101.0,76.71,59.75
2018,9,9,8,45,2.5,133.5,1.5,24.5,135.0,99.51,78.47
2018,9,9,9,0,5.0,166.0,1.4,25.0,169.0,121.65,96.29
2018,9,9,9,15,5.0,173.0,1.35,25.45,176.0,126.86,100.04
2018,9,9,9,30,5.0,180.0,1.3,25.9,183.0,131.99,103.74
2018,9,9,9,45,7.0,189.0,1.2,26.35,193.5,138.4,108.44
2018,9,9,10,0,9.0,198.0,1.1,26.8,204.0,144.75,113.05
2018,9,9,10,15,6.0,166.5,1.1,27.1,170.5,124.25,91.87
2018,9,9,10,30,3.0,135.0,1.1,27.4,137.0,102.81,75.06
2018,9,9,10,45,3.5,149.5,1.15,27.75,152.0,113.8,83.34
2018,9,9,11,0,4.0,164.0,1.2,28.1,167.0,124.98,91.68
2018,9,9,11,15,3.0,141.5,1.2,28.35,144.0,108.96,79.26
2018,9,9,11,30,2.0,119.0,1.2,28.6,121.0,92.26,66.36
2018,9,9,11,45,6.0,165.0,1.15,28.8,170.5,128.66,94.13
2018,9,9,12,0,10.0,211.0,1.1,29.0,220.0,165.71,121.96
2018,9,9,12,15,9.5,207.0,1.1,29.15,215.5,163.83,120.43
2018,9,9,12,30,9.0,203.0,1.1,29.3,211.0,161.77,118.88
2018,9,9,12,45,9.5,212.0,1.1,29.4,220.0,170.25,125.3
2018,9,9,13,0,10.0,221.0,1.1,29.5,229.0,178.95,131.85
2018,9,9,13,15,9.5,212.5,1.1,29.55,220.0,173.21,127.61
2018,9,9,13,30,9.0,204.0,1.1,29.6,211.0,167.23,123.26
2018,9,9,13,45,19.0,243.5,1.1,29.6,258.5,208.98,154.96
2018,9,9,14,0,29.0,283.0,1.1,29.6,306.0,268.25,199.09
2018,9,9,14,15,26.5,274.5,1.1,29.55,294.5,263.4,195.6
2018,9,9,14,30,24.0,266.0,1.1,29.5,283.0,240.55,179.13
2018,9,9,14,45,34.0,267.0,1.1,29.45,290.0,273.76,204.58
2018,9,9,15,0,44.0,268.0,1.1,29.4,297.0,290.51,217.69
2018,9,9,15,15,53.0,258.0,1.15,29.2,291.0,295.41,222.48
2018,9,9,15,30,62.0,248.0,1.2,29.0,285.0,300.68,227.7
2018,9,9,15,45,43.0,217.5,1.2,28.8,242.0,254.41,193.42
2018,9,9,16,0,24.0,187.0,1.2,28.6,199.0,186.93,142.38
2018,9,9,16,15,132.5,155.5,1.25,28.3,211.5,303.49,236.79
2018,9,9,16,30,241.0,124.0,1.3,28.0,224.0,398.0,312.04
2018,9,9,16,45,132.0,101.5,1.3,27.65,155.0,244.43,193.3
2018,9,9,17,0,23.0,79.0,1.3,27.3,86.0,96.06,73.23
2018,9,9,17,15,11.5,64.5,1.25,26.7,68.0,62.7,46.13
2018,9,9,17,30,0.0,50.0,1.2,26.1,50.0,39.09,26.32
2018,9,9,17,45,0.0,38.0,1.1,25.45,38.0,29.06,17.93
2018,9,9,18,0,0.0,26.0,1.0,24.8,26.0,19.85,9.97
2018,9,9,18,15,0.0,14.0,1.0,24.8,14.0,10.66,0.0
2018,9,9,18,30,0.0,2.0,1.0,24.8,2.0,1.57,0.0
2018,9,9,18,45,0.0,1.0,1.3,24.05,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.75,19.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,10,5,45,1.0,1.5,1.65,19.45,1.5,0.0,0.0
2018,9,10,6,0,2.0,3.0,1.7,19.5,3.0,2.36,0.0
2018,9,10,6,15,7.5,16.0,1.75,19.7,16.5,12.25,0.0
2018,9,10,6,30,13.0,29.0,1.8,19.9,30.0,21.99,12.12
2018,9,10,6,45,24.5,46.5,1.8,20.15,50.5,34.66,24.07
2018,9,10,7,0,36.0,64.0,1.8,20.4,71.0,47.19,35.39
2018,9,10,7,15,47.0,84.5,1.8,20.85,97.0,61.41,47.91
2018,9,10,7,30,58.0,105.0,1.8,21.3,123.0,75.41,59.98
2018,9,10,7,45,45.0,96.0,1.8,21.8,111.5,70.92,55.91
2018,9,10,8,0,32.0,87.0,1.8,22.3,100.0,65.44,50.96
2018,9,10,8,15,16.0,89.0,1.75,22.9,95.5,66.82,51.83
2018,9,10,8,30,0.0,91.0,1.7,23.5,91.0,69.64,53.9
2018,9,10,8,45,1.0,115.5,1.65,24.15,116.0,87.18,68.3
2018,9,10,9,0,2.0,140.0,1.6,24.8,141.0,104.36,82.15
2018,9,10,9,15,9.0,180.0,1.6,25.35,185.5,131.44,103.95
2018,9,10,9,30,16.0,220.0,1.6,25.9,230.0,157.56,124.58
2018,9,10,9,45,13.5,216.0,1.55,26.4,225.0,155.78,122.51
2018,9,10,10,0,11.0,212.0,1.5,26.9,220.0,153.76,120.37
2018,9,10,10,15,7.5,191.5,1.5,27.25,197.0,141.05,104.84
2018,9,10,10,30,4.0,171.0,1.5,27.6,174.0,128.2,94.62
2018,9,10,10,45,3.0,161.5,1.55,27.9,164.0,122.25,89.85
2018,9,10,11,0,2.0,152.0,1.6,28.2,154.0,115.86,84.8
2018,9,10,11,15,2.5,154.0,1.6,28.4,156.5,117.98,86.28
2018,9,10,11,30,3.0,156.0,1.6,28.6,159.0,120.16,87.83
2018,9,10,11,45,6.0,180.0,1.65,28.8,185.5,139.79,102.68
2018,9,10,12,0,9.0,204.0,1.7,29.0,212.0,160.02,117.92
2018,9,10,12,15,10.5,215.0,1.75,29.1,224.0,170.38,125.72
2018,9,10,12,30,12.0,226.0,1.8,29.2,236.0,181.08,133.81
2018,9,10,12,45,10.0,214.0,1.8,29.3,222.5,172.12,127.07
2018,9,10,13,0,8.0,202.0,1.8,29.4,209.0,162.68,119.99
2018,9,10,13,15,12.0,229.5,1.8,29.45,239.5,188.59,139.71
2018,9,10,13,30,16.0,257.0,1.8,29.5,270.0,215.68,160.16
2018,9,10,13,45,84.0,293.5,1.8,29.5,359.0,316.39,236.66
2018,9,10,14,0,152.0,330.0,1.8,29.5,448.0,431.66,321.52
2018,9,10,14,15,121.0,305.5,1.8,29.35,397.0,393.45,293.76
2018,9,10,14,30,90.0,281.0,1.8,29.2,346.0,332.13,249.58
2018,9,10,14,45,104.0,272.0,1.75,29.05,343.5,364.01,274.28
2018,9,10,15,0,118.0,263.0,1.7,28.9,341.0,376.51,284.57
2018,9,10,15,15,64.5,225.5,1.7,28.7,267.5,271.38,206.25
2018,9,10,15,30,11.0,188.0,1.7,28.5,194.0,167.84,126.59
2018,9,10,15,45,95.5,171.0,1.65,28.3,219.0,274.05,212.18
2018,9,10,16,0,180.0,154.0,1.6,28.1,244.0,365.07,284.07
2018,9,10,16,15,237.5,151.0,1.5,27.85,256.5,424.31,330.36
2018,9,10,16,30,295.0,148.0,1.4,27.6,269.0,483.36,375.95
