Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,16,45,164.5,130.5,1.3,27.35,196.5,315.9,248.53
2018,9,10,17,0,34.0,113.0,1.2,27.1,124.0,153.0,118.73
2018,9,10,17,15,17.0,87.5,1.05,26.65,93.0,96.07,73.17
2018,9,10,17,30,0.0,62.0,0.9,26.2,62.0,54.27,38.57
2018,9,10,17,45,0.0,45.0,0.8,25.75,45.0,38.85,25.73
2018,9,10,18,0,0.0,28.0,0.7,25.3,28.0,22.11,11.58
2018,9,10,18,15,1.5,16.5,0.7,25.3,16.5,13.87,0.0
2018,9,10,18,30,3.0,5.0,0.7,25.3,5.0,6.4,0.0
2018,9,10,18,45,1.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,22.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,1.0,1.0,0.8,21.4,1.0,0.0,0.0
2018,9,11,6,0,2.0,2.0,0.9,21.5,2.0,1.57,0.0
2018,9,11,6,15,1.0,11.0,1.0,21.85,11.0,8.37,0.0
2018,9,11,6,30,0.0,20.0,1.1,22.2,20.0,15.25,6.47
2018,9,11,6,45,97.5,40.5,1.25,22.5,60.0,30.31,20.11
2018,9,11,7,0,195.0,61.0,1.4,22.8,100.0,45.24,33.33
2018,9,11,7,15,99.0,79.0,1.3,23.3,99.0,57.73,44.26
2018,9,11,7,30,3.0,97.0,1.2,23.8,98.0,71.03,55.61
2018,9,11,7,45,9.0,118.0,1.15,24.35,121.5,85.77,67.92
2018,9,11,8,0,15.0,139.0,1.1,24.9,145.0,100.39,79.85
2018,9,11,8,15,26.0,162.0,1.1,25.35,174.0,112.18,89.23
2018,9,11,8,30,37.0,185.0,1.1,25.8,203.0,126.52,100.57
2018,9,11,8,45,25.5,185.5,1.1,26.2,198.5,127.7,101.0
2018,9,11,9,0,14.0,186.0,1.1,26.6,194.0,134.49,106.04
2018,9,11,9,15,10.5,189.5,1.15,26.95,196.0,137.49,108.0
2018,9,11,9,30,7.0,193.0,1.2,27.3,198.0,140.33,109.87
2018,9,11,9,45,12.0,215.5,1.25,27.65,224.0,155.36,121.51
2018,9,11,10,0,17.0,238.0,1.3,28.0,250.0,170.15,132.82
2018,9,11,10,15,11.5,213.5,1.3,28.1,222.0,155.51,115.4
2018,9,11,10,30,6.0,189.0,1.3,28.2,194.0,140.71,103.82
2018,9,11,10,45,7.0,196.5,1.35,28.35,202.0,147.36,108.65
2018,9,11,11,0,8.0,204.0,1.4,28.5,210.0,154.2,113.65
2018,9,11,11,15,16.5,250.0,1.45,28.55,263.5,190.4,140.64
2018,9,11,11,30,25.0,296.0,1.5,28.6,317.0,223.17,164.86
2018,9,11,11,45,47.0,339.5,1.55,28.65,379.5,267.57,197.42
2018,9,11,12,0,69.0,383.0,1.6,28.7,442.0,316.26,233.0
2018,9,11,12,15,81.0,394.5,1.6,28.75,463.5,341.15,251.22
2018,9,11,12,30,93.0,406.0,1.6,28.8,485.0,367.84,270.83
2018,9,11,12,45,133.0,404.5,1.65,28.8,516.5,410.09,302.02
2018,9,11,13,0,173.0,403.0,1.7,28.8,548.0,451.57,332.65
2018,9,11,13,15,216.5,393.5,1.7,28.8,571.5,491.98,362.46
2018,9,11,13,30,260.0,384.0,1.7,28.8,595.0,548.1,402.97
2018,9,11,13,45,252.5,372.0,1.7,28.8,572.0,552.44,406.53
2018,9,11,14,0,245.0,360.0,1.7,28.8,549.0,554.57,408.91
2018,9,11,14,15,261.5,341.5,1.65,28.7,536.0,568.91,420.33
2018,9,11,14,30,278.0,323.0,1.6,28.6,523.0,582.17,430.99
2018,9,11,14,45,300.0,290.0,1.6,28.55,495.5,583.94,434.38
2018,9,11,15,0,322.0,257.0,1.6,28.5,468.0,583.52,436.49
2018,9,11,15,15,348.5,227.0,1.55,28.4,441.5,588.37,442.28
2018,9,11,15,30,375.0,197.0,1.5,28.3,415.0,615.88,463.45
2018,9,11,15,45,385.5,180.5,1.45,28.2,388.0,616.9,465.87
2018,9,11,16,0,396.0,164.0,1.4,28.1,361.0,615.6,466.98
2018,9,11,16,15,272.5,143.0,1.3,27.85,272.0,448.45,346.9
2018,9,11,16,30,149.0,122.0,1.2,27.6,183.0,283.43,222.7
2018,9,11,16,45,161.0,98.5,1.15,27.35,156.0,289.86,229.66
2018,9,11,17,0,173.0,75.0,1.1,27.1,129.0,272.04,217.13
2018,9,11,17,15,268.5,71.0,0.95,26.65,136.0,385.74,305.82
2018,9,11,17,30,364.0,67.0,0.8,26.2,143.0,470.68,366.71
2018,9,11,17,45,260.0,52.0,0.7,25.75,98.0,353.23,273.83
2018,9,11,18,0,156.0,37.0,0.6,25.3,53.0,241.23,179.03
2018,9,11,18,15,82.5,21.0,0.6,25.3,29.0,119.11,0.0
2018,9,11,18,30,9.0,5.0,0.6,25.3,5.0,11.3,0.0
2018,9,11,18,45,4.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.8,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.9,5.0,0.0,0.0
2018,9,12,6,15,155.0,18.5,1.6,22.25,30.5,14.56,0.0
2018,9,12,6,30,273.0,31.0,1.7,22.6,56.0,25.48,14.33
2018,9,12,6,45,331.5,41.5,1.85,22.95,92.0,33.64,22.82
2018,9,12,7,0,390.0,52.0,2.0,23.3,128.0,41.66,30.16
2018,9,12,7,15,311.0,75.0,2.0,23.75,147.5,54.97,41.79
2018,9,12,7,30,232.0,98.0,2.0,24.2,167.0,70.25,54.88
2018,9,12,7,45,210.5,119.5,2.0,24.6,191.5,83.43,65.92
2018,9,12,8,0,189.0,141.0,2.0,25.0,216.0,95.97,76.21
2018,9,12,8,15,111.0,144.0,2.0,25.45,189.5,100.29,79.42
2018,9,12,8,30,33.0,147.0,2.0,25.9,163.0,104.58,82.56
2018,9,12,8,45,19.0,140.5,2.0,26.3,150.0,104.44,82.02
2018,9,12,9,0,5.0,134.0,2.0,26.7,137.0,100.31,78.22
2018,9,12,9,15,9.0,169.0,2.0,27.05,174.5,124.23,97.47
2018,9,12,9,30,13.0,204.0,2.0,27.4,212.0,147.41,115.82
2018,9,12,9,45,32.5,246.5,2.05,27.7,269.0,164.2,128.86
2018,9,12,10,0,52.0,289.0,2.1,28.0,326.0,187.3,146.82
2018,9,12,10,15,50.0,304.0,2.1,28.2,341.0,196.8,146.62
2018,9,12,10,30,48.0,319.0,2.1,28.4,356.0,213.43,157.55
2018,9,12,10,45,47.0,328.0,2.1,28.6,365.0,227.08,167.14
2018,9,12,11,0,46.0,337.0,2.1,28.8,374.0,240.75,177.17
2018,9,12,11,15,54.0,353.5,2.05,28.95,398.0,261.71,192.45
2018,9,12,11,30,62.0,370.0,2.0,29.1,422.0,284.28,209.0
2018,9,12,11,45,99.0,348.0,2.0,29.2,431.5,292.87,215.16
2018,9,12,12,0,136.0,326.0,2.0,29.3,441.0,308.09,226.79
2018,9,12,12,15,98.5,315.0,1.9,29.4,398.5,295.11,217.95
2018,9,12,12,30,61.0,304.0,1.8,29.5,356.0,271.95,201.18
2018,9,12,12,45,164.0,291.5,1.75,29.6,429.0,340.71,253.07
2018,9,12,13,0,267.0,279.0,1.7,29.7,502.0,421.12,312.68
2018,9,12,13,15,488.0,216.0,1.6,29.75,613.5,561.74,415.15
2018,9,12,13,30,709.0,153.0,1.5,29.8,725.0,696.49,510.22
2018,9,12,13,45,707.5,155.0,1.45,29.8,711.5,730.92,533.21
2018,9,12,14,0,706.0,157.0,1.4,29.8,698.0,768.5,558.66
2018,9,12,14,15,756.5,131.5,1.35,29.75,690.0,809.97,585.98
2018,9,12,14,30,807.0,106.0,1.3,29.7,682.0,854.55,614.96
2018,9,12,14,45,775.0,111.0,1.3,29.7,640.5,855.58,616.36
2018,9,12,15,0,743.0,116.0,1.3,29.7,599.0,852.08,615.49
2018,9,12,15,15,460.0,176.0,1.35,29.55,468.5,662.01,490.24
2018,9,12,15,30,177.0,236.0,1.4,29.4,338.0,421.8,318.35
2018,9,12,15,45,193.0,211.5,1.45,29.25,314.0,417.56,319.02
2018,9,12,16,0,209.0,187.0,1.5,29.1,290.0,435.0,333.76
2018,9,12,16,15,295.0,150.5,1.5,28.85,278.5,480.23,371.21
2018,9,12,16,30,381.0,114.0,1.5,28.6,267.0,548.0,423.93
2018,9,12,16,45,482.0,91.0,1.5,28.35,256.0,628.94,483.3
2018,9,12,17,0,583.0,68.0,1.5,28.1,245.0,693.79,529.43
2018,9,12,17,15,520.0,60.5,1.35,27.5,195.5,618.55,474.95
2018,9,12,17,30,457.0,53.0,1.2,26.9,146.0,543.09,418.52
2018,9,12,17,45,359.0,43.5,1.05,26.35,103.0,433.96,333.56
2018,9,12,18,0,261.0,34.0,0.9,25.8,60.0,328.44,240.88
2018,9,12,18,15,147.0,20.0,0.9,25.8,33.0,183.97,0.0
2018,9,12,18,30,33.0,6.0,0.9,25.8,6.0,31.65,0.0
2018,9,12,18,45,16.5,3.0,0.95,25.1,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,4.5,0.5,2.55,20.9,0.5,0.0,0.0
2018,9,13,6,0,9.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,9,13,6,15,85.0,16.0,2.9,21.4,23.0,12.59,0.0
2018,9,13,6,30,161.0,31.0,3.1,21.8,45.0,23.38,12.5
2018,9,13,6,45,201.0,42.5,3.3,22.2,73.0,31.84,21.32
2018,9,13,7,0,241.0,54.0,3.5,22.6,101.0,40.13,28.91
2018,9,13,7,15,223.5,77.0,3.65,23.15,131.0,56.4,43.12
2018,9,13,7,30,206.0,100.0,3.8,23.7,161.0,71.14,55.77
2018,9,13,7,45,108.0,116.5,4.0,24.2,149.0,82.51,65.3
2018,9,13,8,0,10.0,133.0,4.2,24.7,137.0,96.42,76.79
2018,9,13,8,15,13.0,144.5,4.25,25.25,150.5,104.99,83.56
2018,9,13,8,30,16.0,156.0,4.3,25.8,164.0,113.46,90.16
2018,9,13,8,45,19.5,173.5,4.35,26.3,184.0,125.63,99.76
2018,9,13,9,0,23.0,191.0,4.4,26.8,204.0,137.68,109.15
2018,9,13,9,15,16.0,188.0,4.45,27.15,197.5,136.56,107.74
2018,9,13,9,30,9.0,185.0,4.5,27.5,191.0,135.16,106.16
2018,9,13,9,45,8.5,189.0,4.5,27.9,195.0,138.28,108.27
2018,9,13,10,0,8.0,193.0,4.5,28.3,199.0,141.31,110.31
2018,9,13,10,15,10.0,194.0,4.55,28.6,201.5,142.65,106.03
2018,9,13,10,30,12.0,195.0,4.6,28.9,204.0,145.31,107.45
2018,9,13,10,45,17.0,218.0,4.6,29.15,231.5,163.61,120.93
2018,9,13,11,0,22.0,241.0,4.6,29.4,259.0,176.36,130.2
2018,9,13,11,15,60.5,294.5,4.65,29.6,344.5,226.68,167.02
2018,9,13,11,30,99.0,348.0,4.7,29.8,430.0,279.35,205.78
2018,9,13,11,45,113.0,375.5,4.7,29.95,470.0,316.59,233.71
2018,9,13,12,0,127.0,403.0,4.7,30.1,510.0,356.78,263.75
2018,9,13,12,15,142.5,407.0,4.7,30.2,527.0,384.15,284.43
2018,9,13,12,30,158.0,411.0,4.7,30.3,544.0,413.12,306.3
2018,9,13,12,45,94.0,357.0,4.7,30.4,436.0,341.83,254.4
2018,9,13,13,0,30.0,303.0,4.7,30.5,328.0,265.12,197.22
2018,9,13,13,15,33.0,294.0,4.7,30.5,321.0,265.38,197.92
2018,9,13,13,30,36.0,285.0,4.7,30.5,314.0,265.44,198.37
2018,9,13,13,45,55.5,293.5,4.7,30.45,336.5,294.11,220.69
2018,9,13,14,0,75.0,302.0,4.7,30.4,359.0,324.83,244.52
2018,9,13,14,15,194.5,303.0,4.7,30.25,443.0,454.78,344.26
2018,9,13,14,30,314.0,304.0,4.7,30.1,527.0,594.81,448.83
2018,9,13,14,45,230.0,298.5,4.65,29.95,457.0,507.81,385.12
2018,9,13,15,0,146.0,293.0,4.6,29.8,387.0,436.38,331.91
2018,9,13,15,15,88.0,243.0,4.55,29.55,298.5,313.85,240.55
2018,9,13,15,30,30.0,193.0,4.5,29.3,210.0,209.48,159.99
2018,9,13,15,45,64.0,180.0,4.45,29.05,212.5,233.29,180.75
2018,9,13,16,0,98.0,167.0,4.4,28.8,215.0,278.59,217.84
2018,9,13,16,15,112.5,164.0,4.3,28.5,213.0,296.18,232.83
2018,9,13,16,30,127.0,161.0,4.2,28.2,211.0,315.18,248.95
2018,9,13,16,45,98.5,137.5,4.1,27.9,173.0,263.87,208.96
2018,9,13,17,0,70.0,114.0,4.0,27.6,135.0,192.24,152.16
2018,9,13,17,15,54.5,90.5,3.9,27.2,105.0,152.62,120.12
2018,9,13,17,30,39.0,67.0,3.8,26.8,75.0,111.71,86.24
2018,9,13,17,45,25.5,48.5,3.7,26.45,53.0,80.34,59.47
2018,9,13,18,0,12.0,30.0,3.6,26.1,31.0,47.2,29.95
2018,9,13,18,15,11.0,16.5,3.6,26.1,17.0,22.25,0.0
2018,9,13,18,30,10.0,3.0,3.6,26.1,3.0,2.36,0.0
2018,9,13,18,45,5.0,1.5,3.65,25.6,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,4.0,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.4,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.5,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.55,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,5.0,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.1,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.15,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.3,22.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.45,22.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.9,22.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,6.0,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.05,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,14,5,45,15.0,2.5,6.25,22.75,2.0,0.0,0.0
2018,9,14,6,0,30.0,5.0,6.3,22.8,4.0,0.0,0.0
2018,9,14,6,15,44.5,9.5,6.35,22.95,11.5,7.47,0.0
2018,9,14,6,30,59.0,14.0,6.4,23.1,19.0,10.63,2.43
2018,9,14,6,45,137.5,28.0,6.5,23.3,51.0,21.15,12.16
2018,9,14,7,0,216.0,42.0,6.6,23.5,83.0,31.58,21.44
2018,9,14,7,15,146.5,36.5,6.7,23.8,68.5,27.0,17.68
2018,9,14,7,30,77.0,31.0,6.8,24.1,54.0,23.65,14.82
2018,9,14,7,45,58.5,69.5,6.95,24.45,89.0,52.12,39.28
2018,9,14,8,0,40.0,108.0,7.1,24.8,124.0,79.08,62.13
2018,9,14,8,15,46.0,122.0,7.2,25.2,142.5,88.72,69.98
2018,9,14,8,30,52.0,136.0,7.3,25.6,161.0,98.2,77.6
2018,9,14,8,45,26.0,107.5,7.35,26.0,120.0,79.78,61.76
2018,9,14,9,0,0.0,79.0,7.4,26.4,79.0,60.76,45.54
2018,9,14,9,15,3.5,133.0,7.45,26.65,135.0,99.93,77.98
2018,9,14,9,30,7.0,187.0,7.5,26.9,191.0,136.34,107.69
2018,9,14,9,45,8.5,193.0,7.55,27.1,198.5,140.81,110.99
2018,9,14,10,0,10.0,199.0,7.6,27.3,206.0,145.21,114.25
2018,9,14,10,15,5.5,163.5,7.6,27.45,167.5,122.02,90.75
2018,9,14,10,30,1.0,128.0,7.6,27.6,129.0,97.53,71.4
2018,9,14,10,45,2.0,138.5,7.6,27.7,140.0,105.59,77.54
2018,9,14,11,0,3.0,149.0,7.6,27.8,151.0,113.88,83.85
2018,9,14,11,15,5.5,174.0,7.6,27.85,178.5,133.34,98.83
2018,9,14,11,30,8.0,199.0,7.6,27.9,206.0,153.32,114.19
2018,9,14,11,45,9.0,212.0,7.6,27.95,219.5,164.52,122.82
2018,9,14,12,0,10.0,225.0,7.6,28.0,233.0,176.06,131.7
2018,9,14,12,15,11.0,234.5,7.55,28.0,243.5,185.3,138.87
2018,9,14,12,30,12.0,244.0,7.5,28.0,254.0,194.83,146.27
2018,9,14,12,45,12.0,243.5,7.45,28.0,253.5,196.29,147.49
2018,9,14,13,0,12.0,243.0,7.4,28.0,253.0,197.71,148.71
2018,9,14,13,15,20.0,273.5,7.35,27.85,289.5,229.83,173.76
2018,9,14,13,30,28.0,304.0,7.3,27.7,326.0,276.14,209.61
2018,9,14,13,45,33.0,307.0,7.25,27.6,332.5,288.65,219.63
2018,9,14,14,0,38.0,310.0,7.2,27.5,339.0,301.92,230.33
2018,9,14,14,15,36.0,293.5,7.15,27.35,320.0,291.01,222.53
2018,9,14,14,30,34.0,277.0,7.1,27.2,301.0,279.29,214.13
2018,9,14,14,45,22.0,240.5,7.05,27.0,255.5,219.61,168.32
2018,9,14,15,0,10.0,204.0,7.0,26.8,210.0,177.59,135.68
2018,9,14,15,15,5.0,162.0,6.95,26.6,165.0,136.31,103.46
2018,9,14,15,30,0.0,120.0,6.9,26.4,120.0,95.01,70.78
2018,9,14,15,45,2.0,116.5,6.85,26.2,117.5,94.65,70.9
2018,9,14,16,0,4.0,113.0,6.8,26.0,115.0,94.54,71.22
2018,9,14,16,15,46.5,133.0,6.7,25.75,151.5,172.58,136.33
2018,9,14,16,30,89.0,153.0,6.6,25.5,188.0,246.61,197.77
2018,9,14,16,45,48.0,111.5,6.55,25.25,130.0,158.79,126.21
2018,9,14,17,0,7.0,70.0,6.5,25.0,72.0,62.78,46.39
2018,9,14,17,15,5.0,59.0,6.45,24.75,60.5,52.06,37.47
2018,9,14,17,30,3.0,48.0,6.4,24.5,49.0,41.56,28.5
2018,9,14,17,45,1.5,33.5,6.4,24.25,34.0,27.06,16.19
2018,9,14,18,0,0.0,19.0,6.4,24.0,19.0,14.48,4.96
2018,9,14,18,15,4.5,11.0,6.4,24.0,11.0,12.43,0.0
2018,9,14,18,30,9.0,3.0,6.4,24.0,3.0,0.0,0.0
2018,9,14,18,45,4.5,1.5,6.5,23.65,1.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.2,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.15,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.1,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.05,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,1.0,0.5,7.0,21.9,0.5,0.0,0.0
2018,9,15,6,0,2.0,1.0,7.0,21.9,1.0,0.0,0.0
2018,9,15,6,15,1.0,3.5,7.0,21.95,3.5,2.75,0.0
2018,9,15,6,30,0.0,6.0,7.0,22.0,6.0,4.54,0.0
2018,9,15,6,45,0.0,8.5,7.05,22.05,8.5,6.44,0.0
2018,9,15,7,0,0.0,11.0,7.1,22.1,11.0,8.34,1.54
2018,9,15,7,15,0.0,13.5,7.1,22.2,13.5,10.25,3.26
2018,9,15,7,30,0.0,16.0,7.1,22.3,16.0,12.16,4.94
2018,9,15,7,45,0.0,25.5,7.15,22.35,25.5,19.42,11.26
2018,9,15,8,0,0.0,35.0,7.2,22.4,35.0,26.72,17.55
2018,9,15,8,15,0.0,30.0,7.2,22.5,30.0,22.9,14.17
2018,9,15,8,30,0.0,25.0,7.2,22.6,25.0,19.09,10.82
2018,9,15,8,45,0.0,57.0,7.2,22.7,57.0,43.71,31.87
2018,9,15,9,0,0.0,89.0,7.2,22.8,89.0,68.52,52.85
2018,9,15,9,15,0.0,101.0,7.2,22.95,101.0,77.38,60.14
2018,9,15,9,30,0.0,113.0,7.2,23.1,113.0,86.11,67.28
2018,9,15,9,45,0.0,128.0,7.2,23.25,128.0,96.85,76.07
2018,9,15,10,0,0.0,143.0,7.2,23.4,143.0,107.47,84.7
2018,9,15,10,15,3.0,165.5,7.15,23.55,168.0,123.25,97.58
2018,9,15,10,30,6.0,188.0,7.1,23.7,193.0,139.88,105.96
2018,9,15,10,45,6.5,184.0,7.0,23.85,189.5,138.51,104.58
2018,9,15,11,0,7.0,180.0,6.9,24.0,186.0,136.98,103.19
2018,9,15,11,15,3.5,142.5,6.85,24.1,145.5,109.79,81.79
2018,9,15,11,30,0.0,105.0,6.8,24.2,105.0,81.01,59.04
2018,9,15,11,45,0.0,100.5,6.75,24.35,100.5,77.66,56.33
2018,9,15,12,0,0.0,96.0,6.7,24.5,96.0,74.28,53.59
2018,9,15,12,15,0.5,102.0,6.65,24.6,102.5,79.17,57.45
2018,9,15,12,30,1.0,108.0,6.6,24.7,109.0,84.16,61.39
2018,9,15,12,45,0.5,89.0,6.55,24.8,89.5,69.24,49.56
2018,9,15,13,0,0.0,70.0,6.5,24.9,70.0,54.13,37.57
2018,9,15,13,15,0.0,62.0,6.45,24.9,62.0,47.9,32.64
2018,9,15,13,30,0.0,54.0,6.4,24.9,54.0,41.68,27.71
2018,9,15,13,45,0.0,54.0,6.35,24.95,54.0,41.65,27.72
2018,9,15,14,0,0.0,54.0,6.3,25.0,54.0,41.62,27.74
2018,9,15,14,15,0.0,71.0,6.25,24.9,71.0,54.76,38.32
2018,9,15,14,30,0.0,88.0,6.2,24.8,88.0,67.91,48.93
2018,9,15,14,45,0.0,68.5,6.2,24.75,68.5,52.74,36.89
2018,9,15,15,0,0.0,49.0,6.2,24.7,49.0,37.63,24.82
2018,9,15,15,15,0.0,39.0,6.15,24.55,39.0,29.9,18.65
2018,9,15,15,30,0.0,29.0,6.1,24.4,29.0,22.19,12.45
2018,9,15,15,45,0.0,25.0,6.1,24.3,25.0,19.11,9.99
2018,9,15,16,0,0.0,21.0,6.1,24.2,21.0,16.03,7.52
2018,9,15,16,15,0.0,20.0,6.1,24.0,20.0,15.25,6.93
2018,9,15,16,30,0.0,19.0,6.1,23.8,19.0,14.47,6.33
2018,9,15,16,45,0.0,36.0,6.1,23.65,36.0,27.47,17.15
2018,9,15,17,0,0.0,53.0,6.1,23.5,53.0,40.57,28.02
2018,9,15,17,15,0.0,43.0,6.15,23.3,43.0,32.86,21.58
2018,9,15,17,30,0.0,33.0,6.2,23.1,33.0,25.18,15.06
2018,9,15,17,45,0.0,23.5,6.2,22.95,23.5,17.9,8.78
2018,9,15,18,0,0.0,14.0,6.2,22.8,14.0,10.64,1.92
2018,9,15,18,15,2.5,8.0,6.2,22.8,8.0,8.39,0.0
2018,9,15,18,30,5.0,2.0,6.2,22.8,2.0,0.0,0.0
2018,9,15,18,45,2.5,1.0,6.25,22.5,1.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,22.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.75,21.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.6,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,2.5,6.15,21.2,2.5,1.97,0.0
2018,9,16,6,30,0.0,5.0,6.1,21.3,5.0,3.78,0.0
2018,9,16,6,45,0.0,20.0,6.1,21.35,20.0,15.22,7.22
2018,9,16,7,0,0.0,35.0,6.1,21.4,35.0,26.72,17.43
2018,9,16,7,15,0.0,38.5,6.15,21.5,38.5,29.39,19.96
2018,9,16,7,30,0.0,42.0,6.2,21.6,42.0,32.08,22.36
2018,9,16,7,45,0.0,43.0,6.2,21.75,43.0,32.85,23.0
2018,9,16,8,0,0.0,44.0,6.2,21.9,44.0,33.63,23.6
2018,9,16,8,15,0.0,37.5,6.25,22.05,37.5,28.65,19.2
2018,9,16,8,30,0.0,31.0,6.3,22.2,31.0,23.68,14.82
2018,9,16,8,45,0.0,45.0,6.3,22.35,45.0,34.46,24.0
2018,9,16,9,0,0.0,59.0,6.3,22.5,59.0,45.28,33.14
2018,9,16,9,15,0.0,70.5,6.35,22.65,70.5,54.21,40.59
2018,9,16,9,30,0.0,82.0,6.4,22.8,82.0,63.16,48.01
2018,9,16,9,45,2.0,125.0,6.45,23.0,126.5,94.79,74.43
2018,9,16,10,0,4.0,168.0,6.5,23.2,171.0,124.58,99.01
2018,9,16,10,15,4.0,171.5,6.5,23.3,174.5,127.3,101.02
2018,9,16,10,30,4.0,175.0,6.5,23.4,178.0,130.78,98.94
2018,9,16,10,45,4.5,173.0,6.5,23.55,176.5,130.48,98.45
2018,9,16,11,0,5.0,171.0,6.5,23.7,175.0,130.11,97.98
2018,9,16,11,15,3.0,133.5,6.55,23.85,136.0,103.01,76.53
2018,9,16,11,30,1.0,96.0,6.6,24.0,97.0,74.55,53.95
2018,9,16,11,45,4.5,138.5,6.65,24.1,142.5,108.18,80.51
2018,9,16,12,0,8.0,181.0,6.7,24.2,188.0,142.31,107.32
2018,9,16,12,15,6.0,167.0,6.7,24.2,172.0,131.66,98.98
2018,9,16,12,30,4.0,153.0,6.7,24.2,156.0,120.52,90.26
2018,9,16,12,45,3.0,140.5,6.7,24.2,143.0,110.72,82.57
2018,9,16,13,0,2.0,128.0,6.7,24.2,130.0,100.65,74.66
2018,9,16,13,15,1.0,110.5,6.75,24.1,111.5,86.42,63.45
2018,9,16,13,30,0.0,93.0,6.8,24.0,93.0,71.98,52.03
2018,9,16,13,45,0.0,78.0,6.85,23.95,78.0,60.26,42.75
2018,9,16,14,0,0.0,63.0,6.9,23.9,63.0,48.58,33.47
2018,9,16,14,15,0.0,63.5,6.95,23.8,63.5,48.94,33.83
2018,9,16,14,30,0.0,64.0,7.0,23.7,64.0,49.29,34.2
2018,9,16,14,45,0.0,56.0,7.05,23.6,56.0,43.07,29.27
2018,9,16,15,0,0.0,48.0,7.1,23.5,48.0,36.86,24.33
2018,9,16,15,15,0.5,61.0,7.15,23.4,61.5,47.33,32.97
2018,9,16,15,30,1.0,74.0,7.2,23.3,75.0,57.84,41.67
2018,9,16,15,45,0.5,52.5,7.25,23.2,53.0,40.72,27.81
2018,9,16,16,0,0.0,31.0,7.3,23.1,31.0,23.68,13.89
2018,9,16,16,15,2.0,36.0,7.35,22.95,37.0,29.45,18.83
2018,9,16,16,30,4.0,41.0,7.4,22.8,43.0,35.2,23.78
2018,9,16,16,45,8.5,51.0,7.4,22.7,54.0,47.19,34.03
2018,9,16,17,0,13.0,61.0,7.4,22.6,65.0,67.06,50.75
2018,9,16,17,15,6.5,37.0,7.4,22.55,39.0,34.32,23.16
2018,9,16,17,30,0.0,13.0,7.4,22.5,13.0,9.86,2.46
2018,9,16,17,45,0.0,10.0,7.4,22.4,10.0,7.58,0.44
2018,9,16,18,0,0.0,7.0,7.4,22.3,7.0,5.3,0.0
2018,9,16,18,15,0.0,3.5,7.4,22.3,3.5,2.75,0.0
2018,9,16,18,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.05,22.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,7.0,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.85,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.7,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.55,22.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.4,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.15,22.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.55,23.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.85,23.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,3.05,23.9,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,6,15,0.5,6.5,3.15,24.0,6.5,5.11,0.0
2018,9,17,6,30,1.0,13.0,3.2,24.1,13.0,9.88,1.36
2018,9,17,6,45,86.5,31.0,3.25,24.25,46.5,23.57,14.05
2018,9,17,7,0,172.0,49.0,3.3,24.4,80.0,36.91,25.85
2018,9,17,7,15,258.0,64.5,3.4,24.6,129.0,47.37,35.08
2018,9,17,7,30,344.0,80.0,3.5,24.8,178.0,58.51,44.72
2018,9,17,7,45,206.5,74.0,3.55,25.0,136.0,54.7,41.4
2018,9,17,8,0,69.0,68.0,3.6,25.2,94.0,51.37,38.43
2018,9,17,8,15,35.0,68.5,3.75,25.45,81.5,52.91,39.58
2018,9,17,8,30,1.0,69.0,3.9,25.7,69.0,52.97,39.44
2018,9,17,8,45,2.5,103.0,4.0,25.95,104.0,78.35,60.59
2018,9,17,9,0,4.0,137.0,4.1,26.2,139.0,102.15,80.13
2018,9,17,9,15,11.5,168.5,4.15,26.5,175.5,123.72,97.58
2018,9,17,9,30,19.0,200.0,4.2,26.8,212.0,144.74,114.37
2018,9,17,9,45,96.5,237.0,4.3,27.1,303.5,152.24,120.04
2018,9,17,10,0,174.0,274.0,4.4,27.4,395.0,172.98,136.4
2018,9,17,10,15,282.0,253.0,4.45,27.65,459.5,155.96,122.28
2018,9,17,10,30,390.0,232.0,4.5,27.9,524.0,170.63,114.29
2018,9,17,10,45,526.0,198.5,4.55,28.15,605.5,202.72,130.13
2018,9,17,11,0,662.0,165.0,4.6,28.4,687.0,251.91,163.54
2018,9,17,11,15,426.5,226.0,4.6,28.55,565.0,273.01,191.29
2018,9,17,11,30,191.0,287.0,4.6,28.7,443.0,267.52,195.85
2018,9,17,11,45,281.0,261.0,4.6,28.85,492.5,304.97,224.2
2018,9,17,12,0,371.0,235.0,4.6,29.0,542.0,352.94,261.33
2018,9,17,12,15,581.5,185.5,4.6,29.05,667.0,453.83,337.86
2018,9,17,12,30,792.0,136.0,4.6,29.1,792.0,570.87,426.19
2018,9,17,12,45,771.0,144.0,4.55,29.2,777.0,610.2,456.92
2018,9,17,13,0,750.0,152.0,4.5,29.3,762.0,645.89,484.48
2018,9,17,13,15,775.5,144.5,4.45,29.3,764.5,697.13,523.13
2018,9,17,13,30,801.0,137.0,4.4,29.3,767.0,747.72,560.69
2018,9,17,13,45,712.5,158.5,4.35,29.3,706.0,739.77,555.3
2018,9,17,14,0,624.0,180.0,4.3,29.3,645.0,720.33,541.81
2018,9,17,14,15,637.0,164.5,4.15,29.2,622.0,742.91,559.58
2018,9,17,14,30,650.0,149.0,4.0,29.1,599.0,762.62,574.39
2018,9,17,14,45,650.5,140.0,3.85,29.0,569.5,775.18,583.89
2018,9,17,15,0,651.0,131.0,3.7,28.9,540.0,784.53,591.32
2018,9,17,15,15,682.0,120.5,3.55,28.75,522.0,817.67,615.48
2018,9,17,15,30,713.0,110.0,3.4,28.6,504.0,848.2,637.66
2018,9,17,15,45,664.0,109.5,3.25,28.45,450.5,811.17,613.37
2018,9,17,16,0,615.0,109.0,3.1,28.3,397.0,770.38,586.7
2018,9,17,16,15,600.5,100.5,2.9,28.05,355.0,750.03,574.06
2018,9,17,16,30,586.0,92.0,2.7,27.8,313.0,726.74,558.83
2018,9,17,16,45,535.0,85.0,2.55,27.55,263.0,667.5,517.43
2018,9,17,17,0,484.0,78.0,2.4,27.3,213.0,606.31,473.22
2018,9,17,17,15,413.5,68.0,2.25,26.9,166.0,516.23,405.57
2018,9,17,17,30,343.0,58.0,2.1,26.5,119.0,436.48,342.49
2018,9,17,17,45,245.5,43.5,1.95,26.15,79.5,328.31,253.32
2018,9,17,18,0,148.0,29.0,1.8,25.8,40.0,215.86,129.52
2018,9,17,18,15,77.0,15.5,1.8,25.8,21.0,76.28,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.8,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.5,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,22.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,18,6,15,0.0,6.5,2.15,21.35,6.5,5.11,0.0
2018,9,18,6,30,0.0,13.0,2.3,21.6,13.0,9.88,1.2
2018,9,18,6,45,0.0,26.0,2.45,21.9,26.0,19.83,11.05
2018,9,18,7,0,0.0,39.0,2.6,22.2,39.0,29.82,20.02
2018,9,18,7,15,21.5,61.5,2.65,22.55,67.5,46.16,34.35
2018,9,18,7,30,43.0,84.0,2.7,22.9,96.0,61.86,47.96
2018,9,18,7,45,40.0,101.0,2.75,23.3,114.0,73.54,57.88
2018,9,18,8,0,37.0,118.0,2.8,23.7,132.0,84.99,67.41
2018,9,18,8,15,41.5,147.0,2.8,24.15,165.0,103.39,82.62
2018,9,18,8,30,46.0,176.0,2.8,24.6,198.0,121.16,97.05
2018,9,18,8,45,26.0,169.5,2.8,25.05,182.0,118.17,94.04
2018,9,18,9,0,6.0,163.0,2.8,25.5,166.0,119.27,94.47
2018,9,18,9,15,42.0,208.0,2.8,25.8,234.0,141.94,112.72
2018,9,18,9,30,78.0,253.0,2.8,26.1,302.0,167.74,133.24
2018,9,18,9,45,51.5,251.0,2.8,26.45,284.0,166.81,131.93
2018,9,18,10,0,25.0,249.0,2.8,26.8,266.0,176.53,139.29
2018,9,18,10,15,76.5,292.5,2.8,27.0,348.5,191.02,150.49
2018,9,18,10,30,128.0,336.0,2.8,27.2,431.0,218.81,160.18
2018,9,18,10,45,118.0,349.0,2.75,27.35,439.0,240.3,175.49
2018,9,18,11,0,108.0,362.0,2.7,27.5,447.0,268.57,197.04
2018,9,18,11,15,140.0,378.5,2.7,27.65,491.0,294.95,216.07
2018,9,18,11,30,172.0,395.0,2.7,27.8,535.0,333.45,244.63
2018,9,18,11,45,206.5,397.0,2.65,27.95,566.5,368.16,270.59
2018,9,18,12,0,241.0,399.0,2.6,28.1,598.0,406.51,299.39
2018,9,18,12,15,242.0,398.5,2.6,28.2,598.0,429.37,317.23
2018,9,18,12,30,243.0,398.0,2.6,28.3,598.0,451.75,334.53
2018,9,18,12,45,211.5,389.5,2.6,28.4,562.5,447.39,332.22
2018,9,18,13,0,180.0,381.0,2.6,28.5,527.0,438.86,326.65
2018,9,18,13,15,200.5,373.0,2.6,28.55,532.5,463.56,345.63
2018,9,18,13,30,221.0,365.0,2.6,28.6,538.0,489.0,364.99
2018,9,18,13,45,169.5,348.5,2.6,28.65,478.5,450.52,337.17
2018,9,18,14,0,118.0,332.0,2.6,28.7,419.0,406.77,305.25
2018,9,18,14,15,150.0,317.0,2.55,28.65,423.0,431.08,324.81
2018,9,18,14,30,182.0,302.0,2.5,28.6,427.0,456.12,344.66
2018,9,18,14,45,323.0,250.5,2.45,28.55,457.5,562.22,425.69
2018,9,18,15,0,464.0,199.0,2.4,28.5,488.0,673.91,508.43
2018,9,18,15,15,425.5,191.5,2.3,28.35,442.0,643.52,487.14
2018,9,18,15,30,387.0,184.0,2.2,28.2,396.0,609.84,464.33
2018,9,18,15,45,542.5,136.0,2.1,28.0,404.0,723.7,549.03
2018,9,18,16,0,698.0,88.0,2.0,27.8,412.0,822.58,617.65
2018,9,18,16,15,694.0,78.0,1.9,27.5,368.5,803.83,605.69
2018,9,18,16,30,690.0,68.0,1.8,27.2,325.0,787.66,596.27
2018,9,18,16,45,648.5,63.0,1.7,26.9,274.5,745.22,567.93
2018,9,18,17,0,607.0,58.0,1.6,26.6,224.0,695.39,533.14
2018,9,18,17,15,540.0,51.5,1.45,25.9,175.0,618.26,476.94
2018,9,18,17,30,473.0,45.0,1.3,25.2,126.0,541.2,417.24
2018,9,18,17,45,363.5,35.0,1.15,24.5,84.5,422.9,321.39
2018,9,18,18,0,254.0,25.0,1.0,23.8,43.0,295.41,157.61
2018,9,18,18,15,135.0,14.0,1.0,23.8,22.5,123.04,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.8,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.25,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.75,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,94.0,16.0,1.5,18.45,22.5,12.59,0.0
2018,9,19,6,30,180.0,30.0,1.7,19.0,43.0,22.67,9.59
2018,9,19,6,45,285.5,43.5,1.9,19.55,84.5,32.99,22.28
2018,9,19,7,0,391.0,57.0,2.1,20.1,126.0,46.11,34.25
2018,9,19,7,15,462.5,66.0,2.0,20.65,175.0,52.79,40.37
2018,9,19,7,30,534.0,75.0,1.9,21.2,224.0,59.48,46.24
2018,9,19,7,45,580.5,81.5,1.75,21.75,274.0,63.96,49.99
2018,9,19,8,0,627.0,88.0,1.6,22.3,324.0,68.41,53.59
2018,9,19,8,15,661.0,93.5,1.6,23.15,374.0,71.91,56.21
2018,9,19,8,30,695.0,99.0,1.6,24.0,424.0,75.35,58.72
2018,9,19,8,45,719.5,103.0,1.55,24.8,470.5,77.55,60.16
2018,9,19,9,0,744.0,107.0,1.5,25.6,517.0,79.7,61.55
2018,9,19,9,15,762.0,111.0,1.45,26.05,559.5,88.47,68.51
2018,9,19,9,30,780.0,115.0,1.4,26.5,602.0,90.47,69.82
2018,9,19,9,45,793.0,117.5,1.4,26.95,638.5,91.31,70.2
2018,9,19,10,0,806.0,120.0,1.4,27.4,675.0,92.14,70.58
2018,9,19,10,15,815.5,122.0,1.4,27.6,705.0,97.5,74.75
2018,9,19,10,30,825.0,124.0,1.4,27.8,735.0,154.93,87.22
2018,9,19,10,45,830.5,125.5,1.35,28.0,757.5,212.51,124.2
2018,9,19,11,0,836.0,127.0,1.3,28.2,780.0,270.47,169.12
2018,9,19,11,15,839.0,128.5,1.35,28.35,795.0,327.86,216.77
2018,9,19,11,30,842.0,130.0,1.4,28.5,810.0,384.88,264.66
2018,9,19,11,45,842.5,131.0,1.4,28.65,817.0,439.92,310.33
2018,9,19,12,0,843.0,132.0,1.4,28.8,824.0,493.82,353.94
2018,9,19,12,15,842.0,132.0,1.4,28.9,823.0,544.78,394.23
2018,9,19,12,30,841.0,132.0,1.4,29.0,822.0,593.93,431.98
2018,9,19,12,45,836.5,133.0,1.35,29.1,813.0,639.76,465.95
2018,9,19,13,0,832.0,134.0,1.3,29.2,804.0,683.09,497.17
2018,9,19,13,15,826.5,133.0,1.3,29.25,787.0,721.2,524.66
2018,9,19,13,30,821.0,132.0,1.3,29.3,770.0,756.28,549.6
2018,9,19,13,45,811.5,131.0,1.3,29.35,745.5,785.05,569.6
2018,9,19,14,0,802.0,130.0,1.3,29.4,721.0,810.27,586.45
2018,9,19,14,15,790.5,128.0,1.25,29.35,689.5,829.15,598.91
2018,9,19,14,30,779.0,126.0,1.2,29.3,658.0,844.22,609.05
2018,9,19,14,45,763.0,124.0,1.15,29.25,621.0,851.42,614.26
2018,9,19,15,0,747.0,122.0,1.1,29.2,584.0,860.83,621.12
2018,9,19,15,15,726.5,118.5,1.05,29.15,541.0,854.96,618.27
2018,9,19,15,30,706.0,115.0,1.0,29.1,498.0,845.27,613.24
2018,9,19,15,45,679.0,110.0,0.9,29.1,451.0,823.84,599.84
2018,9,19,16,0,652.0,105.0,0.8,29.1,404.0,798.88,584.2
2018,9,19,16,15,615.5,99.5,0.8,28.9,355.0,760.86,561.65
2018,9,19,16,30,579.0,94.0,0.8,28.7,306.0,719.87,536.54
2018,9,19,16,45,528.0,86.0,0.85,28.55,256.0,659.44,497.47
2018,9,19,17,0,477.0,78.0,0.9,28.4,206.0,597.02,455.04
2018,9,19,17,15,404.0,67.0,0.85,27.75,158.5,505.09,388.61
2018,9,19,17,30,331.0,56.0,0.8,27.1,111.0,422.29,325.17
2018,9,19,17,45,228.5,40.5,0.8,26.45,72.0,309.17,233.35
2018,9,19,18,0,126.0,25.0,0.8,25.8,33.0,183.67,77.23
2018,9,19,18,15,63.0,12.5,0.8,25.8,16.5,61.95,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.25,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.3,1.0,0.0,0.0
2018,9,20,6,15,68.0,15.0,0.7,20.75,19.5,11.8,0.0
2018,9,20,6,30,131.0,29.0,0.7,21.2,38.0,21.79,8.15
2018,9,20,6,45,223.5,45.5,0.75,21.7,77.5,34.06,22.92
2018,9,20,7,0,316.0,62.0,0.8,22.2,117.0,46.25,34.06
2018,9,20,7,15,385.5,73.5,0.65,22.75,164.0,54.75,41.69
2018,9,20,7,30,455.0,85.0,0.5,23.3,211.0,63.19,48.99
2018,9,20,7,45,505.0,94.0,0.35,23.85,260.5,72.33,56.64
2018,9,20,8,0,555.0,103.0,0.2,24.4,310.0,78.19,61.3
2018,9,20,8,15,591.0,109.5,0.35,25.1,358.5,81.91,64.07
2018,9,20,8,30,627.0,116.0,0.5,25.8,407.0,85.58,66.74
2018,9,20,8,45,654.0,121.0,0.7,26.45,453.0,87.98,68.35
2018,9,20,9,0,681.0,126.0,0.9,27.1,499.0,90.34,69.9
2018,9,20,9,15,709.0,126.5,0.95,27.4,542.0,89.88,69.23
2018,9,20,9,30,737.0,127.0,1.0,27.7,585.0,89.56,68.69
2018,9,20,9,45,762.0,124.0,1.05,28.0,623.0,94.69,72.62
2018,9,20,10,0,787.0,121.0,1.1,28.3,661.0,92.32,70.44
2018,9,20,10,15,796.5,123.5,1.1,28.5,691.0,97.12,74.13
2018,9,20,10,30,806.0,126.0,1.1,28.7,721.0,153.71,86.71
2018,9,20,10,45,812.0,128.5,1.15,28.9,744.0,210.88,123.2
2018,9,20,11,0,818.0,131.0,1.2,29.1,767.0,268.53,167.62
2018,9,20,11,15,822.0,132.0,1.2,29.2,782.0,324.87,214.07
2018,9,20,11,30,826.0,133.0,1.2,29.3,797.0,380.94,260.81
2018,9,20,11,45,826.5,134.0,1.15,29.45,804.0,435.12,305.31
2018,9,20,12,0,827.0,135.0,1.1,29.6,811.0,488.17,347.68
2018,9,20,12,15,824.5,136.5,1.05,29.65,810.0,538.75,387.01
2018,9,20,12,30,822.0,138.0,1.0,29.7,809.0,587.47,423.69
2018,9,20,12,45,798.5,148.0,0.95,29.75,794.0,628.45,453.72
2018,9,20,13,0,775.0,158.0,0.9,29.8,779.0,665.48,480.07
2018,9,20,13,15,761.0,160.0,0.85,29.8,759.5,698.29,503.1
2018,9,20,13,30,747.0,162.0,0.8,29.8,740.0,732.04,526.03
2018,9,20,13,45,749.5,155.0,0.75,29.8,719.5,762.96,547.02
2018,9,20,14,0,752.0,148.0,0.7,29.8,699.0,785.78,562.22
2018,9,20,14,15,759.0,138.5,0.65,29.75,674.0,811.8,578.8
2018,9,20,14,30,766.0,129.0,0.6,29.7,649.0,834.75,593.38
2018,9,20,14,45,752.0,126.0,0.55,29.65,612.5,842.39,598.39
2018,9,20,15,0,738.0,123.0,0.5,29.6,576.0,852.51,605.3
2018,9,20,15,15,718.0,119.0,0.55,29.5,533.5,846.36,604.04
2018,9,20,15,30,698.0,115.0,0.6,29.4,491.0,836.4,600.67
2018,9,20,15,45,670.5,110.5,0.65,29.3,444.5,815.02,590.02
2018,9,20,16,0,643.0,106.0,0.7,29.2,398.0,790.13,577.02
2018,9,20,16,15,606.0,100.0,0.75,28.9,349.0,751.0,554.66
2018,9,20,16,30,569.0,94.0,0.8,28.6,300.0,708.92,529.58
2018,9,20,16,45,517.0,86.0,0.85,28.3,250.5,647.61,489.92
2018,9,20,17,0,465.0,78.0,0.9,28.0,201.0,584.31,446.76
2018,9,20,17,15,391.0,67.0,0.85,27.3,154.0,492.71,380.11
2018,9,20,17,30,317.0,56.0,0.8,26.6,107.0,409.68,316.0
2018,9,20,17,45,216.5,40.0,0.8,25.9,69.0,298.56,224.16
2018,9,20,18,0,116.0,24.0,0.8,25.2,31.0,170.73,45.67
2018,9,20,18,15,58.0,12.0,0.8,25.2,15.5,57.28,0.0
