Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,38.5,14.5,1.3,21.35,17.0,11.41,0.0
2018,9,21,6,30,75.0,28.0,1.5,21.8,33.0,20.77,6.59
2018,9,21,6,45,150.5,48.5,1.75,22.25,70.5,35.52,23.97
2018,9,21,7,0,226.0,69.0,2.0,22.7,108.0,50.16,37.24
2018,9,21,7,15,255.5,85.0,2.1,23.15,143.5,61.45,47.32
2018,9,21,7,30,285.0,101.0,2.2,23.6,179.0,72.47,56.88
2018,9,21,7,45,299.0,117.0,2.3,24.0,214.0,83.01,65.78
2018,9,21,8,0,313.0,133.0,2.4,24.4,249.0,93.21,74.19
2018,9,21,8,15,319.5,146.5,2.4,24.75,279.5,101.47,80.81
2018,9,21,8,30,326.0,160.0,2.4,25.1,310.0,109.42,87.07
2018,9,21,8,45,424.5,163.0,2.4,25.45,380.5,108.3,85.72
2018,9,21,9,0,523.0,166.0,2.4,25.8,451.0,111.05,87.6
2018,9,21,9,15,582.5,165.5,2.4,26.05,506.5,111.58,87.68
2018,9,21,9,30,642.0,165.0,2.4,26.3,562.0,110.39,86.37
2018,9,21,9,45,668.0,166.0,2.4,26.6,601.5,109.52,85.34
2018,9,21,10,0,694.0,167.0,2.4,26.9,641.0,108.81,84.47
2018,9,21,10,15,707.0,169.5,2.35,27.1,671.0,111.92,86.76
2018,9,21,10,30,720.0,172.0,2.3,27.3,701.0,165.14,99.35
2018,9,21,10,45,730.0,173.0,2.3,27.55,724.0,218.66,133.74
2018,9,21,11,0,740.0,174.0,2.3,27.8,747.0,273.24,175.91
2018,9,21,11,15,746.0,175.0,2.3,27.9,762.5,327.52,220.91
2018,9,21,11,30,752.0,176.0,2.3,28.0,778.0,381.91,266.59
2018,9,21,11,45,755.5,176.5,2.25,28.15,786.0,434.82,310.56
2018,9,21,12,0,759.0,177.0,2.2,28.3,794.0,487.05,352.95
2018,9,21,12,15,766.5,172.0,2.2,28.35,795.0,536.1,392.23
2018,9,21,12,30,774.0,167.0,2.2,28.4,796.0,583.14,429.1
2018,9,21,12,45,782.0,159.5,2.15,28.5,789.0,627.16,462.67
2018,9,21,13,0,790.0,152.0,2.1,28.6,782.0,669.49,494.24
2018,9,21,13,15,785.5,150.5,2.1,28.6,766.0,706.39,521.71
2018,9,21,13,30,781.0,149.0,2.1,28.6,750.0,740.41,546.73
2018,9,21,13,45,773.5,147.0,2.05,28.55,726.0,768.58,567.2
2018,9,21,14,0,766.0,145.0,2.0,28.5,702.0,793.36,584.55
2018,9,21,14,15,754.5,142.0,2.0,28.45,671.0,810.32,596.76
2018,9,21,14,30,743.0,139.0,2.0,28.4,640.0,829.73,610.8
2018,9,21,14,45,727.5,136.0,1.95,28.3,603.0,836.25,616.08
2018,9,21,15,0,712.0,133.0,1.9,28.2,566.0,838.93,619.08
2018,9,21,15,15,690.0,129.5,1.85,28.1,524.0,831.21,615.32
2018,9,21,15,30,668.0,126.0,1.8,28.0,482.0,819.67,609.21
2018,9,21,15,45,639.0,120.5,1.75,27.85,435.5,795.46,594.73
2018,9,21,16,0,610.0,115.0,1.7,27.7,389.0,767.7,577.8
2018,9,21,16,15,570.5,108.5,1.6,27.4,340.0,725.41,550.42
2018,9,21,16,30,531.0,102.0,1.5,27.1,291.0,680.09,520.3
2018,9,21,16,45,477.0,93.0,1.4,26.8,242.0,609.18,470.78
2018,9,21,17,0,423.0,84.0,1.3,26.5,193.0,546.53,425.35
2018,9,21,17,15,348.5,71.0,1.2,25.95,147.0,459.37,359.57
2018,9,21,17,30,274.0,58.0,1.1,25.4,101.0,374.24,291.61
2018,9,21,17,45,180.5,40.0,1.0,24.85,64.0,267.96,200.47
2018,9,21,18,0,87.0,22.0,0.9,24.3,27.0,125.79,3.78
2018,9,21,18,15,43.5,11.0,0.9,24.3,13.5,44.42,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,22,6,15,75.0,13.0,1.05,19.65,18.0,10.23,0.0
2018,9,22,6,30,150.0,26.0,1.2,20.1,36.0,19.66,5.02
2018,9,22,6,45,254.0,40.0,1.4,20.6,75.5,30.31,19.73
2018,9,22,7,0,358.0,54.0,1.6,21.1,115.0,41.0,29.64
2018,9,22,7,15,428.0,64.5,1.6,21.55,162.5,51.46,39.02
2018,9,22,7,30,498.0,75.0,1.6,22.0,210.0,59.25,45.87
2018,9,22,7,45,546.0,83.5,1.65,22.45,260.0,65.15,50.88
2018,9,22,8,0,594.0,92.0,1.7,22.9,310.0,70.95,55.65
2018,9,22,8,15,628.0,97.5,1.6,23.5,358.5,74.29,58.19
2018,9,22,8,30,662.0,103.0,1.5,24.1,407.0,77.59,60.63
2018,9,22,8,45,685.5,108.5,1.45,24.7,452.5,80.61,62.8
2018,9,22,9,0,709.0,114.0,1.4,25.3,498.0,83.54,64.87
2018,9,22,9,15,735.0,114.5,1.2,25.85,541.0,83.35,64.35
2018,9,22,9,30,761.0,115.0,1.0,26.4,584.0,90.27,69.7
2018,9,22,9,45,784.0,113.5,0.85,26.95,622.0,88.85,68.16
2018,9,22,10,0,807.0,112.0,0.7,27.5,660.0,87.59,66.81
2018,9,22,10,15,815.5,114.5,0.55,27.85,689.5,91.11,69.41
2018,9,22,10,30,824.0,117.0,0.4,28.2,719.0,148.64,82.53
2018,9,22,10,45,829.0,119.0,0.25,28.55,741.5,206.27,118.39
2018,9,22,11,0,834.0,121.0,0.1,28.9,764.0,264.19,161.82
2018,9,22,11,15,837.5,122.5,0.2,29.1,779.0,325.31,211.04
2018,9,22,11,30,841.0,124.0,0.3,29.3,794.0,380.73,256.73
2018,9,22,11,45,841.0,125.5,0.4,29.5,801.0,434.15,300.58
2018,9,22,12,0,841.0,127.0,0.5,29.7,808.0,486.35,342.54
2018,9,22,12,15,834.0,131.0,0.55,29.8,805.5,537.78,382.49
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,586.32,419.23
2018,9,22,12,45,752.0,167.0,0.65,29.95,769.5,614.25,440.72
2018,9,22,13,0,677.0,199.0,0.7,30.0,736.0,637.75,458.26
2018,9,22,13,15,555.0,243.0,0.75,30.0,677.0,623.79,449.82
2018,9,22,13,30,433.0,287.0,0.8,30.0,618.0,603.74,436.6
2018,9,22,13,45,465.0,266.5,0.85,30.0,611.5,636.47,461.27
2018,9,22,14,0,497.0,246.0,0.9,30.0,605.0,668.42,484.87
2018,9,22,14,15,475.5,237.0,0.9,29.9,568.5,665.22,483.85
2018,9,22,14,30,454.0,228.0,0.9,29.8,532.0,658.33,480.69
2018,9,22,14,45,502.5,194.0,0.95,29.75,512.5,684.58,501.9
2018,9,22,15,0,551.0,160.0,1.0,29.7,493.0,719.18,528.21
2018,9,22,15,15,465.5,173.0,1.0,29.6,440.0,657.81,487.02
2018,9,22,15,30,380.0,186.0,1.0,29.5,387.0,603.18,450.09
2018,9,22,15,45,262.5,177.0,1.0,29.45,309.5,466.25,353.95
2018,9,22,16,0,145.0,168.0,1.0,29.4,232.0,328.48,252.68
2018,9,22,16,15,100.5,126.0,1.0,29.0,168.0,238.74,185.85
2018,9,22,16,30,56.0,84.0,1.0,28.6,104.0,147.21,114.49
2018,9,22,16,45,171.0,75.5,1.05,28.25,122.0,268.15,213.6
2018,9,22,17,0,286.0,67.0,1.1,27.9,140.0,392.28,310.07
2018,9,22,17,15,292.5,60.0,1.0,27.2,119.0,390.38,306.19
2018,9,22,17,30,299.0,53.0,0.9,26.5,98.0,388.72,300.51
2018,9,22,17,45,197.5,36.0,0.85,25.8,61.0,276.22,203.18
2018,9,22,18,0,96.0,19.0,0.8,25.1,24.0,139.06,0.0
2018,9,22,18,15,48.0,9.5,0.8,25.1,12.0,46.82,0.0
2018,9,22,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.9,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2018,9,23,6,15,59.5,12.5,0.2,20.35,16.5,9.83,0.0
2018,9,23,6,30,119.0,25.0,0.3,20.7,33.0,18.84,3.4
2018,9,23,6,45,214.5,41.5,0.4,21.05,71.5,31.17,20.36
2018,9,23,7,0,310.0,58.0,0.5,21.4,110.0,43.43,31.68
2018,9,23,7,15,293.5,60.5,0.55,21.8,123.5,45.03,33.44
2018,9,23,7,30,277.0,63.0,0.6,22.2,137.0,46.41,34.77
2018,9,23,7,45,138.5,56.0,0.65,22.6,93.0,41.76,30.71
2018,9,23,8,0,0.0,49.0,0.7,23.0,49.0,37.47,26.9
2018,9,23,8,15,8.5,73.0,0.7,23.3,77.0,56.18,42.83
2018,9,23,8,30,17.0,97.0,0.7,23.6,105.0,72.26,56.25
2018,9,23,8,45,27.5,105.0,0.7,23.85,119.0,78.04,60.83
2018,9,23,9,0,38.0,113.0,0.7,24.1,133.0,83.75,65.33
2018,9,23,9,15,44.5,146.0,0.65,24.4,171.5,105.3,82.91
2018,9,23,9,30,51.0,179.0,0.6,24.7,210.0,125.85,99.35
2018,9,23,9,45,42.0,173.5,0.6,24.95,200.0,122.58,96.27
2018,9,23,10,0,33.0,168.0,0.6,25.2,190.0,119.07,93.12
2018,9,23,10,15,21.5,191.5,0.55,25.4,206.0,133.12,104.21
2018,9,23,10,30,10.0,215.0,0.5,25.6,222.0,157.81,117.86
2018,9,23,10,45,11.0,224.0,0.5,25.85,232.0,166.11,123.66
2018,9,23,11,0,12.0,233.0,0.5,26.1,242.0,174.61,129.78
2018,9,23,11,15,9.5,204.0,0.5,26.25,211.5,155.74,115.43
2018,9,23,11,30,7.0,175.0,0.5,26.4,181.0,135.34,99.97
2018,9,23,11,45,3.5,122.5,0.5,26.55,125.5,95.68,69.56
2018,9,23,12,0,0.0,70.0,0.5,26.7,70.0,54.1,37.22
2018,9,23,12,15,6.5,126.5,0.55,26.75,131.5,100.95,73.85
2018,9,23,12,30,13.0,183.0,0.6,26.8,193.0,148.58,110.39
2018,9,23,12,45,14.0,204.0,0.65,26.85,215.0,166.79,124.18
2018,9,23,13,0,15.0,225.0,0.7,26.9,237.0,185.57,138.46
2018,9,23,13,15,9.0,189.0,0.7,26.85,196.0,154.22,114.73
2018,9,23,13,30,3.0,153.0,0.7,26.8,155.0,121.79,90.01
2018,9,23,13,45,5.5,169.5,0.75,26.8,173.5,137.68,102.56
2018,9,23,14,0,8.0,186.0,0.8,26.8,192.0,154.3,115.54
2018,9,23,14,15,19.0,188.0,0.9,26.7,201.0,178.01,134.38
2018,9,23,14,30,30.0,190.0,1.0,26.6,210.0,192.47,146.21
2018,9,23,14,45,29.5,190.5,1.05,26.45,209.0,196.07,149.4
2018,9,23,15,0,29.0,191.0,1.1,26.3,208.0,200.08,152.99
2018,9,23,15,15,35.0,189.0,1.2,26.05,208.0,208.11,160.11
2018,9,23,15,30,41.0,187.0,1.3,25.8,208.0,217.05,167.99
2018,9,23,15,45,21.5,142.0,1.45,25.55,153.0,152.83,117.93
2018,9,23,16,0,2.0,97.0,1.6,25.3,98.0,78.83,58.64
2018,9,23,16,15,6.5,87.5,1.7,24.85,90.0,75.53,56.58
2018,9,23,16,30,11.0,78.0,1.8,24.4,82.0,72.23,54.37
2018,9,23,16,45,8.0,74.5,1.9,24.0,77.0,68.16,51.05
2018,9,23,17,0,5.0,71.0,2.0,23.6,72.0,65.64,48.82
2018,9,23,17,15,2.5,56.5,2.05,23.0,57.0,51.35,36.76
2018,9,23,17,30,0.0,42.0,2.1,22.4,42.0,36.96,24.39
2018,9,23,17,45,4.5,27.0,2.15,21.85,27.0,27.23,15.21
2018,9,23,18,0,9.0,12.0,2.2,21.3,12.0,17.15,0.0
2018,9,23,18,15,4.5,6.0,2.2,21.3,6.0,4.72,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,7.0,2.5,2.15,16.45,3.0,1.97,0.0
2018,9,24,6,30,14.0,5.0,2.3,16.7,6.0,3.99,0.0
2018,9,24,6,45,59.0,15.0,2.4,16.9,24.0,11.81,4.31
2018,9,24,7,0,104.0,25.0,2.5,17.1,42.0,18.76,10.74
2018,9,24,7,15,114.5,26.5,2.5,17.5,51.5,19.81,11.85
2018,9,24,7,30,125.0,28.0,2.5,17.9,61.0,20.84,12.83
2018,9,24,7,45,62.5,34.0,2.55,18.3,50.5,25.54,16.97
2018,9,24,8,0,0.0,40.0,2.6,18.7,40.0,30.55,21.31
2018,9,24,8,15,0.0,60.0,2.5,19.2,60.0,45.97,34.68
2018,9,24,8,30,0.0,80.0,2.4,19.7,80.0,61.47,47.9
2018,9,24,8,45,0.0,92.0,2.35,20.15,92.0,70.37,55.29
2018,9,24,9,0,0.0,104.0,2.3,20.6,104.0,79.14,62.48
2018,9,24,9,15,0.0,105.5,2.25,21.05,105.5,80.45,63.27
2018,9,24,9,30,0.0,107.0,2.2,21.5,107.0,81.71,64.04
2018,9,24,9,45,1.0,123.5,2.15,21.95,124.0,93.57,73.71
2018,9,24,10,0,2.0,140.0,2.1,22.4,141.0,105.27,83.14
2018,9,24,10,15,1.5,136.0,2.05,22.7,137.0,102.65,80.69
2018,9,24,10,30,1.0,132.0,2.0,23.0,133.0,100.26,74.89
2018,9,24,10,45,2.5,150.0,1.95,23.3,152.0,113.76,85.28
2018,9,24,11,0,4.0,168.0,1.9,23.6,171.0,127.58,95.85
2018,9,24,11,15,7.0,198.0,1.9,23.8,203.5,150.75,113.66
2018,9,24,11,30,10.0,228.0,1.9,24.0,236.0,174.62,131.9
2018,9,24,11,45,10.0,223.0,1.9,24.2,231.0,172.78,130.35
2018,9,24,12,0,10.0,218.0,1.9,24.4,226.0,170.73,128.73
2018,9,24,12,15,10.0,222.5,1.85,24.5,230.5,175.68,132.55
2018,9,24,12,30,10.0,227.0,1.8,24.6,235.0,180.7,136.41
2018,9,24,12,45,9.0,214.0,1.8,24.7,221.0,171.55,129.41
2018,9,24,13,0,8.0,201.0,1.8,24.8,207.0,161.98,122.12
2018,9,24,13,15,10.5,211.5,1.8,24.8,219.5,173.36,131.11
2018,9,24,13,30,13.0,222.0,1.8,24.8,232.0,185.29,140.51
2018,9,24,13,45,9.5,190.0,1.8,24.85,197.0,157.69,119.27
2018,9,24,14,0,6.0,158.0,1.8,24.9,162.0,129.38,97.36
2018,9,24,14,15,4.5,141.0,1.8,24.85,144.0,114.67,86.03
2018,9,24,14,30,3.0,124.0,1.8,24.8,126.0,99.7,74.37
2018,9,24,14,45,1.5,101.0,1.8,24.75,102.0,79.58,58.53
2018,9,24,15,0,0.0,78.0,1.8,24.7,78.0,60.01,42.96
2018,9,24,15,15,0.0,72.0,1.75,24.55,72.0,55.33,39.36
2018,9,24,15,30,0.0,66.0,1.7,24.4,66.0,50.66,35.73
2018,9,24,15,45,0.0,56.0,1.7,24.3,56.0,42.91,29.56
2018,9,24,16,0,0.0,46.0,1.7,24.2,46.0,35.19,23.35
2018,9,24,16,15,0.0,39.0,1.6,23.9,39.0,29.79,19.02
2018,9,24,16,30,0.0,32.0,1.5,23.6,32.0,24.4,14.65
2018,9,24,16,45,72.5,35.5,1.4,23.3,53.0,117.61,94.79
2018,9,24,17,0,145.0,39.0,1.3,23.0,74.0,213.22,173.97
2018,9,24,17,15,174.0,36.0,1.2,22.4,68.0,238.94,193.63
2018,9,24,17,30,203.0,33.0,1.1,21.8,62.0,265.54,211.24
2018,9,24,17,45,154.5,25.5,1.0,21.2,42.0,217.8,157.39
2018,9,24,18,0,106.0,18.0,0.9,20.6,22.0,103.23,0.0
2018,9,24,18,15,53.0,9.0,0.9,20.6,11.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,72.0,10.0,1.05,18.4,14.0,7.87,0.0
2018,9,25,6,30,144.0,20.0,1.2,18.9,28.0,15.25,0.0
2018,9,25,6,45,213.5,27.5,1.4,19.4,54.5,22.04,12.7
2018,9,25,7,0,283.0,35.0,1.6,19.9,81.0,27.87,18.42
2018,9,25,7,15,168.5,36.5,1.5,20.55,66.5,27.3,18.19
2018,9,25,7,30,54.0,38.0,1.4,21.2,52.0,29.83,20.47
2018,9,25,7,45,27.0,57.5,1.35,21.8,64.5,44.45,33.15
2018,9,25,8,0,0.0,77.0,1.3,22.4,77.0,58.63,45.22
2018,9,25,8,15,3.5,105.0,1.3,22.9,106.5,78.46,61.92
2018,9,25,8,30,7.0,133.0,1.3,23.4,136.0,97.79,77.9
2018,9,25,8,45,9.0,150.5,1.3,23.85,155.0,110.02,87.69
2018,9,25,9,0,11.0,168.0,1.3,24.3,174.0,122.12,97.27
2018,9,25,9,15,6.0,159.0,1.25,24.65,162.5,116.98,92.56
2018,9,25,9,30,1.0,150.0,1.2,25.0,151.0,111.42,87.59
2018,9,25,9,45,1.0,153.0,1.2,25.35,154.0,113.81,89.22
2018,9,25,10,0,1.0,156.0,1.2,25.7,157.0,116.13,90.79
2018,9,25,10,15,3.5,175.5,1.15,25.9,178.0,129.55,101.43
2018,9,25,10,30,6.0,195.0,1.1,26.1,199.0,144.11,107.67
2018,9,25,10,45,11.0,221.5,1.1,26.35,229.5,164.31,122.6
2018,9,25,11,0,16.0,248.0,1.1,26.6,260.0,185.49,138.21
2018,9,25,11,15,18.5,263.5,1.05,26.75,277.5,199.57,148.54
2018,9,25,11,30,21.0,279.0,1.0,26.9,295.0,214.24,159.37
2018,9,25,11,45,21.0,279.0,1.0,27.05,295.5,217.51,161.78
2018,9,25,12,0,21.0,279.0,1.0,27.2,296.0,220.66,164.16
2018,9,25,12,15,59.0,321.5,0.95,27.3,368.5,276.78,205.7
2018,9,25,12,30,97.0,364.0,0.9,27.4,441.0,338.82,250.91
2018,9,25,12,45,176.0,358.0,0.9,27.45,496.0,400.76,296.29
2018,9,25,13,0,255.0,352.0,0.9,27.5,551.0,473.59,349.0
2018,9,25,13,15,366.5,302.5,0.85,27.5,581.5,529.77,390.31
2018,9,25,13,30,478.0,253.0,0.8,27.5,612.0,605.71,444.66
2018,9,25,13,45,568.5,210.0,0.8,27.55,623.5,669.41,489.92
2018,9,25,14,0,659.0,167.0,0.8,27.6,635.0,729.57,532.58
2018,9,25,14,15,748.5,128.0,0.75,27.5,636.5,786.68,570.93
2018,9,25,14,30,838.0,89.0,0.7,27.4,638.0,837.82,603.78
2018,9,25,14,45,824.5,87.0,0.65,27.3,600.5,846.98,609.66
2018,9,25,15,0,811.0,85.0,0.6,27.2,563.0,862.79,620.46
2018,9,25,15,15,774.0,88.0,0.5,27.15,516.0,849.15,611.49
2018,9,25,15,30,737.0,91.0,0.4,27.1,469.0,831.16,600.23
2018,9,25,15,45,694.5,89.5,0.3,27.05,418.0,804.23,583.32
2018,9,25,16,0,652.0,88.0,0.2,27.0,367.0,769.0,561.08
2018,9,25,16,15,646.0,78.0,0.2,26.8,325.0,753.93,553.73
2018,9,25,16,30,640.0,68.0,0.2,26.6,283.0,735.7,543.45
2018,9,25,16,45,597.5,61.0,0.25,26.4,234.5,684.68,510.85
2018,9,25,17,0,555.0,54.0,0.3,26.2,186.0,632.02,475.26
2018,9,25,17,15,474.5,46.0,0.3,25.65,139.0,542.3,410.51
2018,9,25,17,30,394.0,38.0,0.3,25.1,92.0,453.7,341.74
2018,9,25,17,45,265.0,27.0,0.35,24.6,56.5,320.6,217.65
2018,9,25,18,0,136.0,16.0,0.4,24.1,21.0,126.48,0.0
2018,9,25,18,15,68.0,8.0,0.4,24.1,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,88.0,11.0,1.0,18.8,16.0,8.65,0.0
2018,9,26,6,30,176.0,22.0,1.2,19.4,32.0,16.78,0.0
2018,9,26,6,45,293.0,33.5,1.4,19.95,71.0,27.43,17.01
2018,9,26,7,0,410.0,45.0,1.6,20.5,110.0,36.79,25.97
2018,9,26,7,15,483.5,53.0,1.7,21.05,157.5,43.06,31.78
2018,9,26,7,30,557.0,61.0,1.8,21.6,205.0,49.38,37.39
2018,9,26,7,45,604.5,66.5,1.9,22.15,254.5,53.55,40.95
2018,9,26,8,0,652.0,72.0,2.0,22.7,304.0,57.72,44.38
2018,9,26,8,15,684.0,76.0,2.3,23.3,352.0,60.59,46.6
2018,9,26,8,30,716.0,80.0,2.6,23.9,400.0,68.62,53.16
2018,9,26,8,45,739.0,84.0,2.85,24.55,445.5,71.42,55.2
2018,9,26,9,0,762.0,88.0,3.1,25.2,491.0,74.16,57.17
2018,9,26,9,15,777.5,91.5,3.2,25.55,532.0,76.3,58.7
2018,9,26,9,30,793.0,95.0,3.3,25.9,573.0,78.37,60.17
2018,9,26,9,45,714.0,128.0,3.35,26.25,578.5,89.01,68.74
2018,9,26,10,0,635.0,161.0,3.4,26.6,584.0,104.71,81.4
2018,9,26,10,15,720.5,138.0,3.4,26.85,638.5,92.41,71.05
2018,9,26,10,30,806.0,115.0,3.4,27.1,693.0,143.09,80.72
2018,9,26,10,45,493.0,173.5,3.4,27.4,530.5,180.08,114.73
2018,9,26,11,0,180.0,232.0,3.4,27.7,368.0,192.97,137.67
2018,9,26,11,15,170.5,248.0,3.35,27.85,379.0,217.83,157.93
2018,9,26,11,30,161.0,264.0,3.3,28.0,390.0,245.8,180.53
2018,9,26,11,45,92.0,267.0,3.25,28.2,339.0,235.54,174.95
2018,9,26,12,0,23.0,270.0,3.2,28.4,288.0,215.23,160.63
2018,9,26,12,15,50.0,289.5,3.15,28.45,329.0,248.36,185.76
2018,9,26,12,30,77.0,309.0,3.1,28.5,370.0,285.21,213.7
2018,9,26,12,45,146.5,331.0,3.05,28.6,445.5,361.38,271.04
2018,9,26,13,0,216.0,353.0,3.0,28.7,521.0,439.27,329.0
2018,9,26,13,15,380.0,290.0,3.0,28.65,577.0,539.97,404.9
2018,9,26,13,30,544.0,227.0,3.0,28.6,633.0,630.21,472.87
2018,9,26,13,45,547.5,222.0,3.0,28.6,619.0,656.91,492.83
2018,9,26,14,0,551.0,217.0,3.0,28.6,605.0,681.58,511.62
2018,9,26,14,15,502.5,217.0,2.95,28.45,558.5,665.49,501.14
2018,9,26,14,30,454.0,217.0,2.9,28.3,512.0,644.54,487.29
2018,9,26,14,45,532.0,184.0,2.8,28.15,510.0,696.96,527.71
2018,9,26,15,0,610.0,151.0,2.7,28.0,508.0,759.24,573.36
2018,9,26,15,15,480.0,169.0,2.55,27.65,436.5,663.58,506.07
2018,9,26,15,30,350.0,187.0,2.4,27.3,365.0,550.74,424.97
2018,9,26,15,45,250.5,145.5,2.2,26.95,266.5,415.08,325.45
2018,9,26,16,0,151.0,104.0,2.0,26.6,168.0,274.41,217.76
2018,9,26,16,15,75.5,68.0,1.85,26.25,100.0,143.98,114.08
2018,9,26,16,30,0.0,32.0,1.7,25.9,32.0,24.4,14.42
2018,9,26,16,45,0.0,28.5,1.5,25.55,28.5,21.71,12.29
2018,9,26,17,0,0.0,25.0,1.3,25.2,25.0,19.03,10.05
2018,9,26,17,15,0.0,20.0,1.2,24.85,20.0,15.2,6.8
2018,9,26,17,30,0.0,15.0,1.1,24.5,15.0,11.39,3.48
2018,9,26,17,45,0.0,9.5,0.95,24.2,9.5,7.2,0.0
2018,9,26,18,0,0.0,4.0,0.8,23.9,4.0,3.15,0.0
2018,9,26,18,15,0.0,2.0,0.8,23.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,27,6,15,2.0,4.0,1.7,21.1,4.0,3.15,0.0
2018,9,27,6,30,4.0,8.0,1.8,21.3,8.0,6.27,0.0
2018,9,27,6,45,2.0,16.0,1.85,21.5,16.0,12.17,4.3
2018,9,27,7,0,0.0,24.0,1.9,21.7,24.0,18.28,10.0
2018,9,27,7,15,0.0,30.5,1.9,21.95,30.5,23.25,14.53
2018,9,27,7,30,0.0,37.0,1.9,22.2,37.0,28.23,18.97
2018,9,27,7,45,0.0,38.5,1.9,22.45,38.5,29.39,19.98
2018,9,27,8,0,0.0,40.0,1.9,22.7,40.0,30.55,20.93
2018,9,27,8,15,0.0,55.5,1.85,22.9,55.5,42.49,31.16
2018,9,27,8,30,0.0,71.0,1.8,23.1,71.0,54.49,41.29
2018,9,27,8,45,0.0,79.0,1.75,23.35,79.0,60.71,46.39
2018,9,27,9,0,0.0,87.0,1.7,23.6,87.0,66.94,51.45
2018,9,27,9,15,6.0,124.0,1.65,23.8,127.5,93.44,73.48
2018,9,27,9,30,12.0,161.0,1.6,24.0,168.0,118.91,94.31
2018,9,27,9,45,14.0,185.0,1.5,24.2,194.0,135.11,107.25
2018,9,27,10,0,16.0,209.0,1.4,24.4,220.0,150.99,119.81
2018,9,27,10,15,16.0,224.5,1.35,24.6,235.5,161.25,127.73
2018,9,27,10,30,16.0,240.0,1.3,24.8,251.0,174.09,131.12
2018,9,27,10,45,12.5,212.0,1.25,25.05,221.0,158.05,118.41
2018,9,27,11,0,9.0,184.0,1.2,25.3,191.0,139.89,104.35
2018,9,27,11,15,5.0,150.5,1.25,25.55,154.5,115.91,85.83
2018,9,27,11,30,1.0,117.0,1.3,25.8,118.0,90.33,65.93
2018,9,27,11,45,63.5,168.5,1.4,26.05,218.5,154.06,114.42
2018,9,27,12,0,126.0,220.0,1.5,26.3,319.0,227.04,169.79
2018,9,27,12,15,126.5,218.0,1.6,26.4,317.5,236.79,177.85
2018,9,27,12,30,127.0,216.0,1.7,26.5,316.0,246.21,185.8
2018,9,27,12,45,65.5,175.0,1.8,26.55,226.5,185.91,140.24
2018,9,27,13,0,4.0,134.0,1.9,26.6,137.0,106.58,78.47
2018,9,27,13,15,71.0,196.0,1.95,26.55,248.5,220.18,167.71
2018,9,27,13,30,138.0,258.0,2.0,26.5,360.0,331.56,252.89
2018,9,27,13,45,140.5,251.5,2.0,26.45,352.5,338.15,258.15
2018,9,27,14,0,143.0,245.0,2.0,26.4,345.0,344.21,263.51
2018,9,27,14,15,96.5,220.5,2.0,26.3,286.5,290.89,223.22
2018,9,27,14,30,50.0,196.0,2.0,26.2,228.0,216.05,165.78
2018,9,27,14,45,185.0,166.5,1.95,26.15,275.0,346.03,269.84
2018,9,27,15,0,320.0,137.0,1.9,26.1,322.0,467.14,363.88
2018,9,27,15,15,239.5,134.5,1.9,25.95,267.0,376.27,295.36
2018,9,27,15,30,159.0,132.0,1.9,25.8,212.0,305.43,240.79
2018,9,27,15,45,80.0,101.0,1.85,25.65,141.0,180.92,142.77
2018,9,27,16,0,1.0,70.0,1.8,25.5,70.0,54.65,39.05
2018,9,27,16,15,9.5,63.0,1.7,25.25,66.0,57.27,41.87
2018,9,27,16,30,18.0,56.0,1.6,25.0,62.0,64.43,48.27
2018,9,27,16,45,61.5,42.0,1.55,24.7,57.0,103.11,81.87
2018,9,27,17,0,105.0,28.0,1.5,24.4,52.0,155.88,125.82
2018,9,27,17,15,150.5,34.5,1.45,24.15,59.0,215.66,172.95
2018,9,27,17,30,196.0,41.0,1.4,23.9,66.0,277.79,216.49
2018,9,27,17,45,122.0,26.5,1.4,23.6,39.5,187.63,114.09
2018,9,27,18,0,48.0,12.0,1.4,23.3,13.0,49.37,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.3,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,3.0,3.0,1.15,20.95,3.0,2.36,0.0
2018,9,28,6,30,6.0,6.0,1.3,21.1,6.0,4.7,0.0
2018,9,28,6,45,3.0,13.0,1.45,21.25,13.0,9.88,2.38
2018,9,28,7,0,0.0,20.0,1.6,21.4,20.0,15.21,7.38
2018,9,28,7,15,2.5,37.5,1.6,21.55,38.0,28.66,19.24
2018,9,28,7,30,5.0,55.0,1.6,21.7,56.0,42.11,31.07
2018,9,28,7,45,2.5,65.0,1.65,21.8,65.5,49.65,37.64
2018,9,28,8,0,0.0,75.0,1.7,21.9,75.0,57.13,44.04
2018,9,28,8,15,20.5,109.5,1.75,22.1,118.5,79.8,63.34
2018,9,28,8,30,41.0,144.0,1.8,22.3,162.0,102.01,81.93
2018,9,28,8,45,100.5,182.5,1.85,22.55,233.5,122.21,98.53
2018,9,28,9,0,160.0,221.0,1.9,22.8,305.0,144.34,116.52
2018,9,28,9,15,166.5,244.0,1.85,23.1,337.5,156.74,126.22
2018,9,28,9,30,173.0,267.0,1.8,23.4,370.0,168.69,135.48
2018,9,28,9,45,178.0,280.5,1.8,23.7,392.5,175.76,140.7
2018,9,28,10,0,183.0,294.0,1.8,24.0,415.0,182.57,145.73
2018,9,28,10,15,124.0,291.5,1.8,24.25,375.0,179.88,143.12
2018,9,28,10,30,65.0,289.0,1.8,24.5,335.0,196.71,147.29
2018,9,28,10,45,75.5,309.5,1.75,24.8,364.5,219.24,162.99
2018,9,28,11,0,86.0,330.0,1.7,25.1,394.0,243.81,180.84
2018,9,28,11,15,54.0,299.0,1.65,25.25,339.5,226.92,169.37
2018,9,28,11,30,22.0,268.0,1.6,25.4,285.0,206.72,155.14
2018,9,28,11,45,51.5,307.5,1.55,25.6,348.0,247.49,185.49
2018,9,28,12,0,81.0,347.0,1.5,25.8,411.0,296.52,221.81
2018,9,28,12,15,54.0,308.5,1.4,25.85,351.0,264.61,198.37
2018,9,28,12,30,27.0,270.0,1.3,25.9,291.0,227.3,170.66
2018,9,28,12,45,32.5,280.0,1.2,26.0,305.0,243.69,183.22
2018,9,28,13,0,38.0,290.0,1.1,26.1,319.0,261.14,196.31
2018,9,28,13,15,72.5,311.5,1.05,26.15,365.5,309.71,233.04
2018,9,28,13,30,107.0,333.0,1.0,26.2,412.0,362.75,272.51
2018,9,28,13,45,119.5,329.0,0.9,26.2,414.5,394.49,295.6
2018,9,28,14,0,132.0,325.0,0.8,26.2,417.0,413.08,309.3
2018,9,28,14,15,196.0,301.0,0.75,26.15,430.5,454.83,341.38
2018,9,28,14,30,260.0,277.0,0.7,26.1,444.0,517.88,387.75
2018,9,28,14,45,253.5,260.5,0.65,26.1,415.0,509.08,381.79
2018,9,28,15,0,247.0,244.0,0.6,26.1,386.0,498.24,375.1
2018,9,28,15,15,233.5,225.0,0.6,25.95,351.0,476.12,360.89
2018,9,28,15,30,220.0,206.0,0.6,25.8,316.0,430.03,329.63
2018,9,28,15,45,222.0,183.0,0.6,25.7,284.5,435.23,335.15
2018,9,28,16,0,224.0,160.0,0.6,25.6,253.0,416.57,323.13
2018,9,28,16,15,248.5,137.5,0.55,25.3,228.0,417.78,326.22
2018,9,28,16,30,273.0,115.0,0.5,25.0,203.0,416.69,327.11
2018,9,28,16,45,196.0,98.5,0.5,24.75,156.0,327.9,259.11
2018,9,28,17,0,119.0,82.0,0.5,24.5,109.0,220.74,174.87
2018,9,28,17,15,81.5,61.5,0.5,24.0,77.5,163.56,128.19
2018,9,28,17,30,44.0,41.0,0.5,23.5,46.0,105.38,78.87
2018,9,28,17,45,38.5,25.0,0.55,23.0,28.0,78.03,39.31
2018,9,28,18,0,33.0,9.0,0.6,22.5,10.0,34.44,0.0
2018,9,28,18,15,16.5,4.5,0.6,22.5,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,29,6,15,78.0,10.0,1.35,16.4,13.5,7.87,0.0
2018,9,29,6,30,156.0,20.0,1.5,16.7,27.0,15.23,0.0
2018,9,29,6,45,253.0,32.5,1.65,17.0,62.0,26.56,16.09
2018,9,29,7,0,350.0,45.0,1.8,17.3,97.0,36.54,26.01
2018,9,29,7,15,332.5,58.0,1.75,17.9,123.5,43.66,32.68
2018,9,29,7,30,315.0,71.0,1.7,18.5,150.0,52.3,40.42
2018,9,29,7,45,224.5,103.0,1.6,19.05,166.0,73.27,58.69
2018,9,29,8,0,134.0,135.0,1.5,19.6,182.0,93.53,75.97
2018,9,29,8,15,234.0,148.0,1.5,20.35,244.5,100.82,81.76
2018,9,29,8,30,334.0,161.0,1.5,21.1,307.0,110.16,89.19
2018,9,29,8,45,358.5,175.0,1.45,21.9,347.5,118.56,95.66
2018,9,29,9,0,383.0,189.0,1.4,22.7,388.0,122.12,98.0
2018,9,29,9,15,327.0,211.0,1.35,23.1,391.0,137.05,109.91
2018,9,29,9,30,271.0,233.0,1.3,23.5,394.0,146.71,117.32
2018,9,29,9,45,360.0,227.0,1.2,23.95,454.5,145.15,115.48
2018,9,29,10,0,449.0,221.0,1.1,24.4,515.0,135.12,106.81
2018,9,29,10,15,456.0,224.0,1.05,24.65,534.5,135.29,106.64
2018,9,29,10,30,463.0,227.0,1.0,24.9,554.0,171.78,114.93
2018,9,29,10,45,404.5,263.5,0.95,25.15,556.0,220.61,149.62
2018,9,29,11,0,346.0,300.0,0.9,25.4,558.0,268.68,188.06
2018,9,29,11,15,425.0,277.5,0.85,25.5,600.5,302.34,212.17
2018,9,29,11,30,504.0,255.0,0.8,25.6,643.0,348.63,247.18
2018,9,29,11,45,527.0,248.5,0.8,25.75,657.5,391.33,281.34
2018,9,29,12,0,550.0,242.0,0.8,25.9,672.0,435.39,316.1
2018,9,29,12,15,630.0,208.0,0.75,25.95,699.5,490.28,357.63
2018,9,29,12,30,710.0,174.0,0.7,26.0,727.0,548.33,400.87
2018,9,29,12,45,439.0,240.5,0.7,26.1,581.0,479.71,354.05
2018,9,29,13,0,168.0,307.0,0.7,26.2,435.0,369.53,274.91
2018,9,29,13,15,439.0,239.5,0.7,26.25,564.0,536.15,398.43
2018,9,29,13,30,710.0,172.0,0.7,26.3,693.0,705.67,516.96
2018,9,29,13,45,586.0,200.0,0.65,26.3,620.0,670.46,490.95
2018,9,29,14,0,462.0,228.0,0.6,26.3,547.0,618.27,455.23
2018,9,29,14,15,393.5,231.5,0.65,26.25,494.5,586.57,435.04
2018,9,29,14,30,325.0,235.0,0.7,26.2,442.0,529.35,396.61
2018,9,29,14,45,397.5,214.0,0.75,26.2,451.5,606.94,454.09
2018,9,29,15,0,470.0,193.0,0.8,26.2,461.0,664.68,496.46
2018,9,29,15,15,420.0,186.5,0.85,26.0,412.0,625.27,470.52
2018,9,29,15,30,370.0,180.0,0.9,25.8,363.0,559.7,427.05
2018,9,29,15,45,396.0,158.5,0.95,25.65,336.0,590.85,452.36
2018,9,29,16,0,422.0,137.0,1.0,25.5,309.0,596.65,459.31
2018,9,29,16,15,430.0,120.5,1.0,25.15,275.5,588.94,456.17
2018,9,29,16,30,438.0,104.0,1.0,24.8,242.0,578.73,450.21
2018,9,29,16,45,359.0,90.5,1.0,24.45,190.0,489.59,385.18
2018,9,29,17,0,280.0,77.0,1.0,24.1,138.0,400.7,317.1
2018,9,29,17,15,227.5,61.5,0.95,23.55,102.0,334.22,263.37
2018,9,29,17,30,175.0,46.0,0.9,23.0,66.0,252.36,193.9
2018,9,29,17,45,94.0,26.5,0.85,22.45,36.5,143.93,62.72
2018,9,29,18,0,13.0,7.0,0.8,21.9,7.0,16.25,0.0
2018,9,29,18,15,6.5,3.5,0.8,21.9,3.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,53.0,9.5,0.9,16.8,12.0,7.47,0.0
2018,9,30,6,30,106.0,19.0,1.1,17.2,24.0,14.39,0.0
2018,9,30,6,45,216.5,34.5,1.3,17.65,61.0,26.12,15.49
2018,9,30,7,0,327.0,50.0,1.5,18.1,98.0,37.9,27.05
2018,9,30,7,15,406.5,61.0,1.45,18.7,145.0,49.0,37.19
2018,9,30,7,30,486.0,72.0,1.4,19.3,192.0,57.33,44.65
2018,9,30,7,45,541.5,79.0,1.35,19.95,241.5,62.24,48.9
2018,9,30,8,0,597.0,86.0,1.3,20.6,291.0,67.18,52.98
2018,9,30,8,15,575.0,100.5,1.35,21.2,323.0,76.17,60.45
2018,9,30,8,30,553.0,115.0,1.4,21.8,355.0,84.59,67.28
2018,9,30,8,45,428.5,155.0,1.45,22.4,353.5,104.41,83.65
2018,9,30,9,0,304.0,195.0,1.5,23.0,352.0,128.31,103.12
2018,9,30,9,15,342.0,200.5,1.4,23.35,391.0,131.77,105.45
2018,9,30,9,30,380.0,206.0,1.3,23.7,430.0,128.63,102.4
2018,9,30,9,45,584.0,163.5,1.25,24.1,532.0,107.73,84.75
2018,9,30,10,0,788.0,121.0,1.2,24.5,634.0,93.63,72.83
2018,9,30,10,15,797.5,123.0,1.15,24.7,663.0,94.14,73.06
2018,9,30,10,30,807.0,125.0,1.1,24.9,692.0,146.7,84.95
2018,9,30,10,45,784.5,139.0,1.05,25.15,704.5,207.15,123.94
2018,9,30,11,0,762.0,153.0,1.0,25.4,717.0,264.98,169.23
2018,9,30,11,15,465.0,231.5,1.0,25.55,578.0,283.9,197.6
2018,9,30,11,30,168.0,310.0,1.0,25.7,439.0,277.75,203.78
2018,9,30,11,45,88.0,259.0,1.0,25.8,326.5,228.32,169.65
2018,9,30,12,0,8.0,208.0,1.0,25.9,214.0,162.29,121.11
2018,9,30,12,15,15.5,236.0,1.0,26.05,248.0,188.55,141.29
2018,9,30,12,30,23.0,264.0,1.0,26.2,282.0,220.51,165.4
2018,9,30,12,45,40.5,298.0,1.0,26.3,329.0,263.13,197.39
2018,9,30,13,0,58.0,332.0,1.0,26.4,376.0,309.42,231.78
2018,9,30,13,15,46.0,309.0,1.0,26.45,343.5,289.49,217.07
2018,9,30,13,30,34.0,286.0,1.0,26.5,311.0,267.25,200.84
2018,9,30,13,45,22.5,252.0,1.05,26.55,268.5,220.35,166.0
2018,9,30,14,0,11.0,218.0,1.1,26.6,226.0,184.48,138.99
2018,9,30,14,15,14.5,219.0,1.15,26.55,228.5,190.45,144.15
2018,9,30,14,30,18.0,220.0,1.2,26.5,231.0,197.03,149.7
2018,9,30,14,45,37.0,221.5,1.25,26.45,243.0,235.94,180.55
2018,9,30,15,0,56.0,223.0,1.3,26.4,255.0,260.99,200.76
2018,9,30,15,15,109.0,215.5,1.3,26.25,271.0,329.29,254.81
2018,9,30,15,30,162.0,208.0,1.3,26.1,287.0,379.0,294.41
2018,9,30,15,45,218.0,178.0,1.35,25.9,272.5,425.18,331.68
2018,9,30,16,0,274.0,148.0,1.4,25.7,258.0,447.65,351.64
2018,9,30,16,15,185.0,114.5,1.35,25.3,184.5,326.31,259.34
2018,9,30,16,30,96.0,81.0,1.3,24.9,111.0,182.83,146.19
2018,9,30,16,45,277.0,69.5,1.25,24.5,133.0,382.51,307.68
2018,9,30,17,0,458.0,58.0,1.2,24.1,155.0,541.54,424.82
2018,9,30,17,15,376.0,48.0,1.15,23.4,113.0,449.83,351.26
2018,9,30,17,30,294.0,38.0,1.1,22.7,71.0,358.78,273.02
2018,9,30,17,45,175.0,23.5,1.05,22.05,40.5,219.35,66.55
2018,9,30,18,0,56.0,9.0,1.0,21.4,10.0,53.19,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
