Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,10,21,6,15,31.0,3.5,2.75,3.6,3.0,0.0,0.0
2018,10,21,6,30,62.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,236.0,18.0,3.05,4.15,34.5,14.16,0.0
2018,10,21,7,0,410.0,29.0,3.2,4.4,63.0,24.43,13.6
2018,10,21,7,15,518.5,36.5,3.45,4.9,110.0,30.78,21.94
2018,10,21,7,30,627.0,44.0,3.7,5.4,157.0,40.52,31.36
2018,10,21,7,45,689.0,49.0,3.95,5.9,208.5,45.22,35.94
2018,10,21,8,0,751.0,54.0,4.2,6.4,260.0,50.01,40.41
2018,10,21,8,15,790.5,57.5,4.25,6.8,310.5,53.37,43.44
2018,10,21,8,30,830.0,61.0,4.3,7.2,361.0,56.77,46.4
2018,10,21,8,45,857.0,63.5,4.35,7.65,408.5,59.22,48.43
2018,10,21,9,0,884.0,66.0,4.4,8.1,456.0,67.93,56.07
2018,10,21,9,15,903.0,68.0,4.35,8.45,498.5,70.43,58.07
2018,10,21,9,30,922.0,70.0,4.3,8.8,541.0,72.82,59.97
2018,10,21,9,45,936.0,71.5,4.25,9.2,577.5,74.67,61.38
2018,10,21,10,0,950.0,73.0,4.2,9.6,614.0,76.43,62.7
2018,10,21,10,15,957.0,74.5,4.1,9.95,642.5,77.94,63.82
2018,10,21,10,30,964.0,76.0,4.0,10.3,671.0,111.32,66.87
2018,10,21,10,45,969.5,76.0,3.9,10.65,692.0,172.98,99.3
2018,10,21,11,0,975.0,76.0,3.8,11.0,713.0,234.52,146.6
2018,10,21,11,15,978.5,76.5,3.7,11.25,726.5,295.58,200.4
2018,10,21,11,30,982.0,77.0,3.6,11.5,740.0,355.83,255.87
2018,10,21,11,45,983.5,77.0,3.5,11.8,745.5,413.92,309.66
2018,10,21,12,0,985.0,77.0,3.4,12.1,751.0,470.45,361.17
2018,10,21,12,15,984.5,77.0,3.3,12.3,748.0,524.3,409.3
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,575.94,454.22
2018,10,21,12,45,981.5,76.5,3.1,12.7,734.0,623.59,494.69
2018,10,21,13,0,979.0,76.0,3.0,12.9,723.0,668.43,531.8
2018,10,21,13,15,974.0,75.0,2.95,13.0,703.5,708.17,564.51
2018,10,21,13,30,969.0,74.0,2.9,13.1,684.0,744.56,594.01
2018,10,21,13,45,960.5,73.0,2.85,13.2,656.5,774.96,617.7
2018,10,21,14,0,952.0,72.0,2.8,13.3,629.0,801.58,637.42
2018,10,21,14,15,940.0,70.5,2.7,13.3,594.5,821.07,651.94
2018,10,21,14,30,928.0,69.0,2.6,13.3,560.0,836.52,663.66
2018,10,21,14,45,909.0,66.5,2.55,13.3,518.0,840.97,667.94
2018,10,21,15,0,890.0,64.0,2.5,13.3,476.0,841.19,669.37
2018,10,21,15,15,866.5,62.0,2.3,13.1,430.5,834.19,664.89
2018,10,21,15,30,843.0,60.0,2.1,12.9,385.0,823.35,657.47
2018,10,21,15,45,809.0,57.0,1.95,12.7,336.0,807.5,646.45
2018,10,21,16,0,775.0,54.0,1.8,12.5,287.0,778.74,625.23
2018,10,21,16,15,723.0,49.5,1.55,11.8,236.0,728.93,587.29
2018,10,21,16,30,671.0,45.0,1.3,11.1,185.0,676.16,544.72
2018,10,21,16,45,583.0,39.0,1.1,10.35,136.5,588.1,472.63
2018,10,21,17,0,495.0,33.0,0.9,9.6,88.0,497.26,389.91
2018,10,21,17,15,314.0,22.5,0.95,9.15,51.0,327.29,136.95
2018,10,21,17,30,133.0,12.0,1.0,8.7,14.0,116.35,0.0
2018,10,21,17,45,66.5,6.0,1.05,8.2,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.7,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.2,3.0,0.0,0.0
2018,10,22,6,45,211.0,15.5,1.05,1.75,30.5,12.2,0.0
2018,10,22,7,0,389.0,27.0,1.1,2.3,58.0,22.68,11.84
2018,10,22,7,15,495.5,34.0,1.1,3.0,103.0,31.11,22.41
2018,10,22,7,30,602.0,41.0,1.1,3.7,148.0,37.74,29.07
2018,10,22,7,45,663.0,46.0,1.05,4.45,197.5,42.46,33.66
2018,10,22,8,0,724.0,51.0,1.0,5.2,247.0,47.26,38.13
2018,10,22,8,15,763.0,55.0,1.2,6.25,296.5,51.03,41.44
2018,10,22,8,30,802.0,59.0,1.4,7.3,346.0,54.81,44.63
2018,10,22,8,45,828.0,61.5,1.55,8.4,391.5,57.23,46.52
2018,10,22,9,0,854.0,64.0,1.7,9.5,437.0,65.91,53.98
2018,10,22,9,15,871.0,66.5,1.85,10.1,478.0,68.69,56.16
2018,10,22,9,30,888.0,69.0,2.0,10.7,519.0,71.34,58.23
2018,10,22,9,45,901.5,70.5,2.15,11.3,554.5,73.15,59.54
2018,10,22,10,0,915.0,72.0,2.3,11.9,590.0,74.87,60.78
2018,10,22,10,15,924.5,73.5,2.3,12.3,619.0,76.42,61.91
2018,10,22,10,30,934.0,75.0,2.3,12.7,648.0,107.37,64.38
2018,10,22,10,45,940.5,76.0,2.35,13.1,669.5,167.92,95.51
2018,10,22,11,0,947.0,77.0,2.4,13.5,691.0,228.53,141.2
2018,10,22,11,15,950.5,77.5,2.45,13.8,704.5,287.9,192.65
2018,10,22,11,30,954.0,78.0,2.5,14.1,718.0,346.49,245.77
2018,10,22,11,45,955.5,78.0,2.55,14.35,723.0,402.96,297.47
2018,10,22,12,0,957.0,78.0,2.6,14.6,728.0,457.93,347.11
2018,10,22,12,15,955.5,78.0,2.65,14.8,725.0,509.82,393.23
2018,10,22,12,30,954.0,78.0,2.7,15.0,722.0,559.46,436.33
2018,10,22,12,45,943.0,80.5,2.75,15.15,708.5,603.76,474.27
2018,10,22,13,0,932.0,83.0,2.8,15.3,695.0,644.75,508.69
2018,10,22,13,15,853.0,105.5,2.85,15.4,653.5,663.27,524.93
2018,10,22,13,30,774.0,128.0,2.9,15.5,612.0,672.23,533.38
2018,10,22,13,45,650.0,157.5,2.9,15.55,552.0,646.59,514.94
2018,10,22,14,0,526.0,187.0,2.9,15.6,492.0,602.63,482.26
2018,10,22,14,15,681.5,136.5,2.85,15.55,508.5,702.04,561.38
2018,10,22,14,30,837.0,86.0,2.8,15.5,525.0,789.27,626.75
2018,10,22,14,45,763.0,95.0,2.8,15.45,472.0,760.64,606.69
2018,10,22,15,0,689.0,104.0,2.8,15.4,419.0,732.05,587.45
2018,10,22,15,15,572.5,110.0,2.6,15.1,354.5,653.37,529.8
2018,10,22,15,30,456.0,116.0,2.4,14.8,290.0,561.12,460.37
2018,10,22,15,45,484.5,95.0,2.2,14.55,258.0,567.37,466.58
2018,10,22,16,0,513.0,74.0,2.0,14.3,226.0,580.62,476.58
2018,10,22,16,15,530.0,62.5,1.8,13.55,194.5,583.23,477.91
2018,10,22,16,30,547.0,51.0,1.6,12.8,163.0,583.15,475.04
2018,10,22,16,45,492.0,42.0,1.4,12.1,121.5,522.47,422.43
2018,10,22,17,0,437.0,33.0,1.2,11.4,80.0,461.4,360.51
2018,10,22,17,15,272.0,22.0,1.25,10.85,46.0,288.22,80.29
2018,10,22,17,30,107.0,11.0,1.3,10.3,12.0,94.34,0.0
2018,10,22,17,45,53.5,5.5,1.35,9.75,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.5,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,5.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,33.0,13.0,1.0,5.15,15.5,10.23,0.0
2018,10,23,7,0,61.0,25.0,1.0,5.5,30.0,18.81,8.13
2018,10,23,7,15,118.0,43.5,1.2,6.2,61.0,32.19,22.97
2018,10,23,7,30,175.0,62.0,1.4,6.9,92.0,45.38,35.52
2018,10,23,7,45,262.5,75.0,1.55,7.6,136.5,54.61,44.22
2018,10,23,8,0,350.0,88.0,1.7,8.3,181.0,64.0,52.81
2018,10,23,8,15,367.5,104.0,1.7,8.9,218.5,74.4,62.12
2018,10,23,8,30,385.0,120.0,1.7,9.5,256.0,84.45,70.9
2018,10,23,8,45,411.5,133.0,1.7,10.1,296.0,92.42,77.67
2018,10,23,9,0,438.0,146.0,1.7,10.7,336.0,100.18,84.14
2018,10,23,9,15,451.0,159.0,1.7,11.5,370.5,107.47,90.04
2018,10,23,9,30,464.0,172.0,1.7,12.3,405.0,114.52,95.67
2018,10,23,9,45,435.0,193.5,1.75,13.1,424.0,125.35,104.51
2018,10,23,10,0,406.0,215.0,1.8,13.9,443.0,135.72,112.85
2018,10,23,10,15,393.0,231.5,1.8,14.55,461.0,149.1,123.74
2018,10,23,10,30,380.0,248.0,1.8,15.2,479.0,171.78,128.25
2018,10,23,10,45,350.0,264.5,1.75,15.8,483.0,208.35,150.68
2018,10,23,11,0,320.0,281.0,1.7,16.4,487.0,241.91,176.7
2018,10,23,11,15,311.5,289.5,1.75,16.75,493.5,272.55,202.02
2018,10,23,11,30,303.0,298.0,1.8,17.1,500.0,302.27,227.32
2018,10,23,11,45,331.0,293.5,1.85,17.4,515.5,334.74,253.97
2018,10,23,12,0,359.0,289.0,1.9,17.7,531.0,369.34,282.41
2018,10,23,12,15,383.5,281.0,1.95,17.85,538.5,401.6,309.27
2018,10,23,12,30,408.0,273.0,2.0,18.0,546.0,434.93,336.81
2018,10,23,12,45,408.0,267.5,2.1,18.1,537.0,457.72,356.37
2018,10,23,13,0,408.0,262.0,2.2,18.2,528.0,479.11,374.63
2018,10,23,13,15,435.5,245.5,2.25,18.2,522.0,518.63,406.42
2018,10,23,13,30,463.0,229.0,2.3,18.2,516.0,547.85,430.47
2018,10,23,13,45,487.5,210.5,2.35,18.25,501.5,572.45,451.05
2018,10,23,14,0,512.0,192.0,2.4,18.3,487.0,595.72,470.68
2018,10,23,14,15,502.5,182.5,2.4,18.2,458.0,600.36,475.93
2018,10,23,14,30,493.0,173.0,2.4,18.1,429.0,602.07,479.1
2018,10,23,14,45,559.0,143.5,2.4,18.0,413.0,640.63,511.33
2018,10,23,15,0,625.0,114.0,2.4,17.9,397.0,687.73,548.31
2018,10,23,15,15,658.5,96.5,2.25,17.55,368.5,709.2,565.02
2018,10,23,15,30,692.0,79.0,2.1,17.2,340.0,727.13,579.07
2018,10,23,15,45,706.5,69.0,1.95,16.9,304.5,734.85,585.11
2018,10,23,16,0,721.0,59.0,1.8,16.6,269.0,733.23,583.57
2018,10,23,16,15,650.0,54.0,1.65,15.65,217.0,666.36,534.1
2018,10,23,16,30,579.0,49.0,1.5,14.7,165.0,606.19,487.23
2018,10,23,16,45,427.5,42.5,1.4,13.75,115.0,466.71,376.43
2018,10,23,17,0,276.0,36.0,1.3,12.8,65.0,328.96,257.16
2018,10,23,17,15,160.0,21.5,1.3,12.3,36.0,193.67,15.7
2018,10,23,17,30,44.0,7.0,1.3,11.8,7.0,40.61,0.0
2018,10,23,17,45,22.0,3.5,1.3,11.25,3.5,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.65,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,5.0,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.35,27.0,11.8,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.7,52.0,22.6,10.0
2018,10,24,7,15,455.5,35.5,2.35,6.4,96.5,29.69,20.62
2018,10,24,7,30,572.0,44.0,2.4,7.1,141.0,36.99,27.86
2018,10,24,7,45,639.0,49.0,2.45,7.8,190.5,44.77,35.22
2018,10,24,8,0,706.0,54.0,2.5,8.5,240.0,49.49,39.6
2018,10,24,8,15,749.0,58.0,2.7,9.25,289.5,53.2,42.88
2018,10,24,8,30,792.0,62.0,2.9,10.0,339.0,56.94,46.07
2018,10,24,8,45,821.0,64.5,3.1,10.75,385.5,59.33,47.98
2018,10,24,9,0,850.0,67.0,3.3,11.5,432.0,61.73,49.85
2018,10,24,9,15,871.0,69.0,3.3,11.8,474.0,70.22,57.19
2018,10,24,9,30,892.0,71.0,3.3,12.1,516.0,72.62,59.09
2018,10,24,9,45,908.0,72.0,3.25,12.45,552.0,74.16,60.21
2018,10,24,10,0,924.0,73.0,3.2,12.8,588.0,75.62,61.27
2018,10,24,10,15,934.0,74.0,3.15,13.05,617.0,76.87,62.17
2018,10,24,10,30,944.0,75.0,3.1,13.3,646.0,104.7,63.52
2018,10,24,10,45,950.5,76.0,3.05,13.55,667.5,165.7,93.81
2018,10,24,11,0,957.0,77.0,3.0,13.8,689.0,226.75,139.38
2018,10,24,11,15,961.0,77.0,2.9,14.05,702.5,286.29,190.79
2018,10,24,11,30,965.0,77.0,2.8,14.3,716.0,345.07,244.05
2018,10,24,11,45,967.0,77.0,2.7,14.5,721.5,402.14,296.22
2018,10,24,12,0,969.0,77.0,2.6,14.7,727.0,457.74,346.29
2018,10,24,12,15,968.0,77.0,2.55,14.85,724.0,510.29,392.84
2018,10,24,12,30,967.0,77.0,2.5,15.0,721.0,560.63,436.28
2018,10,24,12,45,963.0,77.0,2.4,15.1,709.5,606.91,475.23
2018,10,24,13,0,959.0,77.0,2.3,15.2,698.0,650.32,510.81
2018,10,24,13,15,951.5,76.0,2.25,15.3,677.0,687.5,541.08
2018,10,24,13,30,944.0,75.0,2.2,15.4,656.0,721.19,568.1
2018,10,24,13,45,935.5,74.0,2.1,15.45,629.5,750.61,590.88
2018,10,24,14,0,927.0,73.0,2.0,15.5,603.0,776.34,609.23
2018,10,24,14,15,914.5,71.5,1.95,15.45,569.0,794.7,622.99
2018,10,24,14,30,902.0,70.0,1.9,15.4,535.0,809.1,634.09
2018,10,24,14,45,885.0,68.0,1.85,15.4,495.0,815.32,639.41
2018,10,24,15,0,868.0,66.0,1.8,15.4,455.0,817.55,642.04
2018,10,24,15,15,843.5,63.0,1.65,15.15,410.0,808.3,636.09
2018,10,24,15,30,819.0,60.0,1.5,14.9,365.0,804.18,633.65
2018,10,24,15,45,782.5,56.5,1.4,14.7,316.0,776.35,614.16
2018,10,24,16,0,746.0,53.0,1.3,14.5,267.0,744.91,591.35
2018,10,24,16,15,689.5,48.0,1.2,13.7,217.0,691.02,551.78
2018,10,24,16,30,633.0,43.0,1.1,12.9,167.0,634.37,507.47
2018,10,24,16,45,539.0,36.5,1.0,12.1,120.5,541.88,432.27
2018,10,24,17,0,445.0,30.0,0.9,11.3,74.0,462.03,352.22
2018,10,24,17,15,275.5,20.0,0.95,10.8,42.0,282.12,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.3,10.0,92.14,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.85,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,3.1,2.0,0.0,0.0
2018,10,25,6,45,66.5,13.5,1.5,3.35,17.0,10.62,0.0
2018,10,25,7,0,109.0,24.0,1.6,3.6,32.0,18.1,6.12
2018,10,25,7,15,133.5,42.5,1.65,3.9,59.5,31.5,22.39
2018,10,25,7,30,158.0,61.0,1.7,4.2,87.0,44.5,35.01
2018,10,25,7,45,177.5,79.0,1.7,4.55,117.5,56.83,46.73
2018,10,25,8,0,197.0,97.0,1.7,4.9,148.0,68.83,57.91
2018,10,25,8,15,212.5,116.5,1.6,5.3,181.5,81.36,69.32
2018,10,25,8,30,228.0,136.0,1.5,5.7,215.0,93.5,80.15
2018,10,25,8,45,198.0,157.5,1.4,6.15,232.5,108.11,92.97
2018,10,25,9,0,168.0,179.0,1.3,6.6,250.0,120.24,103.37
2018,10,25,9,15,193.5,196.5,1.3,7.15,286.0,130.91,112.3
2018,10,25,9,30,219.0,214.0,1.3,7.7,322.0,141.34,120.92
2018,10,25,9,45,265.5,223.0,1.3,8.3,363.5,142.43,121.29
2018,10,25,10,0,312.0,232.0,1.3,8.9,405.0,147.88,125.49
2018,10,25,10,15,391.5,224.5,1.2,9.25,452.5,145.51,122.97
2018,10,25,10,30,471.0,217.0,1.1,9.6,500.0,152.28,113.69
2018,10,25,10,45,440.0,234.5,1.05,9.95,506.0,195.62,139.97
2018,10,25,11,0,409.0,252.0,1.0,10.3,512.0,238.54,173.62
2018,10,25,11,15,324.5,277.5,1.0,10.5,486.5,266.78,200.71
2018,10,25,11,30,240.0,303.0,1.0,10.7,461.0,286.63,221.16
2018,10,25,11,45,227.0,307.5,0.95,10.95,458.0,306.05,238.28
2018,10,25,12,0,214.0,312.0,0.9,11.2,455.0,323.83,253.76
2018,10,25,12,15,169.0,311.0,0.9,11.3,423.5,321.62,253.86
2018,10,25,12,30,124.0,310.0,0.9,11.4,392.0,314.41,249.43
2018,10,25,12,45,115.5,303.0,0.9,11.5,378.5,309.24,246.26
2018,10,25,13,0,107.0,296.0,0.9,11.6,365.0,309.16,246.87
2018,10,25,13,15,138.0,286.5,0.9,11.6,372.5,342.02,273.67
2018,10,25,13,30,169.0,277.0,0.9,11.6,380.0,366.61,293.95
2018,10,25,13,45,259.5,254.5,0.9,11.65,405.0,436.5,350.09
2018,10,25,14,0,350.0,232.0,0.9,11.7,430.0,496.86,398.26
2018,10,25,14,15,276.0,226.5,0.95,11.7,377.0,452.15,364.18
2018,10,25,14,30,202.0,221.0,1.0,11.7,324.0,384.91,312.82
2018,10,25,14,45,241.0,198.0,1.05,11.75,311.5,420.61,343.35
2018,10,25,15,0,280.0,175.0,1.1,11.8,299.0,437.95,359.14
2018,10,25,15,15,363.5,145.5,1.0,11.6,289.5,503.89,412.8
2018,10,25,15,30,447.0,116.0,0.9,11.4,280.0,549.54,449.99
2018,10,25,15,45,477.0,98.0,0.8,11.2,251.5,560.84,458.74
2018,10,25,16,0,507.0,80.0,0.7,11.0,223.0,576.98,470.22
2018,10,25,16,15,330.5,75.0,0.7,10.65,161.0,416.33,344.88
2018,10,25,16,30,154.0,70.0,0.7,10.3,99.0,245.41,204.14
2018,10,25,16,45,89.5,51.0,0.7,9.9,66.5,152.43,124.83
2018,10,25,17,0,25.0,32.0,0.7,9.5,34.0,61.11,43.65
2018,10,25,17,15,13.0,17.5,0.75,9.15,18.5,30.71,0.0
2018,10,25,17,30,1.0,3.0,0.8,8.8,3.0,3.15,0.0
2018,10,25,17,45,0.5,1.5,0.85,8.5,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,5.5,0.5,1.55,6.0,0.5,0.0,0.0
2018,10,26,6,30,11.0,1.0,1.6,6.0,1.0,0.0,0.0
2018,10,26,6,45,11.0,2.5,1.65,6.0,3.0,1.97,0.0
2018,10,26,7,0,11.0,4.0,1.7,6.0,5.0,3.2,0.0
2018,10,26,7,15,5.5,5.5,1.9,6.1,6.0,4.56,0.0
2018,10,26,7,30,0.0,7.0,2.1,6.2,7.0,5.3,0.0
2018,10,26,7,45,0.0,9.0,2.3,6.25,9.0,6.82,0.62
2018,10,26,8,0,0.0,11.0,2.5,6.3,11.0,8.35,2.06
2018,10,26,8,15,0.0,13.5,2.65,6.5,13.5,10.26,3.84
2018,10,26,8,30,0.0,16.0,2.8,6.7,16.0,12.17,5.59
2018,10,26,8,45,0.0,18.0,2.95,6.9,18.0,13.7,6.97
2018,10,26,9,0,0.0,20.0,3.1,7.1,20.0,15.24,8.35
2018,10,26,9,15,0.0,22.0,3.25,7.2,22.0,16.78,9.71
2018,10,26,9,30,0.0,24.0,3.4,7.3,24.0,18.33,11.08
2018,10,26,9,45,0.0,30.5,3.6,7.4,30.5,23.32,15.57
2018,10,26,10,0,0.0,37.0,3.8,7.5,37.0,28.33,20.05
2018,10,26,10,15,0.0,38.5,3.95,7.55,38.5,29.5,21.05
2018,10,26,10,30,0.0,40.0,4.1,7.6,40.0,30.67,20.88
2018,10,26,10,45,0.0,49.0,4.25,7.6,49.0,37.62,26.83
2018,10,26,11,0,0.0,58.0,4.4,7.6,58.0,44.58,32.77
2018,10,26,11,15,0.0,72.0,4.35,7.65,72.0,55.42,42.01
2018,10,26,11,30,0.0,86.0,4.3,7.7,86.0,66.29,51.25
2018,10,26,11,45,0.0,78.0,4.25,7.75,78.0,60.09,45.92
2018,10,26,12,0,0.0,70.0,4.2,7.8,70.0,53.89,40.62
2018,10,26,12,15,0.0,56.5,4.05,7.9,56.5,43.45,31.68
2018,10,26,12,30,0.0,43.0,3.9,8.0,43.0,33.02,22.75
2018,10,26,12,45,0.0,42.5,3.75,8.1,42.5,32.63,22.43
2018,10,26,13,0,0.0,42.0,3.6,8.2,42.0,32.24,22.1
2018,10,26,13,15,0.0,41.5,3.6,8.2,41.5,31.84,21.79
2018,10,26,13,30,0.0,41.0,3.6,8.2,41.0,31.44,21.48
2018,10,26,13,45,0.0,43.0,3.6,8.25,43.0,32.97,22.83
2018,10,26,14,0,0.0,45.0,3.6,8.3,45.0,34.49,24.19
2018,10,26,14,15,0.5,42.0,3.6,8.3,42.5,32.55,22.59
2018,10,26,14,30,1.0,39.0,3.6,8.3,40.0,30.63,21.01
2018,10,26,14,45,2.5,45.5,3.65,8.3,47.0,36.84,26.53
2018,10,26,15,0,4.0,52.0,3.7,8.3,54.0,43.11,32.12
2018,10,26,15,15,3.5,44.0,3.65,8.25,45.5,36.57,26.51
2018,10,26,15,30,3.0,36.0,3.6,8.2,37.0,30.02,20.83
2018,10,26,15,45,8.5,45.0,3.5,8.15,47.5,41.65,31.32
2018,10,26,16,0,14.0,54.0,3.4,8.1,58.0,58.41,46.21
2018,10,26,16,15,13.5,51.5,3.4,8.05,54.5,57.52,45.26
2018,10,26,16,30,13.0,49.0,3.4,8.0,51.0,58.5,45.67
2018,10,26,16,45,7.0,33.5,3.35,7.95,34.5,31.73,21.73
2018,10,26,17,0,1.0,18.0,3.3,7.9,18.0,14.53,5.81
2018,10,26,17,15,2.5,10.0,3.35,7.85,10.0,9.88,0.0
2018,10,26,17,30,4.0,2.0,3.4,7.8,2.0,1.57,0.0
2018,10,26,17,45,2.0,1.0,3.45,7.8,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,10,27,6,45,98.0,12.5,2.15,5.75,19.0,9.83,0.0
2018,10,27,7,0,196.0,25.0,2.3,5.9,38.0,19.05,3.99
2018,10,27,7,15,312.0,37.0,2.4,6.25,78.0,30.37,20.92
2018,10,27,7,30,428.0,49.0,2.5,6.6,118.0,40.16,30.65
2018,10,27,7,45,391.0,55.0,2.6,6.95,134.0,43.85,34.43
2018,10,27,8,0,354.0,61.0,2.7,7.3,150.0,45.95,36.52
2018,10,27,8,15,200.0,78.5,2.75,7.75,131.0,57.46,47.02
2018,10,27,8,30,46.0,96.0,2.8,8.2,112.0,70.69,58.89
2018,10,27,8,45,95.5,127.5,2.85,8.65,166.0,89.44,75.56
2018,10,27,9,0,145.0,159.0,2.9,9.1,220.0,108.91,92.61
2018,10,27,9,15,92.5,173.5,2.95,9.65,213.5,120.13,102.08
2018,10,27,9,30,40.0,188.0,3.0,10.2,207.0,128.13,108.64
2018,10,27,9,45,32.0,196.0,3.0,10.75,212.0,133.26,112.63
2018,10,27,10,0,24.0,204.0,3.0,11.3,217.0,144.92,122.29
2018,10,27,10,15,41.5,228.5,3.05,11.85,252.5,152.38,128.23
2018,10,27,10,30,59.0,253.0,3.1,12.4,288.0,169.23,134.91
2018,10,27,10,45,81.0,269.0,3.1,12.95,319.0,189.38,148.66
2018,10,27,11,0,103.0,285.0,3.1,13.5,350.0,212.7,165.67
2018,10,27,11,15,229.0,265.5,3.15,13.95,413.0,236.35,179.63
2018,10,27,11,30,355.0,246.0,3.2,14.4,476.0,279.84,211.62
2018,10,27,11,45,578.5,184.5,3.25,14.8,563.0,343.14,259.06
2018,10,27,12,0,802.0,123.0,3.3,15.2,650.0,422.9,322.18
2018,10,27,12,15,796.0,125.0,3.4,15.4,646.0,468.61,363.1
2018,10,27,12,30,790.0,127.0,3.5,15.6,642.0,512.06,401.34
2018,10,27,12,45,521.5,199.0,3.55,15.85,536.5,467.12,370.11
2018,10,27,13,0,253.0,271.0,3.6,16.1,431.0,392.54,312.66
2018,10,27,13,15,244.0,265.0,3.65,16.1,415.5,400.21,320.29
2018,10,27,13,30,235.0,259.0,3.7,16.1,400.0,392.91,315.92
2018,10,27,13,45,182.0,243.0,3.7,16.15,349.5,355.32,286.7
2018,10,27,14,0,129.0,227.0,3.7,16.2,299.0,312.79,252.96
2018,10,27,14,15,104.0,214.5,3.55,16.05,270.5,290.85,235.83
2018,10,27,14,30,79.0,202.0,3.4,15.9,242.0,250.09,203.27
2018,10,27,14,45,45.5,160.0,3.3,15.7,182.5,184.14,149.46
2018,10,27,15,0,12.0,118.0,3.2,15.5,123.0,105.76,84.01
2018,10,27,15,15,6.0,82.0,2.95,15.25,84.5,68.83,53.12
2018,10,27,15,30,0.0,46.0,2.7,15.0,46.0,35.16,24.45
2018,10,27,15,45,0.0,31.0,2.5,14.75,31.0,23.63,14.66
2018,10,27,16,0,0.0,16.0,2.3,14.5,16.0,12.16,4.81
2018,10,27,16,15,0.0,12.5,2.2,14.0,12.5,9.48,2.5
2018,10,27,16,30,0.0,9.0,2.1,13.5,9.0,6.82,0.17
2018,10,27,16,45,0.0,6.5,2.05,13.05,6.5,4.92,0.0
2018,10,27,17,0,0.0,4.0,2.0,12.6,4.0,3.02,0.0
2018,10,27,17,15,0.0,2.0,2.05,12.2,2.0,1.57,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,10,28,6,45,39.0,11.0,2.5,5.25,13.5,8.65,0.0
2018,10,28,7,0,78.0,22.0,2.7,5.5,27.0,16.59,1.11
2018,10,28,7,15,177.0,38.5,2.85,6.05,62.5,28.84,19.46
2018,10,28,7,30,276.0,55.0,3.0,6.6,98.0,41.09,31.43
2018,10,28,7,45,429.0,61.0,3.15,7.15,155.0,49.05,39.09
2018,10,28,8,0,582.0,67.0,3.3,7.7,212.0,54.4,44.14
2018,10,28,8,15,633.0,72.0,3.45,8.5,259.0,58.17,47.51
2018,10,28,8,30,684.0,77.0,3.6,9.3,306.0,62.01,50.81
2018,10,28,8,45,720.5,80.5,3.7,10.05,351.5,64.6,52.89
2018,10,28,9,0,757.0,84.0,3.8,10.8,397.0,72.77,59.92
2018,10,28,9,15,783.5,86.0,3.9,11.4,438.0,74.27,60.95
2018,10,28,9,30,810.0,88.0,4.0,12.0,479.0,75.83,62.03
2018,10,28,9,45,829.5,88.0,4.1,12.6,513.5,75.87,61.76
2018,10,28,10,0,849.0,88.0,4.2,13.2,548.0,75.99,61.59
2018,10,28,10,15,860.0,90.0,4.2,13.6,576.0,77.31,62.52
2018,10,28,10,30,871.0,92.0,4.2,14.0,604.0,97.81,62.65
2018,10,28,10,45,877.5,93.0,4.2,14.35,624.5,162.16,95.02
2018,10,28,11,0,884.0,94.0,4.2,14.7,645.0,219.07,136.29
2018,10,28,11,15,888.5,95.0,4.2,15.0,658.0,275.4,184.36
2018,10,28,11,30,893.0,96.0,4.2,15.3,671.0,331.16,234.76
2018,10,28,11,45,895.5,95.5,4.2,15.55,676.0,384.31,283.71
2018,10,28,12,0,898.0,95.0,4.2,15.8,681.0,436.13,331.04
2018,10,28,12,15,899.0,94.0,4.15,15.95,678.5,485.35,375.34
2018,10,28,12,30,900.0,93.0,4.1,16.1,676.0,532.64,417.05
2018,10,28,12,45,900.0,91.0,4.1,16.3,665.5,576.38,454.96
2018,10,28,13,0,900.0,89.0,4.1,16.5,655.0,617.66,490.05
2018,10,28,13,15,894.0,87.5,4.05,16.55,636.0,653.06,520.05
2018,10,28,13,30,888.0,86.0,4.0,16.6,617.0,685.26,547.02
2018,10,28,13,45,879.0,84.0,4.0,16.65,590.5,711.55,569.28
2018,10,28,14,0,870.0,82.0,4.0,16.7,564.0,734.25,587.71
2018,10,28,14,15,854.0,80.5,4.0,16.65,530.0,755.94,604.99
2018,10,28,14,30,838.0,79.0,4.0,16.6,496.0,766.93,614.46
2018,10,28,14,45,775.0,85.5,4.0,16.5,447.5,745.54,600.1
2018,10,28,15,0,712.0,92.0,4.0,16.4,399.0,723.8,585.57
2018,10,28,15,15,526.5,104.5,3.95,16.15,318.5,597.57,490.67
2018,10,28,15,30,341.0,117.0,3.9,15.9,238.0,457.51,379.75
2018,10,28,15,45,211.0,93.0,3.8,15.6,164.5,302.35,253.76
2018,10,28,16,0,81.0,69.0,3.7,15.3,91.0,147.84,122.67
2018,10,28,16,15,56.5,56.5,3.6,14.8,70.5,115.1,94.31
2018,10,28,16,30,32.0,44.0,3.5,14.3,50.0,68.28,53.41
2018,10,28,16,45,96.5,33.5,3.4,13.75,43.0,142.21,115.37
2018,10,28,17,0,161.0,23.0,3.3,13.2,36.0,205.5,147.93
2018,10,28,17,15,97.5,14.5,3.4,12.9,20.5,89.35,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.6,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.35,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,143.0,11.5,1.55,6.45,19.5,9.05,0.0
2018,10,29,7,0,286.0,23.0,1.6,6.7,39.0,19.22,0.0
2018,10,29,7,15,419.0,31.0,1.8,7.45,81.5,25.92,16.69
2018,10,29,7,30,552.0,39.0,2.0,8.2,124.0,35.74,26.41
2018,10,29,7,45,622.0,45.0,2.25,9.0,172.5,41.28,31.77
2018,10,29,8,0,692.0,51.0,2.5,9.8,221.0,46.89,36.99
2018,10,29,8,15,736.0,55.0,2.6,10.3,269.5,50.64,40.39
2018,10,29,8,30,780.0,59.0,2.7,10.8,318.0,54.42,43.7
2018,10,29,8,45,810.0,62.5,2.85,11.35,364.0,57.62,46.39
2018,10,29,9,0,840.0,66.0,3.0,11.9,410.0,60.79,49.0
2018,10,29,9,15,863.0,67.5,3.0,12.3,451.5,68.66,55.78
2018,10,29,9,30,886.0,69.0,3.0,12.7,493.0,70.79,57.42
2018,10,29,9,45,903.5,69.5,3.05,13.15,529.0,72.06,58.29
2018,10,29,10,0,921.0,70.0,3.1,13.6,565.0,73.26,59.11
2018,10,29,10,15,930.5,71.0,3.15,13.9,593.0,74.54,60.03
2018,10,29,10,30,940.0,72.0,3.2,14.2,621.0,93.89,59.33
2018,10,29,10,45,945.5,73.0,3.2,14.55,641.5,154.05,85.95
2018,10,29,11,0,951.0,74.0,3.2,14.9,662.0,214.14,129.09
2018,10,29,11,15,955.0,74.0,3.2,15.15,675.0,272.83,179.02
2018,10,29,11,30,959.0,74.0,3.2,15.4,688.0,330.75,231.35
2018,10,29,11,45,960.5,74.5,3.25,15.6,693.5,387.23,283.27
2018,10,29,12,0,962.0,75.0,3.3,15.8,699.0,442.23,333.39
2018,10,29,12,15,961.5,74.5,3.3,15.95,695.5,493.77,379.72
2018,10,29,12,30,961.0,74.0,3.3,16.1,692.0,543.13,423.11
2018,10,29,12,45,957.0,73.0,3.3,16.25,679.5,587.76,461.73
2018,10,29,13,0,953.0,72.0,3.3,16.4,667.0,629.49,497.13
2018,10,29,13,15,947.0,71.5,3.25,16.45,648.0,667.44,528.84
2018,10,29,13,30,941.0,71.0,3.2,16.5,629.0,702.09,557.38
2018,10,29,13,45,932.0,69.5,3.2,16.55,602.0,730.18,580.8
2018,10,29,14,0,923.0,68.0,3.2,16.6,575.0,754.55,599.66
2018,10,29,14,15,909.0,66.5,3.1,16.55,541.0,771.4,612.63
2018,10,29,14,30,895.0,65.0,3.0,16.5,507.0,784.27,622.82
2018,10,29,14,45,875.5,63.5,2.95,16.45,467.0,788.86,627.35
2018,10,29,15,0,856.0,62.0,2.9,16.4,427.0,789.47,629.1
2018,10,29,15,15,829.0,59.5,2.6,16.05,382.5,778.77,621.66
2018,10,29,15,30,802.0,57.0,2.3,15.7,338.0,772.98,617.46
2018,10,29,15,45,762.5,53.5,2.05,15.4,290.5,742.95,594.95
2018,10,29,16,0,723.0,50.0,1.8,15.1,243.0,709.4,568.81
2018,10,29,16,15,661.5,45.5,1.6,14.1,194.5,652.77,525.38
2018,10,29,16,30,600.0,41.0,1.4,13.1,146.0,593.27,476.76
2018,10,29,16,45,493.5,34.0,1.25,12.15,102.0,491.26,391.05
2018,10,29,17,0,387.0,27.0,1.1,11.2,58.0,398.66,272.86
2018,10,29,17,15,210.0,15.5,1.1,10.7,30.5,179.45,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,119.5,11.0,1.05,3.4,17.5,8.65,0.0
2018,10,30,7,0,239.0,22.0,1.1,3.8,35.0,18.29,0.0
2018,10,30,7,15,368.0,32.0,1.25,4.6,75.5,26.57,17.32
2018,10,30,7,30,497.0,42.0,1.4,5.4,116.0,35.02,26.04
2018,10,30,7,45,569.5,48.0,1.55,6.2,162.5,40.0,30.97
2018,10,30,8,0,642.0,54.0,1.7,7.0,209.0,45.1,35.78
2018,10,30,8,15,688.0,58.5,1.5,7.75,256.5,52.88,42.87
2018,10,30,8,30,734.0,63.0,1.3,8.5,304.0,56.91,46.39
2018,10,30,8,45,764.0,66.5,1.15,9.3,348.0,59.94,48.89
2018,10,30,9,0,794.0,70.0,1.0,10.1,392.0,62.96,51.33
2018,10,30,9,15,814.5,72.5,0.95,11.05,431.5,65.06,52.86
2018,10,30,9,30,835.0,75.0,0.9,12.0,471.0,67.14,54.36
2018,10,30,9,45,850.0,77.0,0.9,13.0,505.5,68.73,55.41
2018,10,30,10,0,865.0,79.0,0.9,14.0,540.0,77.79,62.96
2018,10,30,10,15,875.5,80.5,0.9,14.4,568.0,79.3,64.02
2018,10,30,10,30,886.0,82.0,0.9,14.8,596.0,96.33,63.03
2018,10,30,10,45,892.0,83.0,0.9,15.2,616.0,153.54,87.39
2018,10,30,11,0,898.0,84.0,0.9,15.6,636.0,210.76,127.42
2018,10,30,11,15,902.5,84.5,1.0,15.8,649.0,267.1,174.3
2018,10,30,11,30,907.0,85.0,1.1,16.0,662.0,322.81,223.58
2018,10,30,11,45,909.5,85.5,1.2,16.2,667.5,377.01,272.3
2018,10,30,12,0,912.0,86.0,1.3,16.4,673.0,429.93,319.47
2018,10,30,12,15,914.0,84.5,1.4,16.55,670.5,479.43,363.13
2018,10,30,12,30,916.0,83.0,1.5,16.7,668.0,527.03,404.29
2018,10,30,12,45,916.0,80.5,1.6,16.8,657.0,570.54,441.51
2018,10,30,13,0,916.0,78.0,1.7,16.9,646.0,611.52,476.0
2018,10,30,13,15,910.0,77.0,1.7,16.95,627.0,647.6,505.62
2018,10,30,13,30,904.0,76.0,1.7,17.0,608.0,680.47,532.26
2018,10,30,13,45,895.5,74.0,1.75,17.05,581.5,707.22,554.44
2018,10,30,14,0,887.0,72.0,1.8,17.1,555.0,730.38,572.73
2018,10,30,14,15,874.0,70.5,1.8,17.0,522.5,747.13,585.88
2018,10,30,14,30,861.0,69.0,1.8,16.9,490.0,760.08,596.49
2018,10,30,14,45,842.5,66.5,1.75,16.85,451.0,763.69,600.01
2018,10,30,15,0,824.0,64.0,1.7,16.8,412.0,771.77,606.84
2018,10,30,15,15,797.0,61.0,1.6,16.55,368.5,760.32,599.54
2018,10,30,15,30,770.0,58.0,1.5,16.3,325.0,745.01,589.32
2018,10,30,15,45,640.5,64.5,1.35,16.1,265.0,657.68,525.36
2018,10,30,16,0,511.0,71.0,1.2,15.9,205.0,561.37,453.1
2018,10,30,16,15,410.5,54.0,1.15,15.05,147.5,458.01,373.96
2018,10,30,16,30,310.0,37.0,1.1,14.2,90.0,351.73,288.49
2018,10,30,16,45,327.5,32.0,1.05,13.35,71.5,361.45,290.16
2018,10,30,17,0,345.0,27.0,1.0,12.5,53.0,360.22,234.81
2018,10,30,17,15,186.5,15.5,1.05,12.05,28.0,160.17,0.0
2018,10,30,17,30,28.0,4.0,1.1,11.6,3.0,0.0,0.0
2018,10,30,17,45,14.0,2.0,1.15,11.15,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
