Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,31,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,72.5,10.5,1.65,6.35,14.0,8.26,0.0
2018,10,31,7,0,145.0,21.0,1.8,6.7,28.0,15.95,0.0
2018,10,31,7,15,264.0,34.0,1.95,7.3,65.5,25.98,16.37
2018,10,31,7,30,383.0,47.0,2.1,7.9,103.0,38.48,28.77
2018,10,31,7,45,439.0,55.5,2.25,8.55,142.5,44.93,35.06
2018,10,31,8,0,495.0,64.0,2.4,9.2,182.0,51.35,41.08
2018,10,31,8,15,568.5,71.0,2.45,9.85,234.0,56.79,46.01
2018,10,31,8,30,642.0,78.0,2.5,10.5,286.0,62.3,50.86
2018,10,31,8,45,675.5,83.0,2.55,11.15,329.5,65.82,53.79
2018,10,31,9,0,709.0,88.0,2.6,11.8,373.0,69.31,56.65
2018,10,31,9,15,746.5,88.0,2.75,12.55,415.0,69.48,56.47
2018,10,31,9,30,784.0,88.0,2.9,13.3,457.0,75.46,61.44
2018,10,31,9,45,818.0,84.0,3.1,14.1,494.0,72.95,58.89
2018,10,31,10,0,852.0,80.0,3.3,14.9,531.0,70.72,56.62
2018,10,31,10,15,863.0,81.5,3.4,15.5,558.5,79.59,64.09
2018,10,31,10,30,874.0,83.0,3.5,16.1,586.0,94.74,62.87
2018,10,31,10,45,881.5,84.0,3.6,16.7,606.5,151.34,86.32
2018,10,31,11,0,889.0,85.0,3.7,17.3,627.0,208.13,126.0
2018,10,31,11,15,891.5,86.0,3.8,17.75,639.5,263.83,172.64
2018,10,31,11,30,894.0,87.0,3.9,18.2,652.0,318.72,221.67
2018,10,31,11,45,894.0,87.5,3.95,18.65,656.0,371.37,269.61
2018,10,31,12,0,894.0,88.0,4.0,19.1,660.0,422.5,315.79
2018,10,31,12,15,869.0,96.5,4.05,19.35,650.0,467.8,356.95
2018,10,31,12,30,844.0,105.0,4.1,19.6,640.0,510.89,395.02
2018,10,31,12,45,826.0,108.5,4.15,19.8,625.0,548.78,428.04
2018,10,31,13,0,808.0,112.0,4.2,20.0,610.0,583.01,457.36
2018,10,31,13,15,805.0,109.0,4.2,20.1,592.5,616.54,485.63
2018,10,31,13,30,802.0,106.0,4.2,20.2,575.0,647.19,511.22
2018,10,31,13,45,670.5,138.0,4.2,20.25,518.0,624.79,495.14
2018,10,31,14,0,539.0,170.0,4.2,20.3,461.0,581.23,462.69
2018,10,31,14,15,487.5,171.0,4.1,20.25,422.0,565.41,451.92
2018,10,31,14,30,436.0,172.0,4.0,20.2,383.0,545.06,437.22
2018,10,31,14,45,406.5,162.0,3.9,20.15,346.5,526.45,424.2
2018,10,31,15,0,377.0,152.0,3.8,20.1,310.0,504.66,408.45
2018,10,31,15,15,281.5,143.5,3.6,19.8,254.5,408.56,333.5
2018,10,31,15,30,186.0,135.0,3.4,19.5,199.0,310.55,254.88
2018,10,31,15,45,119.5,116.0,3.2,19.2,155.0,238.96,196.08
2018,10,31,16,0,53.0,97.0,3.0,18.9,111.0,149.3,120.83
2018,10,31,16,15,39.5,78.0,2.85,18.25,87.0,120.11,96.17
2018,10,31,16,30,26.0,59.0,2.7,17.6,63.0,89.89,70.0
2018,10,31,16,45,22.5,41.0,2.5,17.0,43.5,68.31,50.66
2018,10,31,17,0,19.0,23.0,2.3,16.4,24.0,41.41,20.75
2018,10,31,17,15,16.5,12.5,2.35,16.1,13.0,22.88,0.0
2018,10,31,17,30,14.0,2.0,2.4,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.4,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,75.5,8.5,1.7,11.3,12.0,6.69,0.0
2018,11,1,7,0,151.0,17.0,1.8,11.7,24.0,13.86,0.0
2018,11,1,7,15,296.5,27.0,2.0,12.4,62.0,22.16,12.59
2018,11,1,7,30,442.0,37.0,2.2,13.1,100.0,30.67,21.25
2018,11,1,7,45,261.5,28.0,2.4,13.75,69.0,22.16,14.09
2018,11,1,8,0,81.0,19.0,2.6,14.4,38.0,14.19,7.07
2018,11,1,8,15,40.5,19.0,2.8,15.05,28.5,14.59,7.43
2018,11,1,8,30,0.0,19.0,3.0,15.7,19.0,14.45,7.28
2018,11,1,8,45,0.0,25.0,3.25,16.35,25.0,19.05,11.32
2018,11,1,9,0,0.0,31.0,3.5,17.0,31.0,23.65,15.32
2018,11,1,9,15,0.0,32.5,3.75,17.55,32.5,24.82,16.25
2018,11,1,9,30,0.0,34.0,4.0,18.1,34.0,25.98,17.18
2018,11,1,9,45,13.5,101.0,4.25,18.65,108.0,77.02,61.4
2018,11,1,10,0,27.0,168.0,4.5,19.2,182.0,117.55,95.81
2018,11,1,10,15,17.5,169.5,4.65,19.55,179.0,123.61,100.61
2018,11,1,10,30,8.0,171.0,4.8,19.9,176.0,125.14,96.99
2018,11,1,10,45,12.0,187.5,4.95,20.3,195.0,138.23,106.92
2018,11,1,11,0,16.0,204.0,5.1,20.7,214.0,152.09,117.52
2018,11,1,11,15,44.0,237.5,5.1,20.9,265.0,180.07,138.57
2018,11,1,11,30,72.0,271.0,5.1,21.1,316.0,216.3,166.46
2018,11,1,11,45,58.5,266.0,5.1,21.3,303.0,217.21,167.89
2018,11,1,12,0,45.0,261.0,5.1,21.5,290.0,216.06,167.56
2018,11,1,12,15,29.5,236.5,5.05,21.6,255.5,197.23,153.13
2018,11,1,12,30,14.0,212.0,5.0,21.7,221.0,170.7,132.31
2018,11,1,12,45,14.5,201.0,4.95,21.8,210.0,164.3,127.37
2018,11,1,13,0,15.0,190.0,4.9,21.9,199.0,157.62,122.18
2018,11,1,13,15,24.5,208.5,4.75,21.85,223.0,180.75,140.99
2018,11,1,13,30,34.0,227.0,4.6,21.8,247.0,217.13,170.32
2018,11,1,13,45,32.5,213.0,4.45,21.8,231.5,208.26,163.55
2018,11,1,14,0,31.0,199.0,4.3,21.8,216.0,198.72,156.31
2018,11,1,14,15,59.5,193.5,4.2,21.65,223.0,219.69,174.36
2018,11,1,14,30,88.0,188.0,4.1,21.5,230.0,242.36,193.87
2018,11,1,14,45,114.5,176.5,4.0,21.35,226.5,274.92,221.21
2018,11,1,15,0,141.0,165.0,3.9,21.2,223.0,291.79,236.19
2018,11,1,15,15,91.5,125.5,3.8,20.95,161.5,211.38,171.26
2018,11,1,15,30,42.0,86.0,3.7,20.7,100.0,113.01,90.0
2018,11,1,15,45,68.5,92.5,3.6,20.45,111.5,163.6,132.84
2018,11,1,16,0,95.0,99.0,3.5,20.2,123.0,204.69,167.04
2018,11,1,16,15,62.5,79.0,3.4,20.0,93.5,141.96,114.17
2018,11,1,16,30,30.0,59.0,3.3,19.8,64.0,94.35,73.08
2018,11,1,16,45,23.0,41.0,3.25,19.55,44.0,70.16,51.39
2018,11,1,17,0,16.0,23.0,3.2,19.3,24.0,39.85,17.29
2018,11,1,17,15,14.0,12.5,3.2,19.2,13.0,20.86,0.0
2018,11,1,17,30,12.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,6.0,1.0,3.2,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,4.5,2.9,17.2,4.5,3.54,0.0
2018,11,2,7,0,0.0,9.0,2.9,17.2,9.0,6.84,0.0
2018,11,2,7,15,0.0,19.5,2.9,17.3,19.5,14.86,6.2
2018,11,2,7,30,0.0,30.0,2.9,17.4,30.0,22.91,14.1
2018,11,2,7,45,0.0,42.5,2.9,17.5,42.5,32.47,22.83
2018,11,2,8,0,0.0,55.0,2.9,17.6,55.0,41.76,31.23
2018,11,2,8,15,2.5,74.0,2.9,17.75,75.0,55.41,43.34
2018,11,2,8,30,5.0,93.0,2.9,17.9,95.0,68.86,55.11
2018,11,2,8,45,2.5,97.0,2.85,18.0,98.0,72.26,57.98
2018,11,2,9,0,0.0,101.0,2.8,18.1,101.0,75.54,60.68
2018,11,2,9,15,0.0,108.5,2.75,18.2,108.5,81.12,65.35
2018,11,2,9,30,0.0,116.0,2.7,18.3,116.0,86.66,69.93
2018,11,2,9,45,1.5,133.5,2.65,18.4,134.5,98.82,80.19
2018,11,2,10,0,3.0,151.0,2.6,18.5,153.0,110.8,90.2
2018,11,2,10,15,4.5,156.5,2.7,18.55,159.0,114.87,93.46
2018,11,2,10,30,6.0,162.0,2.8,18.6,165.0,119.11,92.5
2018,11,2,10,45,10.5,185.0,2.85,18.65,191.0,136.32,105.96
2018,11,2,11,0,15.0,208.0,2.9,18.7,217.0,154.44,120.12
2018,11,2,11,15,21.0,220.0,3.0,18.75,233.0,166.48,129.43
2018,11,2,11,30,27.0,232.0,3.1,18.8,249.0,177.94,138.42
2018,11,2,11,45,15.5,187.5,3.25,18.85,197.5,146.97,114.07
2018,11,2,12,0,4.0,143.0,3.4,18.9,146.0,111.11,85.47
2018,11,2,12,15,2.0,130.5,3.5,19.0,132.0,101.3,77.57
2018,11,2,12,30,0.0,118.0,3.6,19.1,118.0,91.03,69.24
2018,11,2,12,45,0.0,98.0,3.7,19.2,98.0,75.58,56.65
2018,11,2,13,0,0.0,78.0,3.8,19.3,78.0,60.03,43.94
2018,11,2,13,15,0.0,69.5,3.85,19.35,69.5,53.43,38.57
2018,11,2,13,30,0.0,61.0,3.9,19.4,61.0,46.84,33.18
2018,11,2,13,45,0.0,49.5,3.9,19.45,49.5,37.95,25.88
2018,11,2,14,0,0.0,38.0,3.9,19.5,38.0,29.09,18.58
2018,11,2,14,15,0.0,41.5,3.8,19.45,41.5,31.76,20.86
2018,11,2,14,30,0.0,45.0,3.7,19.4,45.0,34.44,23.15
2018,11,2,14,45,0.0,39.5,3.6,19.35,39.5,30.19,19.68
2018,11,2,15,0,0.0,34.0,3.5,19.3,34.0,25.96,16.19
2018,11,2,15,15,0.0,32.0,3.25,19.2,32.0,24.41,14.94
2018,11,2,15,30,0.0,30.0,3.0,19.1,30.0,22.87,13.68
2018,11,2,15,45,0.0,22.5,2.75,18.95,22.5,17.12,8.85
2018,11,2,16,0,0.0,15.0,2.5,18.8,15.0,11.39,3.99
2018,11,2,16,15,0.0,12.5,2.3,18.55,12.5,9.48,2.33
2018,11,2,16,30,0.0,10.0,2.1,18.3,10.0,7.58,0.65
2018,11,2,16,45,7.0,8.0,1.9,18.05,8.5,11.96,4.27
2018,11,2,17,0,14.0,6.0,1.7,17.8,7.0,23.36,6.47
2018,11,2,17,15,14.0,4.5,1.65,17.55,4.5,14.53,0.0
2018,11,2,17,30,14.0,3.0,1.6,17.3,2.0,0.0,0.0
2018,11,2,17,45,7.0,1.5,1.6,17.1,1.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,6,45,103.5,9.5,1.9,5.1,14.0,7.47,0.0
2018,11,3,7,0,207.0,19.0,1.9,5.2,28.0,14.95,0.0
2018,11,3,7,15,359.0,29.5,2.05,5.75,68.5,24.59,14.44
2018,11,3,7,30,511.0,40.0,2.2,6.3,109.0,33.59,24.4
2018,11,3,7,45,591.5,46.0,2.4,6.9,157.0,38.67,29.53
2018,11,3,8,0,672.0,52.0,2.6,7.5,205.0,47.58,37.87
2018,11,3,8,15,721.5,56.0,2.65,8.0,253.0,51.29,41.33
2018,11,3,8,30,771.0,60.0,2.7,8.5,301.0,55.08,44.71
2018,11,3,8,45,804.5,63.0,2.8,9.05,347.0,57.9,47.11
2018,11,3,9,0,838.0,66.0,2.9,9.6,393.0,60.74,49.47
2018,11,3,9,15,859.5,68.5,2.95,10.0,434.0,62.99,51.29
2018,11,3,9,30,881.0,71.0,3.0,10.4,475.0,71.63,58.79
2018,11,3,9,45,894.5,72.5,3.0,10.85,509.0,73.49,60.2
2018,11,3,10,0,908.0,74.0,3.0,11.3,543.0,75.26,61.52
2018,11,3,10,15,919.0,75.0,3.05,11.65,571.5,76.56,62.45
2018,11,3,10,30,930.0,76.0,3.1,12.0,600.0,86.73,60.49
2018,11,3,10,45,938.0,77.0,3.15,12.35,621.5,146.25,82.9
2018,11,3,11,0,946.0,78.0,3.2,12.7,643.0,205.98,124.1
2018,11,3,11,15,951.0,78.5,3.15,12.95,656.5,264.7,173.42
2018,11,3,11,30,956.0,79.0,3.1,13.2,670.0,322.78,225.82
2018,11,3,11,45,959.0,78.0,3.05,13.5,675.0,378.13,276.92
2018,11,3,12,0,962.0,77.0,3.0,13.8,680.0,432.08,326.37
2018,11,3,12,15,961.0,77.0,2.85,14.0,677.0,483.56,372.73
2018,11,3,12,30,960.0,77.0,2.7,14.2,674.0,532.86,415.95
2018,11,3,12,45,954.5,76.5,2.55,14.4,661.0,576.97,453.83
2018,11,3,13,0,949.0,76.0,2.4,14.6,648.0,618.09,488.17
2018,11,3,13,15,943.0,74.5,2.25,14.65,628.5,654.79,518.39
2018,11,3,13,30,937.0,73.0,2.1,14.7,609.0,688.16,545.25
2018,11,3,13,45,926.0,72.0,2.0,14.8,581.5,715.27,567.0
2018,11,3,14,0,915.0,71.0,1.9,14.9,554.0,738.6,584.85
2018,11,3,14,15,901.0,69.0,1.75,14.85,520.0,754.8,596.34
2018,11,3,14,30,887.0,67.0,1.6,14.8,486.0,767.04,604.98
2018,11,3,14,45,867.0,64.5,1.5,14.8,446.5,770.09,607.39
2018,11,3,15,0,847.0,62.0,1.4,14.8,407.0,769.14,606.99
2018,11,3,15,15,818.0,59.5,1.25,14.6,362.5,765.37,604.29
2018,11,3,15,30,789.0,57.0,1.1,14.4,318.0,749.52,592.51
2018,11,3,15,45,747.0,53.5,0.95,14.25,271.0,717.87,568.57
2018,11,3,16,0,705.0,50.0,0.8,14.1,224.0,682.64,540.83
2018,11,3,16,15,638.5,44.5,0.75,13.65,176.5,621.42,493.78
2018,11,3,16,30,572.0,39.0,0.7,13.2,129.0,557.34,441.31
2018,11,3,16,45,443.0,31.0,0.65,12.8,86.0,450.38,348.52
2018,11,3,17,0,314.0,23.0,0.6,12.4,43.0,317.85,129.82
2018,11,3,17,15,157.0,11.5,0.65,12.05,21.5,131.81,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,11,4,6,45,112.5,9.0,2.1,2.9,13.5,0.0,0.0
2018,11,4,7,0,225.0,18.0,2.2,3.1,27.0,14.16,0.0
2018,11,4,7,15,375.0,26.5,2.3,3.7,66.0,22.14,12.18
2018,11,4,7,30,525.0,35.0,2.4,4.3,105.0,32.15,23.25
2018,11,4,7,45,601.5,41.0,2.55,4.9,152.0,37.74,28.88
2018,11,4,8,0,678.0,47.0,2.7,5.5,199.0,43.44,34.36
2018,11,4,8,15,725.5,51.0,2.7,6.3,246.5,47.27,37.92
2018,11,4,8,30,773.0,55.0,2.7,7.1,294.0,51.15,41.37
2018,11,4,8,45,804.0,58.0,2.75,7.95,339.0,54.04,43.82
2018,11,4,9,0,835.0,61.0,2.8,8.8,384.0,56.94,46.2
2018,11,4,9,15,855.0,63.5,2.9,9.6,424.0,65.26,53.42
2018,11,4,9,30,875.0,66.0,3.0,10.4,464.0,68.06,55.62
2018,11,4,9,45,890.0,67.0,3.1,11.2,498.0,69.64,56.71
2018,11,4,10,0,905.0,68.0,3.2,12.0,532.0,71.14,57.74
2018,11,4,10,15,915.0,69.5,3.15,12.55,560.0,72.79,58.94
2018,11,4,10,30,925.0,71.0,3.1,13.1,588.0,81.33,66.19
2018,11,4,10,45,931.5,72.5,3.0,13.65,609.0,140.52,78.53
2018,11,4,11,0,938.0,74.0,2.9,14.2,630.0,199.78,118.74
2018,11,4,11,15,941.5,74.0,2.85,14.5,642.5,257.13,166.49
2018,11,4,11,30,945.0,74.0,2.8,14.8,655.0,313.66,217.23
2018,11,4,11,45,920.5,82.5,2.75,15.15,652.0,367.13,267.09
2018,11,4,12,0,896.0,91.0,2.7,15.5,649.0,416.73,312.98
2018,11,4,12,15,725.0,133.5,2.7,15.75,583.5,428.38,330.12
2018,11,4,12,30,554.0,176.0,2.7,16.0,518.0,420.41,329.33
2018,11,4,12,45,413.5,204.0,2.7,16.2,457.0,404.02,319.68
2018,11,4,13,0,273.0,232.0,2.7,16.4,396.0,364.43,290.22
2018,11,4,13,15,235.5,222.5,2.7,16.55,360.5,351.36,281.22
2018,11,4,13,30,198.0,213.0,2.7,16.7,325.0,321.52,258.57
2018,11,4,13,45,367.0,179.5,2.7,16.8,376.0,444.26,358.2
2018,11,4,14,0,536.0,146.0,2.7,16.9,427.0,547.95,441.25
2018,11,4,14,15,328.5,158.5,2.7,16.9,327.5,411.42,334.29
2018,11,4,14,30,121.0,171.0,2.7,16.9,228.0,264.84,215.31
2018,11,4,14,45,219.5,151.5,2.65,16.85,244.0,345.05,283.3
2018,11,4,15,0,318.0,132.0,2.6,16.8,260.0,410.36,338.19
2018,11,4,15,15,249.0,128.5,2.45,16.55,222.0,360.84,298.05
2018,11,4,15,30,180.0,125.0,2.3,16.3,184.0,291.87,241.99
2018,11,4,15,45,136.5,92.5,2.15,16.05,133.5,220.41,183.44
2018,11,4,16,0,93.0,60.0,2.0,15.8,83.0,146.12,120.95
2018,11,4,16,15,103.0,48.0,1.85,15.2,68.0,158.44,131.08
2018,11,4,16,30,113.0,36.0,1.7,14.6,53.0,153.63,125.86
2018,11,4,16,45,56.5,23.0,1.55,14.0,31.5,91.46,69.75
2018,11,4,17,0,0.0,10.0,1.4,13.4,10.0,7.59,0.0
2018,11,4,17,15,0.0,5.0,1.45,13.25,5.0,3.93,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.6,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.6,9.0,7.08,0.0
2018,11,5,7,15,6.0,18.5,2.05,10.8,18.5,14.5,5.43
2018,11,5,7,30,0.0,28.0,2.1,11.0,28.0,21.38,13.09
2018,11,5,7,45,0.0,39.5,2.1,11.25,39.5,30.21,21.39
2018,11,5,8,0,0.0,51.0,2.1,11.5,51.0,38.84,29.4
2018,11,5,8,15,0.0,60.0,2.1,11.9,60.0,45.66,35.62
2018,11,5,8,30,0.0,69.0,2.1,12.3,69.0,52.44,41.68
2018,11,5,8,45,0.0,75.0,2.05,12.7,75.0,57.08,45.72
2018,11,5,9,0,0.0,81.0,2.0,13.1,81.0,61.67,49.64
2018,11,5,9,15,0.0,96.0,1.9,13.5,96.0,72.46,58.99
2018,11,5,9,30,0.0,111.0,1.8,13.9,111.0,83.11,68.1
2018,11,5,9,45,2.5,130.0,1.75,14.3,131.5,96.33,79.35
2018,11,5,10,0,5.0,149.0,1.7,14.7,152.0,109.31,90.27
2018,11,5,10,15,8.0,166.0,1.55,15.15,170.5,120.8,99.77
2018,11,5,10,30,11.0,183.0,1.4,15.6,189.0,132.26,109.16
2018,11,5,10,45,9.0,183.0,1.3,16.05,188.0,134.47,105.4
2018,11,5,11,0,7.0,183.0,1.2,16.5,187.0,136.16,106.44
2018,11,5,11,15,3.5,150.0,1.05,16.75,152.0,113.89,88.31
2018,11,5,11,30,0.0,117.0,0.9,17.0,117.0,89.56,68.53
2018,11,5,11,45,0.0,109.0,0.75,17.25,109.0,83.74,63.71
2018,11,5,12,0,0.0,101.0,0.6,17.5,101.0,77.77,58.76
2018,11,5,12,15,8.5,150.0,0.6,17.65,155.0,118.89,92.04
2018,11,5,12,30,17.0,199.0,0.6,17.8,209.0,161.85,126.29
2018,11,5,12,45,14.0,194.5,0.55,17.95,203.0,158.79,123.73
2018,11,5,13,0,11.0,190.0,0.5,18.1,197.0,155.35,121.04
2018,11,5,13,15,6.0,166.5,0.65,18.2,170.5,134.65,104.71
2018,11,5,13,30,1.0,143.0,0.8,18.3,144.0,113.05,87.47
2018,11,5,13,45,1.5,136.5,0.9,18.35,137.5,108.68,84.14
2018,11,5,14,0,2.0,130.0,1.0,18.4,131.0,104.29,80.76
2018,11,5,14,15,3.0,123.0,1.1,18.4,124.5,99.84,77.35
2018,11,5,14,30,4.0,116.0,1.2,18.4,118.0,95.42,73.97
2018,11,5,14,45,5.5,115.5,1.25,18.35,118.0,97.44,75.91
2018,11,5,15,0,7.0,115.0,1.3,18.3,118.0,100.08,78.35
2018,11,5,15,15,5.0,101.0,1.25,18.15,103.0,87.02,67.67
2018,11,5,15,30,3.0,87.0,1.2,18.0,88.0,73.73,56.67
2018,11,5,15,45,19.5,71.0,1.15,17.85,76.0,81.15,63.63
2018,11,5,16,0,36.0,55.0,1.1,17.7,64.0,79.12,62.48
2018,11,5,16,15,58.5,43.0,0.95,17.25,53.5,98.88,79.39
2018,11,5,16,30,81.0,31.0,0.8,16.8,43.0,118.64,95.07
2018,11,5,16,45,50.0,20.0,0.7,16.35,26.5,80.25,59.56
2018,11,5,17,0,19.0,9.0,0.6,15.9,10.0,25.67,0.0
2018,11,5,17,15,9.5,4.5,0.6,15.7,5.0,10.92,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,6,6,45,0.0,2.0,3.0,15.75,2.0,0.0,0.0
2018,11,6,7,0,0.0,4.0,3.1,15.9,4.0,3.15,0.0
2018,11,6,7,15,0.0,9.0,3.2,16.25,9.0,6.82,0.0
2018,11,6,7,30,0.0,14.0,3.3,16.6,14.0,10.63,3.45
2018,11,6,7,45,0.0,18.5,3.45,16.95,18.5,14.06,6.67
2018,11,6,8,0,0.0,23.0,3.6,17.3,23.0,17.5,9.82
2018,11,6,8,15,0.0,19.5,3.75,17.8,19.5,14.82,7.49
2018,11,6,8,30,0.0,16.0,3.9,18.3,16.0,12.16,5.12
2018,11,6,8,45,0.0,20.5,4.05,18.85,20.5,15.6,8.13
2018,11,6,9,0,0.0,25.0,4.2,19.4,25.0,19.05,11.11
2018,11,6,9,15,0.0,29.0,4.45,19.85,29.0,22.13,13.74
2018,11,6,9,30,0.0,33.0,4.7,20.3,33.0,25.21,16.34
2018,11,6,9,45,0.0,37.0,4.95,20.7,37.0,28.29,18.94
2018,11,6,10,0,0.0,41.0,5.2,21.1,41.0,31.38,21.51
2018,11,6,10,15,0.0,49.5,5.25,21.4,49.5,37.93,27.08
2018,11,6,10,30,0.0,58.0,5.3,21.7,58.0,44.51,32.62
2018,11,6,10,45,14.5,83.5,5.35,21.95,92.0,64.56,46.81
2018,11,6,11,0,29.0,109.0,5.4,22.2,126.0,86.22,63.52
2018,11,6,11,15,32.5,154.0,5.35,22.35,173.5,121.2,91.52
2018,11,6,11,30,36.0,199.0,5.3,22.5,221.0,157.14,120.2
2018,11,6,11,45,24.5,173.5,5.2,22.65,188.5,139.74,106.77
2018,11,6,12,0,13.0,148.0,5.1,22.8,156.0,118.06,89.78
2018,11,6,12,15,8.0,142.0,4.9,22.8,147.0,112.53,85.52
2018,11,6,12,30,3.0,136.0,4.7,22.8,138.0,106.35,80.64
2018,11,6,12,45,4.5,126.0,4.45,22.75,129.0,99.76,75.43
2018,11,6,13,0,6.0,116.0,4.2,22.7,120.0,93.13,70.21
2018,11,6,13,15,9.5,146.5,4.0,22.5,152.0,120.34,92.34
2018,11,6,13,30,13.0,177.0,3.8,22.3,184.0,149.3,115.82
2018,11,6,13,45,125.0,173.5,3.55,22.05,238.0,245.44,195.05
2018,11,6,14,0,237.0,170.0,3.3,21.8,292.0,342.88,274.27
2018,11,6,14,15,199.0,155.5,3.05,21.5,253.5,312.03,250.34
2018,11,6,14,30,161.0,141.0,2.8,21.2,215.0,261.95,211.29
2018,11,6,14,45,80.5,110.0,2.5,20.9,147.0,173.13,139.02
2018,11,6,15,0,0.0,79.0,2.2,20.6,79.0,61.14,45.29
2018,11,6,15,15,3.0,78.5,1.95,20.25,79.5,63.88,47.95
2018,11,6,15,30,6.0,78.0,1.7,19.9,80.0,67.27,51.03
2018,11,6,15,45,5.0,75.0,1.45,19.55,76.5,65.84,49.87
2018,11,6,16,0,4.0,72.0,1.2,19.2,73.0,65.85,49.76
2018,11,6,16,15,2.0,55.0,1.15,18.65,55.5,48.78,35.23
2018,11,6,16,30,0.0,38.0,1.1,18.1,38.0,30.89,19.9
2018,11,6,16,45,9.0,24.0,1.0,17.55,24.5,29.14,17.6
2018,11,6,17,0,18.0,10.0,0.9,17.0,11.0,26.51,0.0
2018,11,6,17,15,9.0,5.0,0.95,16.5,5.5,10.9,0.0
2018,11,6,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,86.5,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,173.0,15.0,0.9,7.5,20.0,11.8,0.0
2018,11,7,7,15,333.0,24.0,1.05,8.35,56.5,19.98,8.53
2018,11,7,7,30,493.0,33.0,1.2,9.2,93.0,30.25,20.88
2018,11,7,7,45,573.5,38.5,1.35,10.1,138.0,35.39,26.08
2018,11,7,8,0,654.0,44.0,1.5,11.0,183.0,40.7,31.09
2018,11,7,8,15,702.5,48.0,1.45,11.55,229.5,44.55,34.67
2018,11,7,8,30,751.0,52.0,1.4,12.1,276.0,48.46,38.16
2018,11,7,8,45,782.5,55.5,1.3,12.65,320.0,51.77,41.0
2018,11,7,9,0,814.0,59.0,1.2,13.2,364.0,55.05,43.77
2018,11,7,9,15,836.5,61.0,1.3,14.1,403.5,62.93,50.47
2018,11,7,9,30,859.0,63.0,1.4,15.0,443.0,65.44,52.36
2018,11,7,9,45,875.5,64.0,1.5,15.85,477.0,67.07,53.47
2018,11,7,10,0,892.0,65.0,1.6,16.7,511.0,68.62,54.51
2018,11,7,10,15,902.5,66.0,1.45,17.2,538.5,69.96,55.45
2018,11,7,10,30,913.0,67.0,1.3,17.7,566.0,72.34,57.29
2018,11,7,10,45,920.0,68.5,1.15,18.2,587.0,130.49,70.99
2018,11,7,11,0,927.0,70.0,1.0,18.7,608.0,188.77,108.14
2018,11,7,11,15,931.5,69.5,0.9,19.05,620.5,244.94,152.76
2018,11,7,11,30,936.0,69.0,0.8,19.4,633.0,300.38,200.38
2018,11,7,11,45,937.5,69.5,0.65,19.75,638.0,354.78,247.75
2018,11,7,12,0,939.0,70.0,0.5,20.1,643.0,407.74,293.01
2018,11,7,12,15,936.5,70.5,0.65,20.2,639.5,457.4,336.62
2018,11,7,12,30,934.0,71.0,0.8,20.3,636.0,504.82,377.61
2018,11,7,12,45,930.0,70.0,0.9,20.45,624.5,547.63,413.86
2018,11,7,13,0,926.0,69.0,1.0,20.6,613.0,587.64,447.22
2018,11,7,13,15,918.0,68.5,1.15,20.6,593.5,622.86,477.08
2018,11,7,13,30,910.0,68.0,1.3,20.6,574.0,654.76,504.07
2018,11,7,13,45,898.5,67.0,1.4,20.55,547.5,680.39,525.9
2018,11,7,14,0,887.0,66.0,1.5,20.5,521.0,702.34,544.66
2018,11,7,14,15,870.0,65.0,1.5,20.4,487.5,716.63,555.86
2018,11,7,14,30,853.0,64.0,1.5,20.3,454.0,727.03,564.49
2018,11,7,14,45,829.5,62.0,1.45,20.2,415.0,727.39,565.62
2018,11,7,15,0,806.0,60.0,1.4,20.1,376.0,731.73,569.65
2018,11,7,15,15,712.0,66.5,1.25,19.85,322.5,678.85,531.91
2018,11,7,15,30,618.0,73.0,1.1,19.6,269.0,626.48,494.22
2018,11,7,15,45,391.0,81.0,0.95,19.4,198.0,450.43,362.14
2018,11,7,16,0,164.0,89.0,0.8,19.2,127.0,265.13,214.27
2018,11,7,16,15,118.5,70.5,0.75,18.85,95.0,192.98,155.84
2018,11,7,16,30,73.0,52.0,0.7,18.5,63.0,136.69,107.75
2018,11,7,16,45,65.0,34.5,0.65,18.2,41.5,111.24,81.88
2018,11,7,17,0,57.0,17.0,0.6,17.9,20.0,81.49,0.0
2018,11,7,17,15,28.5,8.5,0.6,17.75,10.0,28.66,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,8,6,45,39.5,6.5,3.05,11.15,7.5,0.0,0.0
2018,11,8,7,0,79.0,13.0,3.1,11.1,15.0,10.23,0.0
2018,11,8,7,15,180.0,26.0,3.1,11.15,43.5,19.77,7.34
2018,11,8,7,30,281.0,39.0,3.1,11.2,72.0,29.74,20.11
2018,11,8,7,45,335.0,51.0,3.1,11.3,108.0,38.73,28.83
2018,11,8,8,0,389.0,63.0,3.1,11.4,144.0,47.61,37.17
2018,11,8,8,15,420.5,74.5,3.25,11.7,181.5,55.79,44.7
2018,11,8,8,30,452.0,86.0,3.4,12.0,219.0,63.79,51.89
2018,11,8,8,45,437.5,103.5,3.5,12.25,248.5,74.84,61.69
2018,11,8,9,0,423.0,121.0,3.6,12.5,278.0,85.43,70.93
2018,11,8,9,15,381.5,144.0,3.7,12.8,297.0,98.53,82.27
2018,11,8,9,30,340.0,167.0,3.8,13.1,316.0,113.69,95.3
2018,11,8,9,45,363.5,178.0,3.85,13.45,348.5,120.36,100.77
2018,11,8,10,0,387.0,189.0,3.9,13.8,381.0,126.92,106.11
2018,11,8,10,15,494.0,171.5,3.85,14.15,430.5,114.32,94.83
2018,11,8,10,30,601.0,154.0,3.8,14.5,480.0,107.04,88.24
2018,11,8,10,45,724.5,121.5,3.75,14.8,529.0,136.36,84.14
2018,11,8,11,0,848.0,89.0,3.7,15.1,578.0,183.5,109.65
2018,11,8,11,15,851.5,90.0,3.6,15.35,590.0,237.64,153.91
2018,11,8,11,30,855.0,91.0,3.5,15.6,602.0,291.19,201.52
2018,11,8,11,45,855.5,91.5,3.4,15.8,606.5,342.59,248.67
2018,11,8,12,0,856.0,92.0,3.3,16.0,611.0,392.6,294.46
2018,11,8,12,15,701.5,140.0,3.3,16.1,564.0,416.23,320.93
2018,11,8,12,30,547.0,188.0,3.3,16.2,517.0,420.77,329.91
2018,11,8,12,45,493.5,189.0,3.25,16.3,482.0,426.95,338.04
2018,11,8,13,0,440.0,190.0,3.2,16.4,447.0,427.06,340.52
2018,11,8,13,15,251.0,213.5,3.1,16.35,359.0,349.57,280.55
2018,11,8,13,30,62.0,237.0,3.0,16.3,271.0,244.59,195.85
2018,11,8,13,45,83.0,227.5,2.85,16.25,271.0,256.64,206.77
2018,11,8,14,0,104.0,218.0,2.7,16.2,271.0,269.74,218.33
2018,11,8,14,15,86.5,201.5,2.55,15.95,243.5,248.41,201.59
2018,11,8,14,30,69.0,185.0,2.4,15.7,216.0,225.37,183.32
2018,11,8,14,45,64.5,159.5,2.2,15.45,186.5,200.42,163.64
2018,11,8,15,0,60.0,134.0,2.0,15.2,157.0,174.03,142.51
2018,11,8,15,15,72.5,119.5,1.9,14.85,144.5,173.05,142.75
2018,11,8,15,30,85.0,105.0,1.8,14.5,132.0,187.75,155.75
2018,11,8,15,45,42.5,74.5,1.7,14.15,88.0,104.72,85.19
2018,11,8,16,0,0.0,44.0,1.6,13.8,44.0,33.64,23.2
2018,11,8,16,15,1.5,36.0,1.6,13.55,36.0,28.71,18.91
2018,11,8,16,30,3.0,28.0,1.6,13.3,28.0,23.78,14.44
2018,11,8,16,45,5.0,17.5,1.55,13.0,17.5,17.73,8.43
2018,11,8,17,0,7.0,7.0,1.5,12.7,7.0,10.96,0.0
2018,11,8,17,15,3.5,3.5,1.55,12.6,3.5,5.44,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,45,37.5,5.5,2.2,7.7,6.5,0.0,0.0
2018,11,9,7,0,75.0,11.0,2.2,7.7,13.0,8.65,0.0
2018,11,9,7,15,93.5,12.0,2.2,7.9,19.5,9.26,0.0
2018,11,9,7,30,112.0,13.0,2.2,8.1,26.0,10.11,3.18
2018,11,9,7,45,56.0,11.0,2.2,8.3,17.5,8.37,1.89
2018,11,9,8,0,0.0,9.0,2.2,8.5,9.0,6.82,0.57
2018,11,9,8,15,0.0,16.5,2.15,8.75,16.5,12.53,5.84
2018,11,9,8,30,0.0,24.0,2.1,9.0,24.0,18.27,11.1
2018,11,9,8,45,0.0,26.0,2.0,9.3,26.0,19.8,12.49
2018,11,9,9,0,0.0,28.0,1.9,9.6,28.0,21.35,13.85
2018,11,9,9,15,0.0,32.5,1.95,9.85,32.5,24.8,16.93
2018,11,9,9,30,0.0,37.0,2.0,10.1,37.0,28.27,20.0
2018,11,9,9,45,0.0,37.0,2.1,10.35,37.0,28.28,19.93
2018,11,9,10,0,0.0,37.0,2.2,10.6,37.0,28.3,19.87
2018,11,9,10,15,0.0,33.0,2.15,10.75,33.0,25.24,17.06
2018,11,9,10,30,0.0,29.0,2.1,10.9,29.0,22.18,14.28
2018,11,9,10,45,0.0,36.5,2.1,11.1,36.5,27.95,18.34
2018,11,9,11,0,0.0,44.0,2.1,11.3,44.0,33.73,23.22
2018,11,9,11,15,0.0,52.5,2.0,11.35,52.5,40.29,28.78
2018,11,9,11,30,0.0,61.0,1.9,11.4,61.0,46.86,34.32
2018,11,9,11,45,0.0,54.0,1.85,11.5,54.0,41.46,29.71
2018,11,9,12,0,0.0,47.0,1.8,11.6,47.0,36.06,25.11
2018,11,9,12,15,0.0,49.0,1.85,11.75,49.0,37.6,26.41
2018,11,9,12,30,0.0,51.0,1.9,11.9,51.0,39.14,27.7
2018,11,9,12,45,0.5,54.5,1.9,12.05,55.0,42.09,30.2
2018,11,9,13,0,1.0,58.0,1.9,12.2,59.0,45.07,32.75
2018,11,9,13,15,0.5,53.0,2.0,12.25,53.5,40.95,29.28
2018,11,9,13,30,0.0,48.0,2.1,12.3,48.0,36.79,25.77
2018,11,9,13,45,0.0,53.0,2.2,12.4,53.0,40.63,29.08
2018,11,9,14,0,0.0,58.0,2.3,12.5,58.0,44.47,32.39
2018,11,9,14,15,0.0,64.0,2.35,12.4,64.0,49.09,36.41
2018,11,9,14,30,0.0,70.0,2.4,12.3,70.0,53.72,40.46
2018,11,9,14,45,0.0,68.0,2.5,12.2,68.0,52.16,39.24
2018,11,9,15,0,0.0,66.0,2.6,12.1,66.0,50.61,38.02
2018,11,9,15,15,0.0,48.0,2.55,11.9,48.0,36.7,26.14
2018,11,9,15,30,0.0,30.0,2.5,11.7,30.0,22.86,14.22
2018,11,9,15,45,0.0,20.5,2.4,11.55,20.5,15.59,7.91
2018,11,9,16,0,0.0,11.0,2.3,11.4,11.0,8.34,1.58
2018,11,9,16,15,0.0,9.0,2.15,11.2,9.0,6.82,0.21
2018,11,9,16,30,0.0,7.0,2.0,11.0,7.0,5.3,0.0
2018,11,9,16,45,0.0,5.0,1.8,10.8,5.0,3.78,0.0
2018,11,9,17,0,0.0,3.0,1.6,10.6,3.0,2.27,0.0
2018,11,9,17,15,0.0,1.5,1.55,10.4,1.5,1.18,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,78.5,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,157.0,15.0,2.7,1.9,18.0,11.8,0.0
2018,11,10,7,15,324.5,25.0,2.95,2.2,54.0,20.94,5.9
2018,11,10,7,30,492.0,35.0,3.2,2.5,90.0,29.55,20.51
2018,11,10,7,45,580.5,41.5,3.45,2.8,136.5,38.12,29.22
2018,11,10,8,0,669.0,48.0,3.7,3.1,183.0,44.24,35.28
2018,11,10,8,15,722.0,52.5,3.75,3.45,231.0,48.45,39.37
2018,11,10,8,30,775.0,57.0,3.8,3.8,279.0,52.73,43.36
2018,11,10,8,45,809.5,60.0,3.9,4.15,324.5,55.61,45.95
2018,11,10,9,0,844.0,63.0,4.0,4.5,370.0,58.52,48.49
2018,11,10,9,15,868.5,65.5,3.95,4.9,411.5,60.89,50.49
2018,11,10,9,30,893.0,68.0,3.9,5.3,453.0,69.24,57.91
2018,11,10,9,45,910.5,69.5,3.9,5.7,488.5,71.26,59.52
2018,11,10,10,0,928.0,71.0,3.9,6.1,524.0,73.19,61.04
2018,11,10,10,15,940.0,72.0,3.85,6.5,553.0,74.58,62.08
