Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,16,45,292.5,25.0,1.7,8.3,51.0,292.28,152.06
2018,11,20,17,0,143.0,14.0,1.6,7.4,17.0,118.52,0.0
2018,11,20,17,15,71.5,7.0,1.6,7.1,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,17.0,2.0,0.9,-1.1,1.5,0.0,0.0
2018,11,21,7,0,34.0,4.0,0.9,-1.1,3.0,0.0,0.0
2018,11,21,7,15,211.0,15.5,0.95,-0.35,29.5,12.2,0.0
2018,11,21,7,30,388.0,27.0,1.0,0.4,56.0,22.73,10.93
2018,11,21,7,45,495.5,34.0,1.05,1.1,98.0,28.67,20.18
2018,11,21,8,0,603.0,41.0,1.1,1.8,140.0,37.8,29.19
2018,11,21,8,15,665.5,46.0,1.2,2.45,185.5,42.49,33.84
2018,11,21,8,30,728.0,51.0,1.3,3.1,231.0,47.27,38.39
2018,11,21,8,45,768.0,54.0,1.45,3.75,274.5,50.23,41.1
2018,11,21,9,0,808.0,57.0,1.6,4.4,318.0,53.24,43.75
2018,11,21,9,15,835.5,59.5,1.6,4.95,358.5,55.7,45.86
2018,11,21,9,30,863.0,62.0,1.6,5.5,399.0,63.62,52.91
2018,11,21,9,45,882.5,63.0,1.6,6.0,433.5,65.38,54.29
2018,11,21,10,0,902.0,64.0,1.6,6.5,468.0,67.06,55.6
2018,11,21,10,15,914.5,65.0,1.7,6.95,496.0,68.53,56.71
2018,11,21,10,30,927.0,66.0,1.8,7.4,524.0,69.91,57.76
2018,11,21,10,45,932.5,67.0,1.9,7.9,544.0,98.55,59.86
2018,11,21,11,0,938.0,68.0,2.0,8.4,564.0,155.88,89.0
2018,11,21,11,15,943.5,68.5,2.05,8.75,577.5,212.55,131.77
2018,11,21,11,30,949.0,69.0,2.1,9.1,591.0,268.68,180.77
2018,11,21,11,45,951.0,69.0,2.2,9.5,596.5,322.68,230.78
2018,11,21,12,0,953.0,69.0,2.3,9.9,602.0,375.3,280.12
2018,11,21,12,15,952.0,68.5,2.35,10.2,599.0,424.74,326.44
2018,11,21,12,30,951.0,68.0,2.4,10.5,596.0,472.07,370.04
2018,11,21,12,45,946.0,67.0,2.45,10.75,584.5,514.73,408.98
2018,11,21,13,0,941.0,66.0,2.5,11.0,573.0,554.54,444.65
2018,11,21,13,15,934.5,65.5,2.45,11.15,555.0,591.06,476.63
2018,11,21,13,30,928.0,65.0,2.4,11.3,537.0,624.42,505.34
2018,11,21,13,45,916.5,63.5,2.4,11.45,511.0,650.31,527.97
2018,11,21,14,0,905.0,62.0,2.4,11.6,485.0,672.51,547.35
2018,11,21,14,15,888.0,60.5,2.25,11.55,452.5,687.28,560.28
2018,11,21,14,30,871.0,59.0,2.1,11.5,420.0,698.15,568.62
2018,11,21,14,45,849.0,57.0,2.0,11.5,382.5,700.97,571.0
2018,11,21,15,0,827.0,55.0,1.9,11.5,345.0,699.97,570.4
2018,11,21,15,15,795.0,52.0,1.65,11.05,303.0,693.71,565.24
2018,11,21,15,30,763.0,49.0,1.4,10.6,261.0,676.43,550.95
2018,11,21,15,45,713.5,45.0,1.15,10.2,216.5,640.71,521.41
2018,11,21,16,0,664.0,41.0,0.9,9.8,172.0,601.57,487.42
2018,11,21,16,15,582.5,36.0,0.95,8.95,129.0,533.26,431.89
2018,11,21,16,30,501.0,31.0,1.0,8.1,86.0,461.56,365.28
2018,11,21,16,45,337.5,22.0,1.05,7.25,51.5,322.97,155.49
2018,11,21,17,0,174.0,13.0,1.1,6.4,17.0,140.68,0.0
2018,11,21,17,15,87.0,6.5,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.6,2.0,0.0,0.0
2018,11,22,7,15,119.0,16.5,1.15,0.2,24.5,12.98,0.0
2018,11,22,7,30,224.0,31.0,1.3,1.0,47.0,23.51,10.46
2018,11,22,7,45,325.0,42.5,1.5,1.8,84.5,35.03,25.67
2018,11,22,8,0,426.0,54.0,1.7,2.6,122.0,44.29,34.94
2018,11,22,8,15,493.0,62.0,1.85,3.3,164.5,50.43,40.97
2018,11,22,8,30,560.0,70.0,2.0,4.0,207.0,56.61,46.81
2018,11,22,8,45,604.5,76.0,2.15,4.65,248.5,61.01,50.85
2018,11,22,9,0,649.0,82.0,2.3,5.3,290.0,65.43,54.77
2018,11,22,9,15,681.0,87.0,2.4,5.8,329.0,68.94,57.8
2018,11,22,9,30,713.0,92.0,2.5,6.3,368.0,72.45,60.77
2018,11,22,9,45,736.5,94.5,2.55,6.85,401.5,74.06,61.98
2018,11,22,10,0,760.0,97.0,2.6,7.4,435.0,75.72,63.22
2018,11,22,10,15,775.5,99.5,2.55,7.75,462.5,77.26,64.4
2018,11,22,10,30,791.0,102.0,2.5,8.1,490.0,78.83,65.6
2018,11,22,10,45,801.0,103.5,2.4,8.45,510.5,109.1,72.58
2018,11,22,11,0,811.0,105.0,2.3,8.8,531.0,161.49,99.2
2018,11,22,11,15,817.0,106.5,2.25,9.05,544.5,213.73,138.32
2018,11,22,11,30,823.0,108.0,2.2,9.3,558.0,265.77,183.25
2018,11,22,11,45,825.5,108.5,2.15,9.55,563.5,315.65,228.9
2018,11,22,12,0,828.0,109.0,2.1,9.8,569.0,364.46,274.11
2018,11,22,12,15,844.0,102.0,2.0,10.0,569.5,410.63,316.4
2018,11,22,12,30,860.0,95.0,1.9,10.2,570.0,456.16,357.39
2018,11,22,12,45,879.0,85.5,1.8,10.4,563.5,499.74,395.87
2018,11,22,13,0,898.0,76.0,1.7,10.6,557.0,539.86,430.75
2018,11,22,13,15,890.0,76.0,1.65,10.65,539.5,574.69,461.06
2018,11,22,13,30,882.0,76.0,1.6,10.7,522.0,606.41,488.19
2018,11,22,13,45,869.0,74.5,1.5,10.75,496.5,634.95,511.79
2018,11,22,14,0,856.0,73.0,1.4,10.8,471.0,655.83,529.14
2018,11,22,14,15,838.0,71.5,1.45,10.75,439.5,669.61,542.26
2018,11,22,14,30,820.0,70.0,1.5,10.7,408.0,679.46,551.99
2018,11,22,14,45,794.0,67.5,1.55,10.6,370.5,678.47,552.77
2018,11,22,15,0,768.0,65.0,1.6,10.5,333.0,673.4,550.42
2018,11,22,15,15,731.5,61.5,1.5,10.05,291.5,655.3,537.35
2018,11,22,15,30,695.0,58.0,1.4,9.6,250.0,633.21,520.61
2018,11,22,15,45,640.0,53.5,1.3,9.2,206.5,598.73,493.07
2018,11,22,16,0,585.0,49.0,1.2,8.8,163.0,555.72,457.11
2018,11,22,16,15,495.5,42.0,1.2,7.9,121.0,480.28,394.52
2018,11,22,16,30,406.0,35.0,1.2,7.0,79.0,403.01,322.51
2018,11,22,16,45,260.5,24.0,1.2,6.15,47.0,263.63,117.38
2018,11,22,17,0,115.0,13.0,1.2,5.3,15.0,96.21,0.0
2018,11,22,17,15,57.5,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,8.0,1.0,2.35,-3.2,1.0,0.0,0.0
2018,11,23,7,0,16.0,2.0,2.4,-3.2,2.0,0.0,0.0
2018,11,23,7,15,123.0,13.5,2.55,-2.9,21.5,10.62,0.0
2018,11,23,7,30,230.0,25.0,2.7,-2.6,41.0,20.61,7.55
2018,11,23,7,45,315.0,33.5,2.9,-2.25,73.0,27.42,19.1
2018,11,23,8,0,400.0,42.0,3.1,-1.9,105.0,34.3,26.24
2018,11,23,8,15,333.0,48.0,3.1,-1.5,111.5,37.96,30.04
2018,11,23,8,30,266.0,54.0,3.1,-1.1,118.0,40.27,32.38
2018,11,23,8,45,133.0,75.0,3.1,-0.7,107.0,54.31,45.62
2018,11,23,9,0,0.0,96.0,3.1,-0.3,96.0,70.75,60.92
2018,11,23,9,15,4.0,115.5,3.05,0.15,117.0,84.17,73.21
2018,11,23,9,30,8.0,135.0,3.0,0.6,138.0,97.37,85.14
2018,11,23,9,45,8.0,145.0,2.9,1.05,148.5,104.47,91.35
2018,11,23,10,0,8.0,155.0,2.8,1.5,159.0,111.48,97.4
2018,11,23,10,15,13.0,167.0,2.75,1.9,173.5,119.7,104.54
2018,11,23,10,30,18.0,179.0,2.7,2.3,188.0,127.8,111.51
2018,11,23,10,45,27.0,193.5,2.65,2.7,207.5,138.77,115.18
2018,11,23,11,0,36.0,208.0,2.6,3.1,227.0,148.31,122.03
2018,11,23,11,15,36.0,213.0,2.55,3.45,232.5,157.36,129.27
2018,11,23,11,30,36.0,218.0,2.5,3.8,238.0,166.4,136.79
2018,11,23,11,45,35.0,219.5,2.4,4.2,239.0,172.82,142.22
2018,11,23,12,0,34.0,221.0,2.3,4.6,240.0,179.03,147.52
2018,11,23,12,15,48.5,227.5,2.2,4.85,254.5,194.64,160.5
2018,11,23,12,30,63.0,234.0,2.1,5.1,269.0,212.04,175.13
2018,11,23,12,45,67.5,233.0,2.05,5.4,269.5,220.38,182.36
2018,11,23,13,0,72.0,232.0,2.0,5.7,270.0,229.11,189.97
2018,11,23,13,15,69.0,222.5,1.95,5.8,258.0,226.44,188.21
2018,11,23,13,30,66.0,213.0,1.9,5.9,246.0,223.04,185.84
2018,11,23,13,45,72.5,201.5,1.85,6.05,236.5,222.9,186.31
2018,11,23,14,0,79.0,190.0,1.8,6.2,227.0,222.68,186.75
2018,11,23,14,15,94.5,182.0,1.8,6.1,223.0,232.31,195.86
2018,11,23,14,30,110.0,174.0,1.8,6.0,219.0,257.22,217.68
2018,11,23,14,45,118.0,158.5,1.85,5.9,203.0,254.43,216.31
2018,11,23,15,0,126.0,143.0,1.9,5.8,187.0,251.1,214.52
2018,11,23,15,15,132.0,125.5,1.75,5.45,166.5,243.01,208.51
2018,11,23,15,30,138.0,108.0,1.6,5.1,146.0,233.98,201.4
2018,11,23,15,45,116.0,90.5,1.45,4.75,118.5,202.39,173.8
2018,11,23,16,0,94.0,73.0,1.3,4.4,91.0,169.53,144.43
2018,11,23,16,15,70.5,55.5,1.25,3.9,67.0,134.3,112.29
2018,11,23,16,30,47.0,38.0,1.2,3.4,43.0,97.5,77.04
2018,11,23,16,45,35.5,23.5,1.2,2.9,26.0,66.6,23.5
2018,11,23,17,0,24.0,9.0,1.2,2.4,9.0,24.98,0.0
2018,11,23,17,15,12.0,4.5,1.3,2.25,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,2.15,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,2.2,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.0,0.9,2.45,10.5,7.87,0.0
2018,11,24,7,30,8.0,18.0,0.8,2.7,19.0,13.94,2.22
2018,11,24,7,45,4.5,31.5,0.7,3.0,32.0,23.76,15.39
2018,11,24,8,0,1.0,45.0,0.6,3.3,45.0,33.66,25.16
2018,11,24,8,15,4.0,59.0,0.7,3.7,60.0,43.87,34.9
2018,11,24,8,30,7.0,73.0,0.8,4.1,75.0,54.01,44.42
2018,11,24,8,45,19.5,73.5,0.9,4.5,79.5,54.77,45.16
2018,11,24,9,0,32.0,74.0,1.0,4.9,84.0,55.82,46.06
2018,11,24,9,15,17.5,74.0,0.9,5.2,79.5,55.99,46.12
2018,11,24,9,30,3.0,74.0,0.8,5.5,75.0,56.77,46.7
2018,11,24,9,45,3.0,83.5,0.7,5.8,84.5,63.75,52.91
2018,11,24,10,0,3.0,93.0,0.6,6.1,94.0,70.66,58.99
2018,11,24,10,15,10.0,126.0,0.85,6.15,130.5,93.52,79.42
2018,11,24,10,30,17.0,159.0,1.1,6.2,167.0,115.37,98.74
2018,11,24,10,45,8.5,117.0,1.35,6.2,121.0,88.34,70.94
2018,11,24,11,0,0.0,75.0,1.6,6.2,75.0,57.63,44.59
2018,11,24,11,15,0.0,62.0,1.8,6.1,62.0,47.58,35.88
2018,11,24,11,30,0.0,49.0,2.0,6.0,49.0,37.56,27.17
2018,11,24,11,45,0.0,58.0,2.2,5.9,58.0,44.5,33.2
2018,11,24,12,0,0.0,67.0,2.4,5.8,67.0,51.46,39.23
2018,11,24,12,15,0.0,88.0,2.4,5.7,88.0,67.73,53.33
2018,11,24,12,30,0.0,109.0,2.4,5.6,109.0,83.95,67.34
2018,11,24,12,45,49.0,139.0,2.35,5.5,165.0,134.13,110.27
2018,11,24,13,0,98.0,169.0,2.3,5.4,221.0,195.86,163.05
2018,11,24,13,15,157.0,166.0,2.15,5.45,246.0,232.81,195.0
2018,11,24,13,30,216.0,163.0,2.0,5.5,271.0,284.79,239.56
2018,11,24,13,45,111.5,157.5,1.85,5.55,213.0,215.63,181.22
2018,11,24,14,0,7.0,152.0,1.7,5.6,155.0,128.09,105.63
2018,11,24,14,15,223.5,127.5,1.7,5.6,218.5,288.42,246.47
2018,11,24,14,30,440.0,103.0,1.7,5.6,282.0,440.2,374.93
2018,11,24,14,45,582.5,88.0,1.7,5.6,302.5,549.35,464.33
2018,11,24,15,0,725.0,73.0,1.7,5.6,323.0,651.22,545.25
2018,11,24,15,15,687.0,69.5,1.7,5.55,282.5,632.61,530.29
2018,11,24,15,30,649.0,66.0,1.7,5.5,242.0,610.25,512.81
2018,11,24,15,45,590.5,60.5,1.65,5.5,199.5,566.24,476.62
2018,11,24,16,0,532.0,55.0,1.6,5.5,157.0,518.83,435.93
2018,11,24,16,15,442.5,46.5,1.5,5.3,116.0,441.47,368.63
2018,11,24,16,30,353.0,38.0,1.4,5.1,75.0,361.66,291.64
2018,11,24,16,45,215.5,24.5,1.3,4.95,43.5,226.18,81.65
2018,11,24,17,0,78.0,11.0,1.2,4.8,12.0,66.67,0.0
2018,11,24,17,15,39.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,148.0,14.5,1.3,3.25,23.0,11.41,0.0
2018,11,25,7,30,278.0,26.0,1.3,3.4,44.0,21.74,4.81
2018,11,25,7,45,393.0,34.5,1.3,3.6,82.0,28.72,19.53
2018,11,25,8,0,508.0,43.0,1.3,3.8,120.0,35.89,27.03
2018,11,25,8,15,546.5,50.5,1.25,4.15,157.5,41.81,32.87
2018,11,25,8,30,585.0,58.0,1.2,4.5,195.0,47.64,38.46
2018,11,25,8,45,476.0,80.5,1.15,4.9,206.0,63.2,52.82
2018,11,25,9,0,367.0,103.0,1.1,5.3,217.0,73.76,62.39
2018,11,25,9,15,319.0,125.0,1.05,5.75,233.0,88.32,75.44
2018,11,25,9,30,271.0,147.0,1.0,6.2,249.0,100.78,86.38
2018,11,25,9,45,303.5,157.0,0.9,6.6,281.0,107.24,91.82
2018,11,25,10,0,336.0,167.0,0.8,7.0,313.0,113.61,97.13
2018,11,25,10,15,358.0,175.0,0.75,7.5,339.5,118.57,101.13
2018,11,25,10,30,380.0,183.0,0.7,8.0,366.0,123.48,105.05
2018,11,25,10,45,368.0,194.5,0.65,8.5,378.0,138.55,107.08
2018,11,25,11,0,356.0,206.0,0.6,9.0,390.0,171.67,125.81
2018,11,25,11,15,383.0,207.0,0.75,9.5,409.0,203.02,147.73
2018,11,25,11,30,410.0,208.0,0.9,10.0,428.0,237.51,175.26
2018,11,25,11,45,407.0,211.0,1.0,10.5,431.5,268.56,202.62
2018,11,25,12,0,404.0,214.0,1.1,11.0,435.0,295.19,226.8
2018,11,25,12,15,387.0,216.5,1.2,11.3,427.5,317.58,247.97
2018,11,25,12,30,370.0,219.0,1.3,11.6,420.0,337.68,266.84
2018,11,25,12,45,320.5,224.0,1.4,11.9,396.0,342.79,273.59
2018,11,25,13,0,271.0,229.0,1.5,12.2,372.0,343.15,275.83
2018,11,25,13,15,262.5,222.0,1.55,12.3,357.0,350.39,283.21
2018,11,25,13,30,254.0,215.0,1.6,12.4,342.0,355.89,288.99
2018,11,25,13,45,280.5,200.0,1.6,12.45,333.5,373.25,304.41
2018,11,25,14,0,307.0,185.0,1.6,12.5,325.0,390.61,319.82
2018,11,25,14,15,306.5,171.5,1.55,12.4,303.5,391.21,321.66
2018,11,25,14,30,306.0,158.0,1.5,12.3,282.0,390.12,322.16
2018,11,25,14,45,307.0,143.0,1.5,12.25,257.5,386.67,320.82
2018,11,25,15,0,308.0,128.0,1.5,12.2,233.0,381.51,317.94
2018,11,25,15,15,321.0,110.5,1.3,11.75,208.0,380.35,318.11
2018,11,25,15,30,334.0,93.0,1.1,11.3,183.0,395.6,330.38
2018,11,25,15,45,266.5,81.0,0.95,10.85,145.0,318.94,267.36
2018,11,25,16,0,199.0,69.0,0.8,10.4,107.0,259.28,216.53
2018,11,25,16,15,136.5,53.0,0.85,9.85,76.0,196.06,161.67
2018,11,25,16,30,74.0,37.0,0.9,9.3,45.0,116.7,90.8
2018,11,25,16,45,46.5,22.5,0.95,8.75,26.5,72.6,18.96
2018,11,25,17,0,19.0,8.0,1.0,8.2,8.0,20.39,0.0
2018,11,25,17,15,9.5,4.0,1.0,8.05,4.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,26,7,15,6.0,3.5,3.15,8.05,4.0,2.75,0.0
2018,11,26,7,30,12.0,7.0,3.1,8.2,8.0,5.74,0.0
2018,11,26,7,45,84.5,18.5,3.1,8.35,30.5,14.02,6.36
2018,11,26,8,0,157.0,30.0,3.1,8.5,53.0,22.69,14.64
2018,11,26,8,15,106.0,33.5,3.2,8.8,51.5,25.71,17.66
2018,11,26,8,30,55.0,37.0,3.3,9.1,50.0,29.01,20.8
2018,11,26,8,45,28.0,59.0,3.4,9.35,65.5,45.12,35.51
2018,11,26,9,0,1.0,81.0,3.5,9.6,81.0,60.67,49.57
2018,11,26,9,15,227.0,95.5,3.6,9.9,180.5,68.84,56.83
2018,11,26,9,30,453.0,110.0,3.7,10.2,280.0,78.88,65.69
2018,11,26,9,45,258.0,109.0,3.8,10.5,207.5,77.82,64.53
2018,11,26,10,0,63.0,108.0,3.9,10.8,135.0,77.59,64.14
2018,11,26,10,15,31.5,85.0,4.1,11.1,98.5,64.43,52.22
2018,11,26,10,30,0.0,62.0,4.3,11.4,62.0,47.54,37.01
2018,11,26,10,45,0.0,74.5,4.45,11.7,74.5,57.22,43.38
2018,11,26,11,0,0.0,87.0,4.6,12.0,87.0,66.91,51.49
2018,11,26,11,15,3.0,109.5,4.75,12.2,111.0,83.84,65.57
2018,11,26,11,30,6.0,132.0,4.9,12.4,135.0,101.22,79.97
2018,11,26,11,45,5.5,121.5,5.1,12.6,124.5,94.15,73.98
2018,11,26,12,0,5.0,111.0,5.3,12.8,114.0,86.69,67.7
2018,11,26,12,15,5.5,133.0,5.35,12.85,136.0,104.05,82.31
2018,11,26,12,30,6.0,155.0,5.4,12.9,158.0,121.97,97.35
2018,11,26,12,45,3.0,116.0,5.45,12.9,117.5,90.94,71.43
2018,11,26,13,0,0.0,77.0,5.5,12.9,77.0,59.18,44.7
2018,11,26,13,15,0.0,63.5,5.5,12.65,63.5,48.72,35.93
2018,11,26,13,30,0.0,50.0,5.5,12.4,50.0,38.3,27.13
2018,11,26,13,45,117.0,85.5,5.55,12.15,139.0,158.03,130.94
2018,11,26,14,0,234.0,121.0,5.6,11.9,228.0,276.39,232.54
2018,11,26,14,15,515.0,97.5,5.45,11.45,311.5,475.55,401.82
2018,11,26,14,30,796.0,74.0,5.3,11.0,395.0,658.23,553.58
2018,11,26,14,45,795.0,68.0,5.15,10.6,363.5,671.05,564.69
2018,11,26,15,0,794.0,62.0,5.0,10.2,332.0,680.6,573.28
2018,11,26,15,15,761.0,58.0,4.75,9.7,291.0,665.41,561.58
2018,11,26,15,30,728.0,54.0,4.5,9.2,250.0,646.3,546.03
2018,11,26,15,45,677.5,49.5,4.2,8.7,206.5,609.56,514.85
2018,11,26,16,0,627.0,45.0,3.9,8.2,163.0,569.1,478.84
2018,11,26,16,15,542.5,38.5,3.6,7.55,121.0,497.18,415.02
2018,11,26,16,30,458.0,32.0,3.3,6.9,79.0,435.83,349.09
2018,11,26,16,45,290.0,21.5,3.0,6.25,46.0,278.45,76.55
2018,11,26,17,0,122.0,11.0,2.7,5.6,13.0,98.96,0.0
2018,11,26,17,15,61.0,5.5,2.75,5.3,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,7,15,65.0,10.5,1.35,-2.1,14.0,8.26,0.0
2018,11,27,7,30,130.0,21.0,1.5,-1.4,28.0,15.94,0.0
2018,11,27,7,45,204.5,34.5,1.7,-0.65,58.0,26.1,17.25
2018,11,27,8,0,279.0,48.0,1.9,0.1,88.0,36.19,27.6
2018,11,27,8,15,458.0,52.5,2.1,0.65,145.0,42.77,34.14
2018,11,27,8,30,637.0,57.0,2.3,1.2,202.0,47.43,38.71
2018,11,27,8,45,706.5,59.0,2.55,1.75,249.5,53.6,44.5
2018,11,27,9,0,776.0,61.0,2.8,2.3,297.0,55.95,46.62
2018,11,27,9,15,805.5,64.0,2.8,2.65,337.0,58.69,49.07
2018,11,27,9,30,835.0,67.0,2.8,3.0,377.0,61.44,51.46
2018,11,27,9,45,854.5,69.5,2.85,3.4,411.5,63.64,53.31
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,65.82,55.12
2018,11,27,10,15,884.0,73.5,2.9,4.1,473.0,67.08,56.11
2018,11,27,10,30,894.0,75.0,2.9,4.4,500.0,68.33,57.08
2018,11,27,10,45,902.0,76.5,2.9,4.75,521.0,89.46,62.12
2018,11,27,11,0,910.0,78.0,2.9,5.1,542.0,145.59,85.79
2018,11,27,11,15,915.5,79.0,2.95,5.3,556.0,201.06,125.64
2018,11,27,11,30,921.0,80.0,3.0,5.5,570.0,256.07,173.21
2018,11,27,11,45,923.0,80.5,3.0,5.7,576.0,309.12,222.74
2018,11,27,12,0,925.0,81.0,3.0,5.9,582.0,360.88,272.16
2018,11,27,12,15,896.5,88.0,3.05,6.05,572.0,405.23,316.0
2018,11,27,12,30,868.0,95.0,3.1,6.2,562.0,447.07,356.64
2018,11,27,12,45,734.5,124.5,3.15,6.3,515.0,456.87,371.14
2018,11,27,13,0,601.0,154.0,3.2,6.4,468.0,454.21,373.59
2018,11,27,13,15,619.5,144.0,3.25,6.4,458.5,485.93,402.66
2018,11,27,13,30,638.0,134.0,3.3,6.4,449.0,516.66,430.46
2018,11,27,13,45,665.5,121.5,3.35,6.35,436.0,549.16,459.59
2018,11,27,14,0,693.0,109.0,3.4,6.3,423.0,580.4,487.53
2018,11,27,14,15,741.0,93.5,3.35,6.15,409.0,620.35,522.3
2018,11,27,14,30,789.0,78.0,3.3,6.0,395.0,655.64,553.19
2018,11,27,14,45,667.0,86.5,3.3,5.85,337.5,602.99,512.07
2018,11,27,15,0,545.0,95.0,3.3,5.7,280.0,538.75,460.84
2018,11,27,15,15,628.0,76.5,3.1,5.25,264.0,591.67,506.02
2018,11,27,15,30,711.0,58.0,2.9,4.8,248.0,636.18,541.04
2018,11,27,15,45,606.0,56.5,2.7,4.35,198.5,568.8,485.06
2018,11,27,16,0,501.0,55.0,2.5,3.9,149.0,491.09,419.13
2018,11,27,16,15,405.5,43.5,2.35,3.15,106.0,407.12,345.56
2018,11,27,16,30,310.0,32.0,2.2,2.4,63.0,322.68,262.75
2018,11,27,16,45,214.5,21.5,2.05,1.65,38.0,220.58,51.59
2018,11,27,17,0,119.0,11.0,1.9,0.9,13.0,96.55,0.0
2018,11,27,17,15,59.5,5.5,2.0,0.7,6.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,154.5,11.5,1.9,-4.6,20.0,9.05,0.0
2018,11,28,7,30,309.0,23.0,2.2,-4.1,40.0,19.33,0.0
2018,11,28,7,45,442.5,31.0,2.5,-3.55,80.5,26.09,17.25
2018,11,28,8,0,576.0,39.0,2.8,-3.0,121.0,35.97,27.67
2018,11,28,8,15,646.0,44.5,3.0,-2.6,166.0,41.09,32.97
2018,11,28,8,30,716.0,50.0,3.2,-2.2,211.0,46.32,38.14
2018,11,28,8,45,759.5,54.0,3.4,-1.8,255.0,50.09,41.79
2018,11,28,9,0,803.0,58.0,3.6,-1.4,299.0,53.9,45.35
2018,11,28,9,15,832.5,60.5,3.6,-1.05,339.5,56.35,47.56
2018,11,28,9,30,862.0,63.0,3.6,-0.7,380.0,58.81,49.73
2018,11,28,9,45,882.5,64.5,3.6,-0.3,415.0,60.38,51.03
2018,11,28,10,0,903.0,66.0,3.6,0.1,450.0,67.92,57.86
2018,11,28,10,15,918.0,67.0,3.6,0.5,479.0,69.47,59.09
2018,11,28,10,30,933.0,68.0,3.6,0.9,508.0,70.93,60.25
2018,11,28,10,45,943.5,68.5,3.55,1.25,530.0,83.08,58.65
2018,11,28,11,0,954.0,69.0,3.5,1.6,552.0,140.76,81.73
2018,11,28,11,15,960.0,69.5,3.5,1.95,566.5,198.05,122.78
2018,11,28,11,30,966.0,70.0,3.5,2.3,581.0,254.86,172.26
2018,11,28,11,45,969.0,69.5,3.45,2.6,587.0,309.39,223.75
2018,11,28,12,0,972.0,69.0,3.4,2.9,593.0,362.61,275.22
2018,11,28,12,15,972.0,69.0,3.4,3.15,591.5,413.69,324.78
2018,11,28,12,30,972.0,69.0,3.4,3.4,590.0,462.77,371.76
2018,11,28,12,45,969.0,68.5,3.35,3.65,580.0,507.84,414.29
2018,11,28,13,0,966.0,68.0,3.3,3.9,570.0,550.27,453.48
2018,11,28,13,15,959.5,67.0,3.3,4.0,552.5,587.52,487.9
2018,11,28,13,30,953.0,66.0,3.3,4.1,535.0,621.55,518.92
2018,11,28,13,45,943.0,64.5,3.3,4.2,509.5,649.6,544.55
2018,11,28,14,0,933.0,63.0,3.3,4.3,484.0,674.03,566.79
2018,11,28,14,15,917.5,62.0,3.2,4.25,452.5,691.76,583.19
2018,11,28,14,30,902.0,61.0,3.1,4.2,421.0,705.66,595.76
2018,11,28,14,45,880.0,58.0,3.0,4.1,383.0,708.68,598.73
2018,11,28,15,0,858.0,55.0,2.9,4.0,345.0,707.7,598.43
2018,11,28,15,15,825.5,52.0,2.55,3.4,302.5,702.03,593.68
2018,11,28,15,30,793.0,49.0,2.2,2.8,260.0,685.55,579.41
2018,11,28,15,45,742.5,45.5,1.8,2.25,215.5,651.0,548.98
2018,11,28,16,0,692.0,42.0,1.4,1.7,171.0,612.62,513.25
2018,11,28,16,15,606.0,36.5,1.4,0.7,127.0,541.39,451.95
2018,11,28,16,30,520.0,31.0,1.4,-0.3,83.0,465.8,373.96
2018,11,28,16,45,333.0,21.5,1.35,-1.25,48.5,308.1,61.2
2018,11,28,17,0,146.0,12.0,1.3,-2.2,14.0,117.04,0.0
2018,11,28,17,15,73.0,6.0,1.3,-2.4,7.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.1,-3.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,142.0,10.5,1.1,-2.4,18.0,8.26,0.0
2018,11,29,7,30,284.0,21.0,1.3,-1.7,36.0,17.56,0.0
2018,11,29,7,45,415.5,28.5,1.45,-1.0,74.0,23.9,14.97
2018,11,29,8,0,547.0,36.0,1.6,-0.3,112.0,33.13,24.75
2018,11,29,8,15,617.0,41.0,1.55,0.25,155.0,37.85,29.6
2018,11,29,8,30,687.0,46.0,1.5,0.8,198.0,42.69,34.34
2018,11,29,8,45,731.0,49.0,1.45,1.4,240.5,45.69,37.21
2018,11,29,9,0,775.0,52.0,1.4,2.0,283.0,48.76,40.03
2018,11,29,9,15,804.0,54.5,1.25,2.6,322.0,51.28,42.25
2018,11,29,9,30,833.0,57.0,1.1,3.2,361.0,58.96,49.19
2018,11,29,9,45,852.0,58.5,1.0,3.75,394.5,61.09,50.94
2018,11,29,10,0,871.0,60.0,0.9,4.3,428.0,63.12,52.59
2018,11,29,10,15,884.5,61.5,0.85,4.85,456.0,64.98,54.07
2018,11,29,10,30,898.0,63.0,0.8,5.4,484.0,66.75,55.46
2018,11,29,10,45,907.0,63.5,0.75,5.9,505.0,76.11,53.63
2018,11,29,11,0,916.0,64.0,0.7,6.4,526.0,131.35,74.05
2018,11,29,11,15,921.5,65.0,0.8,6.8,540.0,186.59,112.03
2018,11,29,11,30,927.0,66.0,0.9,7.2,554.0,241.4,158.04
2018,11,29,11,45,929.0,66.0,1.0,7.55,560.0,293.84,205.87
2018,11,29,12,0,931.0,66.0,1.1,7.9,566.0,344.97,253.68
2018,11,29,12,15,931.0,66.0,1.2,8.15,564.5,393.88,299.61
2018,11,29,12,30,931.0,66.0,1.3,8.4,563.0,440.9,343.22
2018,11,29,12,45,927.5,65.5,1.45,8.6,553.5,483.79,382.93
2018,11,29,13,0,924.0,65.0,1.6,8.8,544.0,524.1,419.71
2018,11,29,13,15,915.0,64.5,1.65,8.9,526.0,558.77,450.98
2018,11,29,13,30,906.0,64.0,1.7,9.0,508.0,590.19,479.0
2018,11,29,13,45,893.0,63.5,1.75,9.1,483.5,615.9,502.05
2018,11,29,14,0,880.0,63.0,1.8,9.2,459.0,638.03,521.9
2018,11,29,14,15,862.0,62.0,1.75,9.1,428.0,652.7,535.41
2018,11,29,14,30,844.0,61.0,1.7,9.0,397.0,663.6,545.65
2018,11,29,14,45,818.5,59.5,1.65,8.9,360.5,671.38,552.16
2018,11,29,15,0,793.0,58.0,1.6,8.8,324.0,669.04,550.81
2018,11,29,15,15,631.0,61.0,1.45,8.15,256.0,571.65,476.26
2018,11,29,15,30,469.0,64.0,1.3,7.5,188.0,464.81,392.22
2018,11,29,15,45,292.5,54.0,1.1,6.85,126.5,316.13,269.57
2018,11,29,16,0,116.0,44.0,0.9,6.2,65.0,154.41,130.55
2018,11,29,16,15,96.0,34.0,1.0,5.4,48.5,129.89,108.37
2018,11,29,16,30,76.0,24.0,1.1,4.6,32.0,105.07,82.34
2018,11,29,16,45,38.0,13.5,1.15,3.8,17.5,55.75,4.06
2018,11,29,17,0,0.0,3.0,1.2,3.0,3.0,2.36,0.0
2018,11,29,17,15,0.0,1.5,1.25,2.85,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,30,7,15,6.0,4.5,2.6,5.35,5.0,3.54,0.0
2018,11,30,7,30,12.0,9.0,2.9,5.9,10.0,7.24,0.0
2018,11,30,7,45,6.0,19.5,3.2,6.45,20.0,15.33,7.07
2018,11,30,8,0,0.0,30.0,3.5,7.0,30.0,22.91,14.8
2018,11,30,8,15,0.0,43.5,3.55,7.6,43.5,33.06,24.32
2018,11,30,8,30,0.0,57.0,3.6,8.2,57.0,42.94,33.49
2018,11,30,8,45,0.0,68.0,3.6,8.8,68.0,51.05,40.94
2018,11,30,9,0,0.0,79.0,3.6,9.4,79.0,59.09,48.18
2018,11,30,9,15,20.5,99.5,3.75,10.05,107.0,72.3,59.94
2018,11,30,9,30,41.0,120.0,3.9,10.7,135.0,85.82,71.82
2018,11,30,9,45,70.0,139.5,4.05,11.35,168.0,98.56,82.85
2018,11,30,10,0,99.0,159.0,4.2,12.0,201.0,108.13,90.95
2018,11,30,10,15,138.0,172.5,4.25,12.45,235.0,116.77,98.22
2018,11,30,10,30,177.0,186.0,4.3,12.9,269.0,125.26,105.32
2018,11,30,10,45,143.5,199.5,4.35,13.35,268.5,133.67,112.31
2018,11,30,11,0,110.0,213.0,4.4,13.8,268.0,152.23,118.52
2018,11,30,11,15,73.0,204.0,4.35,14.05,241.0,155.0,121.2
2018,11,30,11,30,36.0,195.0,4.3,14.3,214.0,149.53,118.15
2018,11,30,11,45,105.0,211.5,4.3,14.6,267.5,184.38,144.3
2018,11,30,12,0,174.0,228.0,4.3,14.9,321.0,227.27,177.86
2018,11,30,12,15,330.5,193.0,4.15,15.05,369.0,273.62,213.37
2018,11,30,12,30,487.0,158.0,4.0,15.2,417.0,335.78,263.44
2018,11,30,12,45,524.5,151.5,3.85,15.35,426.0,375.26,297.56
2018,11,30,13,0,562.0,145.0,3.7,15.5,435.0,422.16,337.29
2018,11,30,13,15,364.5,180.5,3.5,15.5,366.0,362.01,292.05
2018,11,30,13,30,167.0,216.0,3.3,15.5,297.0,292.6,236.89
2018,11,30,13,45,134.0,187.5,3.05,15.55,250.5,256.65,208.68
2018,11,30,14,0,101.0,159.0,2.8,15.6,204.0,216.35,176.26
2018,11,30,14,15,59.0,138.0,2.6,15.5,164.0,161.36,131.02
2018,11,30,14,30,17.0,117.0,2.4,15.4,124.0,106.79,85.09
2018,11,30,14,45,14.5,97.5,2.25,15.3,103.0,88.67,70.11
2018,11,30,15,0,12.0,78.0,2.1,15.2,82.0,70.16,54.57
2018,11,30,15,15,82.0,82.5,1.95,14.9,104.5,149.25,123.49
2018,11,30,15,30,152.0,87.0,1.8,14.6,127.0,229.55,191.67
2018,11,30,15,45,102.0,76.0,1.7,14.35,101.0,169.28,140.07
2018,11,30,16,0,52.0,65.0,1.6,14.1,75.0,110.63,89.23
2018,11,30,16,15,33.0,48.0,1.55,13.75,53.5,79.26,61.52
2018,11,30,16,30,14.0,31.0,1.5,13.4,32.0,45.82,31.12
2018,11,30,16,45,10.5,18.0,1.4,13.0,18.5,26.62,0.0
2018,11,30,17,0,7.0,5.0,1.3,12.6,5.0,9.07,0.0
2018,11,30,17,15,3.5,2.5,1.35,12.55,2.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
