Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,11,8,15,610.5,38.0,1.4,-2.1,133.5,35.26,27.07
2018,12,11,8,30,719.0,44.0,1.4,-1.5,181.0,41.24,33.06
2018,12,11,8,45,769.5,49.0,1.45,-0.9,226.5,46.0,37.72
2018,12,11,9,0,820.0,54.0,1.5,-0.3,272.0,50.78,42.24
2018,12,11,9,15,856.5,57.5,1.55,0.25,316.0,54.19,45.37
2018,12,11,9,30,893.0,61.0,1.6,0.8,360.0,57.6,48.42
2018,12,11,9,45,912.0,65.0,1.65,1.3,397.5,61.11,51.52
2018,12,11,10,0,931.0,69.0,1.7,1.8,435.0,64.55,54.51
2018,12,11,10,15,945.5,71.5,1.75,2.25,466.0,72.21,61.37
2018,12,11,10,30,960.0,74.0,1.8,2.7,497.0,74.73,63.46
2018,12,11,10,45,969.0,76.0,1.85,3.1,521.0,76.7,65.07
2018,12,11,11,0,978.0,78.0,1.9,3.5,545.0,116.64,71.24
2018,12,11,11,15,983.5,79.5,1.95,3.9,561.0,175.84,104.79
2018,12,11,11,30,989.0,81.0,2.0,4.3,577.0,234.62,150.97
2018,12,11,11,45,988.0,81.5,2.05,4.65,583.0,290.53,201.16
2018,12,11,12,0,987.0,82.0,2.1,5.0,589.0,344.82,252.31
2018,12,11,12,15,981.0,83.0,2.2,5.3,586.5,396.11,301.57
2018,12,11,12,30,975.0,84.0,2.3,5.6,584.0,444.94,348.18
2018,12,11,12,45,969.5,84.0,2.35,5.9,575.0,490.48,390.98
2018,12,11,13,0,964.0,84.0,2.4,6.2,566.0,533.25,430.46
2018,12,11,13,15,957.0,83.0,2.4,6.35,549.0,574.05,467.33
2018,12,11,13,30,950.0,82.0,2.4,6.5,532.0,609.81,499.34
2018,12,11,13,45,933.5,80.5,2.4,6.6,505.5,636.24,523.46
2018,12,11,14,0,917.0,79.0,2.4,6.7,479.0,658.58,543.84
2018,12,11,14,15,899.5,76.5,2.25,6.65,447.0,675.14,558.73
2018,12,11,14,30,882.0,74.0,2.1,6.6,415.0,687.56,569.9
2018,12,11,14,45,858.0,70.5,1.95,6.55,377.5,690.35,573.18
2018,12,11,15,0,834.0,67.0,1.8,6.5,340.0,688.85,572.04
2018,12,11,15,15,781.0,64.0,1.65,5.8,294.5,662.88,552.49
2018,12,11,15,30,728.0,61.0,1.5,5.1,249.0,631.99,528.37
2018,12,11,15,45,684.5,54.5,1.3,4.4,206.5,600.22,501.7
2018,12,11,16,0,641.0,48.0,1.1,3.7,164.0,564.52,469.8
2018,12,11,16,15,552.5,40.0,1.2,2.85,120.5,502.36,416.22
2018,12,11,16,30,464.0,32.0,1.3,2.0,77.0,428.66,338.97
2018,12,11,16,45,296.0,21.5,1.35,1.15,45.0,273.08,18.45
2018,12,11,17,0,128.0,11.0,1.4,0.3,13.0,101.12,0.0
2018,12,11,17,15,64.0,5.5,1.45,0.2,6.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.7,-0.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,7,15,18.0,4.5,0.85,-0.8,5.0,0.0,0.0
2018,12,12,7,30,36.0,9.0,0.8,-0.4,10.0,7.08,0.0
2018,12,12,7,45,39.0,23.5,0.75,0.05,26.0,17.6,2.26
2018,12,12,8,0,42.0,38.0,0.7,0.5,42.0,28.01,19.08
2018,12,12,8,15,55.0,54.0,0.65,0.9,62.5,39.25,30.4
2018,12,12,8,30,68.0,70.0,0.6,1.3,83.0,50.29,41.07
2018,12,12,8,45,78.5,86.0,0.6,1.75,104.0,61.1,51.32
2018,12,12,9,0,89.0,102.0,0.6,2.2,125.0,71.69,61.16
2018,12,12,9,15,216.0,109.5,0.6,2.45,178.0,77.13,66.15
2018,12,12,9,30,343.0,117.0,0.6,2.7,231.0,82.23,70.71
2018,12,12,9,45,464.0,109.5,0.55,3.0,281.0,78.84,67.43
2018,12,12,10,0,585.0,102.0,0.5,3.3,331.0,77.39,65.93
2018,12,12,10,15,558.5,116.5,0.5,3.45,348.0,86.46,74.04
2018,12,12,10,30,532.0,131.0,0.5,3.6,365.0,92.6,79.4
2018,12,12,10,45,479.0,152.0,0.55,3.75,370.5,104.05,89.53
2018,12,12,11,0,426.0,173.0,0.6,3.9,376.0,134.59,100.94
2018,12,12,11,15,456.5,170.5,0.7,4.0,394.0,166.96,119.28
2018,12,12,11,30,487.0,168.0,0.8,4.1,412.0,202.01,145.6
2018,12,12,11,45,565.0,150.0,0.85,4.2,437.0,238.79,174.62
2018,12,12,12,0,643.0,132.0,0.9,4.3,462.0,285.05,213.77
2018,12,12,12,15,718.5,110.5,1.0,4.45,479.0,329.78,253.2
2018,12,12,12,30,794.0,89.0,1.1,4.6,496.0,380.41,298.16
2018,12,12,12,45,707.0,111.0,1.15,4.75,469.0,403.91,323.35
2018,12,12,13,0,620.0,133.0,1.2,4.9,442.0,420.01,341.1
2018,12,12,13,15,474.0,160.0,1.15,4.85,392.0,396.75,326.1
2018,12,12,13,30,328.0,187.0,1.1,4.8,342.0,356.38,295.73
2018,12,12,13,45,408.0,163.5,1.05,4.75,347.5,409.51,340.98
2018,12,12,14,0,488.0,140.0,1.0,4.7,353.0,454.35,378.88
2018,12,12,14,15,372.0,146.5,0.95,4.55,302.5,407.29,341.51
2018,12,12,14,30,256.0,153.0,0.9,4.4,252.0,338.92,286.39
2018,12,12,14,45,264.0,139.0,0.85,4.25,233.0,340.67,289.6
2018,12,12,15,0,272.0,125.0,0.8,4.1,214.0,341.26,291.13
2018,12,12,15,15,281.0,108.5,0.8,3.8,190.5,338.1,289.72
2018,12,12,15,30,290.0,92.0,0.8,3.5,167.0,333.33,286.53
2018,12,12,15,45,257.0,78.0,0.8,3.15,136.0,299.65,257.8
2018,12,12,16,0,224.0,64.0,0.8,2.8,105.0,264.35,226.63
2018,12,12,16,15,172.0,50.0,0.85,2.55,76.5,213.94,180.82
2018,12,12,16,30,120.0,36.0,0.9,2.3,48.0,163.41,129.75
2018,12,12,16,45,78.0,22.0,0.95,2.05,28.0,103.73,6.71
2018,12,12,17,0,36.0,8.0,1.0,1.8,8.0,32.28,0.0
2018,12,12,17,15,18.0,4.0,1.0,1.75,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,-1.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,10.0,4.0,0.55,0.1,4.0,0.0,0.0
2018,12,13,7,30,20.0,8.0,0.5,0.4,8.0,6.29,0.0
2018,12,13,7,45,69.0,23.0,0.45,0.7,29.0,17.23,0.76
2018,12,13,8,0,118.0,38.0,0.4,1.0,50.0,28.17,19.08
2018,12,13,8,15,175.5,52.0,0.4,1.4,79.5,38.41,29.57
2018,12,13,8,30,233.0,66.0,0.4,1.8,109.0,48.59,39.42
2018,12,13,8,45,250.5,80.5,0.4,2.15,137.0,58.62,48.96
2018,12,13,9,0,268.0,95.0,0.4,2.5,165.0,68.42,58.09
2018,12,13,9,15,277.0,110.0,0.55,2.9,192.0,78.19,67.01
2018,12,13,9,30,286.0,125.0,0.7,3.3,219.0,87.7,75.56
2018,12,13,9,45,272.0,141.0,0.8,3.7,238.0,97.2,83.98
2018,12,13,10,0,258.0,157.0,0.9,4.1,257.0,106.38,92.02
2018,12,13,10,15,338.5,156.5,1.0,4.6,298.0,107.59,92.78
2018,12,13,10,30,419.0,156.0,1.1,5.1,339.0,105.85,90.91
2018,12,13,10,45,375.0,169.0,1.2,5.6,339.0,115.52,99.28
2018,12,13,11,0,331.0,182.0,1.3,6.1,339.0,136.35,104.52
2018,12,13,11,15,407.5,175.5,1.35,6.35,375.0,163.63,118.01
2018,12,13,11,30,484.0,169.0,1.4,6.6,411.0,200.88,143.96
2018,12,13,11,45,477.0,173.5,1.4,6.85,414.5,235.04,173.99
2018,12,13,12,0,470.0,178.0,1.4,7.1,418.0,267.96,204.21
2018,12,13,12,15,474.5,175.5,1.45,7.3,418.0,297.9,232.01
2018,12,13,12,30,479.0,173.0,1.5,7.5,418.0,327.17,259.18
2018,12,13,12,45,459.0,175.0,1.55,7.75,407.0,349.24,280.49
2018,12,13,13,0,439.0,177.0,1.6,8.0,396.0,368.49,298.92
2018,12,13,13,15,551.0,145.0,1.55,8.1,411.0,420.36,342.66
2018,12,13,13,30,663.0,113.0,1.5,8.2,426.0,483.77,395.25
2018,12,13,13,45,726.5,94.5,1.45,8.3,423.0,530.15,433.94
2018,12,13,14,0,790.0,76.0,1.4,8.4,420.0,575.33,471.45
2018,12,13,14,15,615.5,102.0,1.3,8.35,359.0,522.22,430.5
2018,12,13,14,30,441.0,128.0,1.2,8.3,298.0,448.13,372.38
2018,12,13,14,45,304.5,121.0,1.1,8.2,233.5,346.57,291.37
2018,12,13,15,0,168.0,114.0,1.0,8.1,169.0,239.48,202.51
2018,12,13,15,15,179.0,105.5,0.95,7.65,157.5,260.78,221.5
2018,12,13,15,30,190.0,97.0,0.9,7.2,146.0,267.18,227.17
2018,12,13,15,45,232.0,79.0,0.85,6.75,128.5,282.37,240.4
2018,12,13,16,0,274.0,61.0,0.8,6.3,111.0,313.76,265.15
2018,12,13,16,15,198.5,49.0,0.85,5.9,80.0,248.68,207.21
2018,12,13,16,30,123.0,37.0,0.9,5.5,49.0,167.57,131.68
2018,12,13,16,45,73.0,21.5,1.0,5.1,27.5,98.78,9.15
2018,12,13,17,0,23.0,6.0,1.1,4.7,6.0,21.31,0.0
2018,12,13,17,15,11.5,3.0,1.1,4.4,3.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,15,4.0,3.0,3.05,3.15,3.0,0.0,0.0
2018,12,14,7,30,8.0,6.0,3.1,3.2,6.0,4.72,0.0
2018,12,14,7,45,4.5,19.5,3.1,3.25,19.5,14.67,0.0
2018,12,14,8,0,1.0,33.0,3.1,3.3,33.0,24.53,15.52
2018,12,14,8,15,5.5,49.0,3.15,3.45,50.0,36.01,26.99
2018,12,14,8,30,10.0,65.0,3.2,3.6,67.0,47.41,37.93
2018,12,14,8,45,13.0,79.5,3.2,3.7,82.5,57.78,47.8
2018,12,14,9,0,16.0,94.0,3.2,3.8,98.0,68.07,57.45
2018,12,14,9,15,10.0,101.5,3.25,3.9,104.0,73.81,62.78
2018,12,14,9,30,4.0,109.0,3.3,4.0,110.0,79.42,67.88
2018,12,14,9,45,4.5,119.0,3.3,4.15,120.5,86.6,74.33
2018,12,14,10,0,5.0,129.0,3.3,4.3,131.0,93.68,80.63
2018,12,14,10,15,8.5,142.5,3.25,4.45,146.0,102.91,88.82
2018,12,14,10,30,12.0,156.0,3.2,4.6,161.0,111.99,96.83
2018,12,14,10,45,14.0,164.0,3.2,4.75,170.5,117.56,101.65
2018,12,14,11,0,16.0,172.0,3.2,4.9,180.0,124.39,102.44
2018,12,14,11,15,11.0,168.5,3.25,5.1,174.0,124.35,102.11
2018,12,14,11,30,6.0,165.0,3.3,5.3,168.0,123.26,101.21
2018,12,14,11,45,10.5,174.5,3.4,5.55,180.0,132.47,108.78
2018,12,14,12,0,15.0,184.0,3.5,5.8,192.0,142.4,117.02
2018,12,14,12,15,30.0,196.5,3.55,6.05,212.0,160.75,132.21
2018,12,14,12,30,45.0,209.0,3.6,6.3,232.0,180.5,148.78
2018,12,14,12,45,44.0,204.0,3.6,6.55,226.0,181.71,150.07
2018,12,14,13,0,43.0,199.0,3.6,6.8,220.0,182.52,151.04
2018,12,14,13,15,26.0,181.5,3.6,6.9,194.0,156.93,129.69
2018,12,14,13,30,9.0,164.0,3.6,7.0,168.0,135.71,111.77
2018,12,14,13,45,6.0,152.5,3.55,7.05,155.0,125.94,103.58
2018,12,14,14,0,3.0,141.0,3.5,7.1,142.0,115.74,94.95
2018,12,14,14,15,2.0,129.5,3.45,7.0,130.0,106.42,87.12
2018,12,14,14,30,1.0,118.0,3.4,6.9,118.0,96.89,79.06
2018,12,14,14,45,0.5,105.5,3.35,6.8,105.5,86.55,70.24
2018,12,14,15,0,0.0,93.0,3.3,6.7,93.0,76.03,61.18
2018,12,14,15,15,0.0,84.0,3.25,6.6,84.0,69.27,55.32
2018,12,14,15,30,0.0,75.0,3.2,6.5,75.0,62.65,49.5
2018,12,14,15,45,0.0,61.5,3.1,6.4,61.5,51.11,39.24
2018,12,14,16,0,0.0,48.0,3.0,6.3,48.0,39.26,28.61
2018,12,14,16,15,0.0,36.5,2.9,6.2,36.5,29.45,19.67
2018,12,14,16,30,0.0,25.0,2.8,6.1,25.0,19.15,9.95
2018,12,14,16,45,2.5,15.0,2.75,6.0,15.0,13.27,0.0
2018,12,14,17,0,5.0,5.0,2.7,5.9,5.0,7.54,0.0
2018,12,14,17,15,2.5,2.5,2.65,5.85,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,4.5,2.5,1.4,5.6,2.5,0.0,0.0
2018,12,15,7,30,9.0,5.0,1.6,5.7,5.0,3.93,0.0
2018,12,15,7,45,20.5,18.5,1.8,5.8,20.0,14.12,0.0
2018,12,15,8,0,32.0,32.0,2.0,5.9,35.0,23.98,14.75
2018,12,15,8,15,47.0,47.5,2.1,6.15,54.5,35.0,25.77
2018,12,15,8,30,62.0,63.0,2.2,6.4,74.0,45.83,36.07
2018,12,15,8,45,89.0,72.5,2.25,6.6,93.0,52.94,42.85
2018,12,15,9,0,116.0,82.0,2.3,6.8,112.0,59.95,49.4
2018,12,15,9,15,125.5,93.0,2.35,7.1,130.0,67.59,56.36
2018,12,15,9,30,135.0,104.0,2.4,7.4,148.0,75.08,63.07
2018,12,15,9,45,131.0,113.0,2.45,7.75,159.5,81.03,68.29
2018,12,15,10,0,127.0,122.0,2.5,8.1,171.0,86.83,73.31
2018,12,15,10,15,145.0,138.5,2.4,8.3,198.5,97.25,82.47
2018,12,15,10,30,163.0,155.0,2.3,8.5,226.0,107.4,91.31
2018,12,15,10,45,238.0,161.0,2.25,8.7,270.5,108.3,91.89
2018,12,15,11,0,313.0,167.0,2.2,8.9,315.0,124.82,95.05
2018,12,15,11,15,251.0,178.0,2.0,8.95,299.0,148.13,110.79
2018,12,15,11,30,189.0,189.0,1.8,9.0,283.0,165.91,127.12
2018,12,15,11,45,278.5,194.0,1.65,9.05,334.5,203.29,154.83
2018,12,15,12,0,368.0,199.0,1.5,9.1,386.0,250.94,192.38
2018,12,15,12,15,362.5,199.5,1.35,9.15,384.0,274.14,213.88
2018,12,15,12,30,357.0,200.0,1.2,9.2,382.0,296.1,234.22
2018,12,15,12,45,420.5,184.0,1.05,9.3,395.5,338.56,269.57
2018,12,15,13,0,484.0,168.0,0.9,9.4,409.0,379.07,303.22
2018,12,15,13,15,317.0,164.0,0.8,9.45,320.0,309.16,250.59
2018,12,15,13,30,150.0,160.0,0.7,9.5,231.0,224.04,183.27
2018,12,15,13,45,143.0,158.0,0.6,9.6,223.0,227.42,187.11
2018,12,15,14,0,136.0,156.0,0.5,9.7,215.0,230.12,189.74
2018,12,15,14,15,152.5,158.0,0.4,9.7,220.0,251.39,207.72
2018,12,15,14,30,169.0,160.0,0.3,9.7,225.0,274.22,226.63
2018,12,15,14,45,134.5,147.0,0.25,9.7,196.0,246.3,203.79
2018,12,15,15,0,100.0,134.0,0.2,9.7,167.0,216.25,179.14
2018,12,15,15,15,168.0,111.5,0.2,9.55,158.5,244.92,204.97
2018,12,15,15,30,236.0,89.0,0.2,9.4,150.0,288.66,241.87
2018,12,15,15,45,337.5,76.5,0.25,9.25,147.0,372.53,309.6
2018,12,15,16,0,439.0,64.0,0.3,9.1,144.0,437.11,358.7
2018,12,15,16,15,332.5,51.5,0.3,8.9,103.0,350.76,285.05
2018,12,15,16,30,226.0,39.0,0.3,8.7,62.0,262.81,203.91
2018,12,15,16,45,131.0,23.5,0.3,8.5,35.5,157.75,29.04
2018,12,15,17,0,36.0,8.0,0.3,8.3,9.0,32.23,0.0
2018,12,15,17,15,18.0,4.0,0.35,8.25,4.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,25.0,4.0,2.45,5.4,4.5,0.0,0.0
2018,12,16,7,30,50.0,8.0,2.6,5.6,9.0,6.29,0.0
2018,12,16,7,45,175.5,20.5,2.8,5.85,35.5,16.85,0.0
2018,12,16,8,0,301.0,33.0,3.0,6.1,62.0,27.23,17.33
2018,12,16,8,15,292.0,46.5,3.1,6.4,86.5,35.19,25.86
2018,12,16,8,30,283.0,60.0,3.2,6.7,111.0,44.63,34.9
2018,12,16,8,45,393.0,66.5,3.35,7.05,156.5,50.06,40.13
2018,12,16,9,0,503.0,73.0,3.5,7.4,202.0,58.09,47.58
2018,12,16,9,15,614.0,69.0,3.6,7.95,251.5,55.7,45.37
2018,12,16,9,30,725.0,65.0,3.7,8.5,301.0,58.38,47.69
2018,12,16,9,45,750.5,67.5,3.8,9.05,334.5,60.55,49.5
2018,12,16,10,0,776.0,70.0,3.9,9.6,368.0,62.74,51.29
2018,12,16,10,15,796.0,71.5,3.95,10.15,397.0,64.1,52.31
2018,12,16,10,30,816.0,73.0,4.0,10.7,426.0,65.48,53.34
2018,12,16,10,45,826.0,74.5,4.1,11.2,447.5,66.68,54.23
2018,12,16,11,0,836.0,76.0,4.2,11.7,469.0,91.49,56.33
2018,12,16,11,15,841.0,78.0,4.2,12.0,484.0,143.86,82.86
2018,12,16,11,30,846.0,80.0,4.2,12.3,499.0,196.02,121.76
2018,12,16,11,45,848.0,81.0,4.2,12.6,506.5,246.34,165.41
2018,12,16,12,0,850.0,82.0,4.2,12.9,514.0,295.66,210.82
2018,12,16,12,15,772.5,101.0,4.2,13.0,494.0,334.4,250.64
2018,12,16,12,30,695.0,120.0,4.2,13.1,474.0,362.87,280.89
2018,12,16,12,45,646.5,131.0,4.2,13.25,456.5,390.41,308.41
2018,12,16,13,0,598.0,142.0,4.2,13.4,439.0,412.24,330.19
2018,12,16,13,15,471.0,161.0,4.15,13.4,390.5,391.81,317.56
2018,12,16,13,30,344.0,180.0,4.1,13.4,342.0,355.21,290.4
2018,12,16,13,45,369.0,162.0,4.05,13.4,328.5,382.43,314.41
2018,12,16,14,0,394.0,144.0,4.0,13.4,315.0,398.17,329.12
2018,12,16,14,15,378.0,133.0,3.95,13.2,288.5,394.34,327.8
2018,12,16,14,30,362.0,122.0,3.9,13.0,262.0,387.71,324.02
2018,12,16,14,45,327.5,119.0,3.85,12.85,237.0,374.79,314.36
2018,12,16,15,0,293.0,116.0,3.8,12.7,212.0,342.82,288.96
2018,12,16,15,15,329.0,92.5,3.6,12.3,188.0,367.61,310.93
2018,12,16,15,30,365.0,69.0,3.4,11.9,164.0,373.08,316.68
2018,12,16,15,45,441.5,60.0,3.25,11.55,155.0,432.98,365.82
2018,12,16,16,0,518.0,51.0,3.1,11.2,146.0,483.9,404.38
2018,12,16,16,15,432.0,43.0,2.9,10.65,108.0,414.18,342.68
2018,12,16,16,30,346.0,35.0,2.7,10.1,70.0,342.27,270.58
2018,12,16,16,45,212.5,22.5,2.55,9.6,40.5,214.13,50.44
2018,12,16,17,0,79.0,10.0,2.4,9.1,11.0,64.76,0.0
2018,12,16,17,15,39.5,5.0,2.3,8.75,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,17.0,3.5,1.35,2.35,3.5,0.0,0.0
2018,12,17,7,30,34.0,7.0,1.4,3.1,7.0,5.51,0.0
2018,12,17,7,45,65.0,20.0,1.45,3.85,24.5,15.06,0.0
2018,12,17,8,0,96.0,33.0,1.5,4.6,42.0,24.61,15.13
2018,12,17,8,15,132.0,47.5,1.75,5.35,67.0,35.08,25.86
2018,12,17,8,30,168.0,62.0,2.0,6.1,92.0,45.39,35.68
2018,12,17,8,45,236.0,76.0,2.25,6.85,129.5,55.52,45.13
2018,12,17,9,0,304.0,90.0,2.5,7.6,167.0,64.9,53.73
2018,12,17,9,15,530.0,77.5,2.65,8.15,238.5,61.1,50.24
2018,12,17,9,30,756.0,65.0,2.8,8.7,310.0,58.82,48.05
2018,12,17,9,45,816.5,62.5,2.95,9.25,353.0,57.7,46.88
2018,12,17,10,0,877.0,60.0,3.1,9.8,396.0,62.25,50.81
2018,12,17,10,15,894.0,61.5,3.15,10.25,426.0,64.25,52.43
2018,12,17,10,30,911.0,63.0,3.2,10.7,456.0,66.16,53.96
2018,12,17,10,45,923.0,63.5,3.25,11.1,479.5,67.21,54.72
2018,12,17,11,0,935.0,64.0,3.3,11.5,503.0,91.62,55.72
2018,12,17,11,15,942.0,64.5,3.3,11.85,519.0,147.36,82.17
2018,12,17,11,30,949.0,65.0,3.3,12.2,535.0,202.87,122.74
2018,12,17,11,45,953.0,65.0,3.3,12.55,543.0,256.9,169.25
2018,12,17,12,0,957.0,65.0,3.3,12.9,551.0,309.91,217.84
2018,12,17,12,15,957.5,65.0,3.25,13.1,551.5,360.6,265.5
2018,12,17,12,30,958.0,65.0,3.2,13.3,552.0,409.5,311.32
2018,12,17,12,45,953.0,64.5,3.15,13.5,543.5,453.73,352.63
2018,12,17,13,0,948.0,64.0,3.1,13.7,535.0,495.29,390.76
2018,12,17,13,15,940.5,63.0,3.05,13.75,518.5,532.31,424.56
2018,12,17,13,30,933.0,62.0,3.0,13.8,502.0,566.18,455.01
2018,12,17,13,45,923.0,61.0,2.9,13.9,479.5,595.43,480.86
2018,12,17,14,0,913.0,60.0,2.8,14.0,457.0,621.24,503.38
2018,12,17,14,15,898.5,58.5,2.6,13.8,428.0,640.18,520.22
2018,12,17,14,30,884.0,57.0,2.4,13.6,399.0,655.41,533.68
2018,12,17,14,45,862.5,55.0,2.2,13.45,364.0,661.66,539.66
2018,12,17,15,0,841.0,53.0,2.0,13.3,329.0,664.09,541.16
2018,12,17,15,15,806.0,50.0,1.85,12.55,288.5,658.43,537.53
2018,12,17,15,30,771.0,47.0,1.7,11.8,248.0,642.43,525.3
2018,12,17,15,45,722.0,43.0,1.55,11.05,205.5,611.19,500.21
2018,12,17,16,0,673.0,39.0,1.4,10.3,163.0,576.35,470.43
2018,12,17,16,15,547.5,34.5,1.4,9.55,118.0,481.11,392.0
2018,12,17,16,30,422.0,30.0,1.4,8.8,73.0,394.11,309.66
2018,12,17,16,45,282.5,21.0,1.45,8.05,43.5,265.1,74.82
2018,12,17,17,0,143.0,12.0,1.5,7.3,14.0,112.41,0.0
2018,12,17,17,15,71.5,6.0,1.5,7.1,7.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,62.5,5.0,1.2,0.25,5.5,0.0,0.0
2018,12,18,7,30,125.0,10.0,1.3,1.0,11.0,7.87,0.0
2018,12,18,7,45,288.0,19.0,1.35,1.7,40.5,15.84,0.0
2018,12,18,8,0,451.0,28.0,1.4,2.4,70.0,25.73,16.08
2018,12,18,8,15,550.0,33.5,1.7,3.05,111.5,30.94,22.35
2018,12,18,8,30,649.0,39.0,2.0,3.7,153.0,36.37,27.77
2018,12,18,8,45,702.0,43.0,2.3,4.4,195.5,40.3,31.59
2018,12,18,9,0,755.0,47.0,2.6,5.1,238.0,44.3,35.33
2018,12,18,9,15,789.0,49.5,2.7,5.5,277.5,46.91,37.74
2018,12,18,9,30,823.0,52.0,2.8,5.9,317.0,54.06,44.23
2018,12,18,9,45,846.0,53.5,2.9,6.35,352.0,56.34,46.19
2018,12,18,10,0,869.0,55.0,3.0,6.8,387.0,58.54,48.04
2018,12,18,10,15,885.0,56.5,2.9,7.1,416.5,60.54,49.72
2018,12,18,10,30,901.0,58.0,2.8,7.4,446.0,62.46,51.31
2018,12,18,10,45,912.0,59.0,2.75,7.7,469.0,63.84,52.42
2018,12,18,11,0,923.0,60.0,2.7,8.0,492.0,86.29,53.27
2018,12,18,11,15,867.5,75.5,2.55,8.25,492.0,140.86,81.09
2018,12,18,11,30,812.0,91.0,2.4,8.5,492.0,195.76,124.49
2018,12,18,11,45,703.0,120.0,2.3,8.75,471.0,239.69,167.32
2018,12,18,12,0,594.0,149.0,2.2,9.0,450.0,276.44,205.48
2018,12,18,12,15,709.5,120.0,2.1,9.15,480.0,325.04,246.07
2018,12,18,12,30,825.0,91.0,2.0,9.3,510.0,383.01,295.42
2018,12,18,12,45,876.0,77.5,1.9,9.5,517.0,433.47,340.1
2018,12,18,13,0,927.0,64.0,1.8,9.7,524.0,484.23,384.44
2018,12,18,13,15,915.0,64.5,1.75,9.75,507.5,519.8,416.83
2018,12,18,13,30,903.0,65.0,1.7,9.8,491.0,552.04,445.73
2018,12,18,13,45,893.5,63.5,1.6,9.9,469.0,580.16,470.3
2018,12,18,14,0,884.0,62.0,1.5,10.0,447.0,604.93,491.55
2018,12,18,14,15,874.0,59.0,1.45,9.9,419.0,624.25,508.84
2018,12,18,14,30,864.0,56.0,1.4,9.8,391.0,640.06,523.03
2018,12,18,14,45,841.0,54.5,1.35,9.7,356.5,645.54,528.88
2018,12,18,15,0,818.0,53.0,1.3,9.6,322.0,647.26,530.59
2018,12,18,15,15,785.0,50.0,1.15,9.1,283.0,642.77,526.92
2018,12,18,15,30,752.0,47.0,1.0,8.6,244.0,628.08,514.76
2018,12,18,15,45,688.5,44.5,0.9,8.05,201.0,588.07,482.78
2018,12,18,16,0,625.0,42.0,0.8,7.5,158.0,543.99,445.96
2018,12,18,16,15,517.0,36.0,0.9,6.85,115.0,459.77,376.84
2018,12,18,16,30,409.0,30.0,1.0,6.2,72.0,384.37,304.65
2018,12,18,16,45,258.5,20.5,1.05,5.55,42.5,247.89,81.05
2018,12,18,17,0,108.0,11.0,1.1,4.9,13.0,86.42,0.0
2018,12,18,17,15,54.0,5.5,1.1,4.7,6.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,15,16.0,3.0,0.75,-0.3,3.0,0.0,0.0
2018,12,19,7,30,32.0,6.0,0.7,0.1,6.0,4.72,0.0
2018,12,19,7,45,71.0,17.0,0.65,0.5,22.0,12.96,0.0
2018,12,19,8,0,110.0,28.0,0.6,0.9,38.0,21.23,12.29
2018,12,19,8,15,170.0,41.5,0.65,1.3,66.5,30.95,22.56
2018,12,19,8,30,230.0,55.0,0.7,1.7,95.0,40.77,32.09
2018,12,19,8,45,288.5,70.0,0.75,2.15,133.5,51.48,42.27
2018,12,19,9,0,347.0,85.0,0.8,2.6,172.0,62.05,52.16
2018,12,19,9,15,365.0,97.0,0.75,3.05,202.0,70.0,59.47
2018,12,19,9,30,383.0,109.0,0.7,3.5,232.0,77.76,66.46
2018,12,19,9,45,398.5,120.0,0.7,4.0,260.0,84.68,72.56
2018,12,19,10,0,414.0,131.0,0.7,4.5,288.0,91.46,78.45
2018,12,19,10,15,404.5,144.0,0.9,5.2,307.5,98.93,84.86
2018,12,19,10,30,395.0,157.0,1.1,5.9,327.0,106.22,91.05
2018,12,19,10,45,377.0,170.0,1.3,6.6,339.0,116.11,99.51
2018,12,19,11,0,359.0,183.0,1.5,7.3,351.0,132.51,102.88
2018,12,19,11,15,347.5,191.5,1.6,7.65,358.5,162.75,120.22
2018,12,19,11,30,336.0,200.0,1.7,8.0,366.0,191.73,142.47
2018,12,19,11,45,294.0,210.5,1.8,8.3,357.5,214.58,163.74
2018,12,19,12,0,252.0,221.0,1.9,8.6,349.0,233.16,182.2
2018,12,19,12,15,273.0,218.5,1.85,8.75,357.0,257.33,203.22
2018,12,19,12,30,294.0,216.0,1.8,8.9,365.0,282.83,225.56
2018,12,19,12,45,312.0,209.5,1.8,9.0,366.0,305.05,245.48
2018,12,19,13,0,330.0,203.0,1.8,9.1,367.0,327.74,265.79
2018,12,19,13,15,330.0,197.0,1.75,9.1,357.0,342.47,279.66
2018,12,19,13,30,330.0,191.0,1.7,9.1,347.0,356.03,292.39
2018,12,19,13,45,322.5,183.0,1.65,9.1,329.5,362.27,299.02
2018,12,19,14,0,315.0,175.0,1.6,9.1,312.0,366.71,304.03
2018,12,19,14,15,289.5,165.0,1.5,9.0,285.0,356.09,296.55
2018,12,19,14,30,264.0,155.0,1.4,8.9,258.0,342.76,286.65
2018,12,19,14,45,300.5,137.0,1.25,8.75,244.0,359.47,301.84
2018,12,19,15,0,337.0,119.0,1.1,8.6,230.0,391.7,328.8
2018,12,19,15,15,380.0,96.0,1.0,8.2,207.0,406.7,342.31
2018,12,19,15,30,423.0,73.0,0.9,7.8,184.0,419.06,353.28
2018,12,19,15,45,297.0,59.5,0.8,7.35,131.0,318.01,269.35
2018,12,19,16,0,171.0,46.0,0.7,6.9,78.0,213.03,179.91
2018,12,19,16,15,208.5,39.0,0.75,6.65,68.0,237.38,198.92
2018,12,19,16,30,246.0,32.0,0.8,6.4,58.0,262.9,210.84
2018,12,19,16,45,140.0,19.5,0.85,6.2,33.0,157.27,56.3
2018,12,19,17,0,34.0,7.0,0.9,6.0,8.0,29.99,0.0
2018,12,19,17,15,17.0,3.5,0.9,5.9,4.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,7,15,2.5,1.0,1.45,4.55,1.0,0.0,0.0
2018,12,20,7,30,5.0,2.0,1.6,4.7,2.0,1.57,0.0
2018,12,20,7,45,2.5,5.0,1.7,4.85,5.0,3.91,0.0
2018,12,20,8,0,0.0,8.0,1.8,5.0,8.0,6.06,0.0
2018,12,20,8,15,0.0,11.0,1.85,5.15,11.0,8.34,1.84
2018,12,20,8,30,0.0,14.0,1.9,5.3,14.0,10.62,4.07
2018,12,20,8,45,0.0,16.0,2.0,5.5,16.0,12.15,5.56
2018,12,20,9,0,0.0,18.0,2.1,5.7,18.0,13.68,7.02
2018,12,20,9,15,0.0,21.0,2.2,5.9,21.0,15.97,9.16
2018,12,20,9,30,0.0,24.0,2.3,6.1,24.0,18.27,11.27
2018,12,20,9,45,0.0,30.0,2.45,6.3,30.0,22.87,15.49
2018,12,20,10,0,0.0,36.0,2.6,6.5,36.0,27.48,19.68
2018,12,20,10,15,0.0,33.5,2.65,6.7,33.5,25.57,17.87
2018,12,20,10,30,0.0,31.0,2.7,6.9,31.0,23.66,16.07
2018,12,20,10,45,0.0,33.5,2.75,7.05,33.5,25.59,17.79
2018,12,20,11,0,0.0,36.0,2.8,7.2,36.0,27.52,18.44
2018,12,20,11,15,0.0,34.0,2.9,7.35,34.0,25.99,17.07
2018,12,20,11,30,0.0,32.0,3.0,7.5,32.0,24.46,15.71
2018,12,20,11,45,0.0,41.0,3.1,7.6,41.0,31.38,21.7
2018,12,20,12,0,0.0,50.0,3.2,7.7,50.0,38.31,27.69
2018,12,20,12,15,0.0,44.0,3.25,7.85,44.0,33.69,23.66
2018,12,20,12,30,0.0,38.0,3.3,8.0,38.0,29.07,19.65
2018,12,20,12,45,0.0,38.5,3.35,8.1,38.5,29.46,19.98
2018,12,20,13,0,0.0,39.0,3.4,8.2,39.0,29.84,20.31
2018,12,20,13,15,0.0,40.0,3.45,8.35,40.0,30.6,20.98
2018,12,20,13,30,0.0,41.0,3.5,8.5,41.0,31.36,21.65
2018,12,20,13,45,0.0,38.5,3.55,8.6,38.5,29.43,20.0
2018,12,20,14,0,0.0,36.0,3.6,8.7,36.0,27.5,18.35
2018,12,20,14,15,0.0,30.5,3.9,9.65,30.5,23.28,14.62
2018,12,20,14,30,0.0,25.0,4.2,10.6,25.0,19.06,10.92
2018,12,20,14,45,0.0,22.5,4.5,11.5,22.5,17.14,9.22
2018,12,20,15,0,0.0,20.0,4.8,12.4,20.0,15.22,7.53
2018,12,20,15,15,0.0,15.5,4.9,13.0,15.5,11.78,4.53
2018,12,20,15,30,0.0,11.0,5.0,13.6,11.0,8.35,1.54
2018,12,20,15,45,0.0,9.0,5.1,14.15,9.0,6.82,0.19
2018,12,20,16,0,0.0,7.0,5.2,14.7,7.0,5.3,0.0
2018,12,20,16,15,0.0,6.0,5.5,15.05,6.0,4.54,0.0
2018,12,20,16,30,0.0,5.0,5.8,15.4,5.0,3.78,0.0
2018,12,20,16,45,5.5,4.0,6.15,15.75,4.0,7.83,0.0
2018,12,20,17,0,11.0,3.0,6.5,16.1,3.0,10.28,0.0
2018,12,20,17,15,5.5,1.5,6.6,16.4,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.85,17.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,7.0,17.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,7.0,17.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,7.0,17.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.25,17.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.15,16.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,21,7,15,0.0,1.0,4.1,13.2,1.0,0.0,0.0
2018,12,21,7,30,0.0,2.0,4.3,13.3,2.0,1.57,0.0
2018,12,21,7,45,34.5,12.5,4.45,13.4,15.5,9.65,0.0
2018,12,21,8,0,69.0,23.0,4.6,13.5,29.0,17.56,8.23
2018,12,21,8,15,259.5,33.0,4.75,13.6,74.5,26.49,17.34
2018,12,21,8,30,450.0,43.0,4.9,13.7,120.0,35.29,25.57
2018,12,21,8,45,288.0,56.0,5.0,13.85,110.0,41.89,31.72
2018,12,21,9,0,126.0,69.0,5.1,14.0,100.0,50.22,39.3
2018,12,21,9,15,102.0,85.5,5.2,14.05,113.5,62.5,50.31
2018,12,21,9,30,78.0,102.0,5.3,14.1,127.0,72.92,59.57
2018,12,21,9,45,109.0,97.0,5.35,14.2,136.0,70.78,57.58
2018,12,21,10,0,140.0,92.0,5.4,14.3,145.0,65.24,52.57
2018,12,21,10,15,169.0,91.5,5.4,14.45,160.5,65.29,52.49
2018,12,21,10,30,198.0,91.0,5.4,14.6,176.0,65.37,52.44
2018,12,21,10,45,99.0,73.0,5.4,14.8,115.5,51.78,40.33
2018,12,21,11,0,0.0,55.0,5.4,15.0,55.0,42.14,30.14
2018,12,21,11,15,12.5,73.0,5.25,15.1,79.0,57.12,42.28
2018,12,21,11,30,25.0,91.0,5.1,15.2,103.0,73.12,55.02
2018,12,21,11,45,28.5,113.5,4.95,15.25,127.5,92.18,70.82
2018,12,21,12,0,32.0,136.0,4.8,15.3,152.0,112.09,87.4
2018,12,21,12,15,16.0,117.0,4.7,15.25,125.0,94.44,73.39
2018,12,21,12,30,0.0,98.0,4.6,15.2,98.0,75.35,57.9
2018,12,21,12,45,0.0,83.5,4.5,15.15,83.5,64.21,48.6
2018,12,21,13,0,0.0,69.0,4.4,15.1,69.0,52.97,39.19
2018,12,21,13,15,17.0,89.0,4.3,14.9,97.0,79.96,62.03
2018,12,21,13,30,34.0,109.0,4.2,14.7,125.0,107.16,85.16
